Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,62.4393637817,5.83446410375,1.23834537238,8.16315050686,19.3027497915,27.8956505705,61.3132900671,37.5190472071,18.025,5.76924285998
 01/14  18:00:00,76.1242265041,5.78038763478,0.0521180941344,6.92970645066,18.2229234133,37.5968344597,45.1569010134,39.3801228152,0.0,5.77677819817
 01/14  19:00:00,87.9817498924,5.6941491909,0.0544449891382,4.91771992538,32.690315043,37.0816133363,49.7625098558,43.9784183255,0.0,5.7840915303
 01/14  20:00:00,87.0517077498,5.656387096,0.142506174579,3.82544395238,36.8143715336,33.066984531,56.9928570394,45.4162097478,0.0,11.5766472915
 01/14  21:00:00,91.4315120154,5.64139107044,0.440216044868,2.68245371141,36.3493007332,38.7721355839,59.1459384568,47.5707388939,0.0,11.575199563
 01/14  22:00:00,89.6539682909,5.65860081296,0.512638769684,2.93314553122,36.1807251679,36.8228455648,60.2854035533,48.7086523268,0.0,11.5767512265
 01/14  23:00:00,71.5937030868,5.75201517606,0.0868219943329,6.52486814959,31.0351095914,20.6438685092,67.6776118985,50.2355300288,0.0,17.4420818698
 01/14  24:00:00,53.0555386158,5.91029926087,0.0387574836378,10.4310306299,17.4250845679,11.7056064465,57.7951656249,52.003830267,0.0,5.79133535788
 01/15  01:00:00,49.0182392379,5.99119555332,0.0300308342488,12.4304230069,12.925468867,10.100111941,59.7301621504,53.9606046975,0.0,5.76955745292
 01/15  02:00:00,50.4038856215,6.0451785855,0.0233416039983,13.7700267408,12.925468867,10.100111941,61.0513062665,55.288968333,0.0,5.76233793349
 01/15  03:00:00,47.3275428723,6.10633003985,0.0143670650019,15.260546009,8.34152022915,10.0650221343,61.7005210836,55.938132712,0.0,5.76238837155
 01/15  04:00:00,48.5802046521,6.15491394197,0.00784699070815,16.4711460416,8.34152022915,10.0650221343,57.3002724653,57.2802724653,0.0,0.02
 01/15  05:00:00,51.0774900459,6.18856924858,0.00261945442833,17.3332553799,8.34152022915,11.6705166398,63.9288503116,58.1591260898,0.0,5.76972422186
 01/15  06:00:00,56.0945654735,6.22082788045,0.0,18.1622516212,8.80141237637,15.3678112995,69.7852502415,58.2518412796,0.0,11.5334089619
 01/15  07:00:00,74.674615655,6.15837928419,0.00414851117718,16.8237399995,18.5082010057,25.6353820695,63.4255759405,57.6340904023,0.0,5.79148553812
 01/15  08:00:00,83.5593859748,6.00056522033,0.0300930428222,13.1529382105,19.4926561212,41.1001056674,72.2819511918,54.8381080097,0.0,17.4438431822
 01/15  09:00:00,99.4827813331,5.83204344227,0.173952779094,9.11111277991,26.3286599382,57.9988325916,88.2006365591,46.565603207,0.0,41.6350333521
 01/15  10:00:00,88.1861844285,5.92434415867,1.82430210431,11.345937951,26.2443270014,42.8153538416,93.072618435,45.4968553425,18.025,29.5507630925
 01/15  11:00:00,68.3687245669,6.08626919667,1.97728189811,15.0885846836,21.7447113004,23.4437158914,93.9134767821,46.4478635962,18.025,29.4406131859
 01/15  12:00:00,66.0808906824,6.09545166135,2.03129963014,15.1398495261,19.3449162599,23.4437158914,92.7296342255,45.3402324393,18.025,29.3644017862
 01/15  13:00:00,64.8207623733,6.04914826901,1.89760172643,13.9178234596,19.190480192,23.7425572507,85.1607103244,43.7040257809,18.025,23.4316845435
 01/15  14:00:00,63.0997256681,5.98010536313,1.92942876716,12.2078775884,19.260583323,23.698576057,81.4736979975,40.0140168815,18.025,23.4346811159
 01/15  15:00:00,60.8500515548,5.89143223378,1.97766489235,9.99864006025,19.260583323,23.698576057,85.0768392162,37.7644011048,18.025,29.2874381114
 01/15  16:00:00,59.8722350279,5.87042635713,2.02330995049,9.28613870436,19.260583323,23.4086260847,79.3845566303,37.9383049199,18.025,23.4212517104
 01/15  17:00:00,63.6431949178,5.88227486906,1.20113832359,9.41608487995,19.260583323,27.8781056672,61.7238589639,37.9296400074,18.025,5.76921895655
 01/15  18:00:00,76.1164168942,5.84764660002,0.0663448450573,8.78411875599,18.1807569449,37.5792895564,48.587267515,42.8105122003,0.0,5.77675531475
 01/15  19:00:00,90.1053228021,5.76872572459,0.0485104757429,7.09206934785,32.6059821062,37.0465235296,55.2629133294,49.4789888298,0.0,5.78392449969
 01/15  20:00:00,89.4116934556,5.72853144164,0.0894571403171,6.16632942912,36.8143715336,33.066984531,63.6254242036,52.0482449143,0.0,11.5771792893
 01/15  21:00:00,94.6526005107,5.73653637331,0.364724935325,5.76446157706,36.43363367,38.8072253906,68.1042694315,56.530421856,0.0,11.5738475755
 01/15  22:00:00,92.4983209674,5.75160110343,0.445495520249,5.87105872161,36.0963922311,36.7877557581,67.365152892,55.7879770314,0.0,11.5771758605
 01/15  23:00:00,74.2273927582,5.84332915499,0.0536568646252,9.2198238944,30.9507766546,20.6087787026,72.3360644016,54.892219531,0.0,17.4438448706
 01/15  24:00:00,56.1084805149,6.01704854539,0.0316861887482,13.3842908279,17.4250845679,11.7056064465,61.371788251,55.5803054996,0.0,5.79148275144
 01/16  01:00:00,51.3240580846,6.07322068821,0.0246526610333,14.6595926126,12.925468867,10.100111941,59.913729245,54.1440383645,0.0,5.76969088044
 01/16  02:00:00,51.6924328586,6.09222271827,0.0199085062923,15.014961598,12.925468867,10.100111941,57.9569071724,52.1945603607,0.0,5.76234681168
 01/16  03:00:00,48.3575385475,6.14538081148,0.0114196301862,16.2544362565,8.34152022915,10.0650221343,58.3346901567,52.5722863463,0.0,5.76240381037
 01/16  04:00:00,48.9378964942,6.16951189675,0.00591967660506,16.8161649413,8.34152022915,10.0650221343,52.7943505189,52.7743505189,0.0,0.02
 01/16  05:00:00,50.2458251122,6.16143980702,0.00249331960416,16.5288440051,8.34152022915,11.6705166398,56.9995354807,51.229832502,0.0,5.76970297876
 01/16  06:00:00,51.6114036753,6.06137848155,0.0063796909782,13.8321566687,8.80141237637,15.3678112995,52.5353112639,41.0013390322,0.0,11.5339722316
 01/16  07:00:00,67.8842527821,5.9151381197,0.0203371217018,10.2604264429,18.5082010057,25.6353820695,39.5339037229,33.7424566407,0.0,5.79144708219
 01/16  08:00:00,76.6306848572,5.75704698314,0.0485898772433,6.44925204991,19.4926561212,41.1001056674,47.8868987934,30.4436809417,0.0,17.4432178517
 01/16  09:00:00,93.3815628031,5.64334092757,0.988652322876,2.38388875854,26.3286599382,57.9988325916,65.5021041372,23.8635753177,0.0,41.6385288194
 01/16  10:00:00,80.7459664412,5.644117,2.64701633798,3.36322584213,26.2443270014,42.8153538416,76.5730705541,23.0875599595,18.025,35.4605105946
 01/16  11:00:00,59.1498546529,5.72817146281,2.69705801129,5.50803273629,21.7447113004,23.4437158914,71.3248993964,23.8583217791,18.025,29.4415776173
 01/16  12:00:00,56.7621012051,5.73121278135,2.6811262111,5.53546904679,19.3449162599,23.4437158914,66.0452362787,24.5254988626,18.025,23.4947374161
 01/16  13:00:00,56.5288339514,5.72669611695,2.43725409423,5.40869122409,19.190480192,23.7425572507,68.349518437,26.8898901551,18.025,23.434628282
 01/16  14:00:00,56.4626337439,5.72874396646,2.29441769848,5.45715519107,19.260583323,23.698576057,75.0083687348,27.6909693759,18.025,29.2923993589
 01/16  15:00:00,56.8471461918,5.74613036334,2.19170306272,5.92699990139,19.260583323,23.698576057,72.2843252798,30.8381443633,18.025,23.4211809165
 01/16  16:00:00,57.56455924,5.78685392467,2.09428515369,6.99105762527,19.260583323,23.4086260847,77.8700342541,36.4174250918,18.025,23.4276091623
 01/16  17:00:00,62.468880593,5.83907195622,1.15936346455,8.32674326459,19.260583323,27.8781056672,64.1082241639,40.3142152477,18.025,5.76900891618
 01/16  18:00:00,75.2324173626,5.81834411096,0.0704316067608,7.92533094891,18.1807569449,37.5792895564,49.6742137572,43.8973469324,0.0,5.77686682484
 01/16  19:00:00,90.7984363486,5.79822245092,0.0470905005614,7.75710068731,32.6059821062,37.0465235296,60.0318300556,54.2477319399,0.0,5.78409811572
 01/16  20:00:00,91.9067444114,5.81715751163,0.0797926854397,8.58241467434,36.8143715336,33.066984531,73.8692250205,62.2922589458,0.0,11.5769660747
 01/16  21:00:00,97.6035389929,5.82367219774,0.200620515615,8.79236618337,36.43363367,38.8072253906,79.7145551004,68.1391671051,0.0,11.5753879953
 01/16  22:00:00,97.2169896742,5.88618517966,0.188883097982,10.7117496614,36.0963922311,36.7877557581,84.1716578402,72.5952691153,0.0,11.5763887249
 01/16  23:00:00,82.0896208368,6.11290164167,0.0399850395056,16.826144069,30.9507766546,20.6087787026,94.6466967921,77.2029850415,0.0,17.4437117506
 01/16  24:00:00,67.3193570045,6.41103280377,0.0142393036976,24.2186251371,17.4250845679,11.7056064465,88.1546778784,82.3631641153,0.0,5.79151376307
 01/17  01:00:00,65.0699263716,6.6098862526,0.00209663099173,29.2106696149,11.6412384099,10.0650221343,92.687009989,86.9182374161,0.0,5.76877257291
 01/17  02:00:00,67.628971504,6.76719486543,0.0,33.1753394973,10.0992000411,10.047477231,96.2949116,90.5323569111,0.0,5.76255468887
 01/17  03:00:00,69.3305692727,6.90336187824,0.0,36.6003265288,8.25718729233,10.0299323277,98.8906314416,93.1283028795,0.0,5.76232856217
 01/17  04:00:00,72.3104936437,7.01550665476,0.0,39.468106922,8.25718729233,10.0299323277,101.297605074,95.5352246662,0.0,5.7623804078
 01/17  05:00:00,76.4717648986,7.11098063424,0.0,41.9271572468,8.25718729233,11.6354268332,103.364577403,97.5953840932,0.0,5.76919330971
 01/17  06:00:00,84.9330966745,7.13779556373,0.0,42.7815865391,12.1011305571,15.3678112995,103.115037475,97.3236413205,0.0,5.79139615432
 01/17  07:00:00,106.753113246,6.7913065172,0.0,35.4191084382,19.7275818095,37.2640762949,113.193226932,95.7514764509,0.0,17.4417504807
 01/17  08:00:00,116.921263193,6.58628674487,0.00917883423634,30.9464130251,24.3117294858,51.2795993405,115.772616507,92.4005736757,0.0,23.3720428318
 01/17  09:00:00,108.910187768,6.88849121519,0.0,37.6860977106,23.6694662846,40.6342015617,110.274691118,80.7187230097,0.0,29.5559681078
 01/17  10:00:00,102.325836759,6.79557474907,0.883811396719,35.3185968092,23.6694662846,35.6302164847,122.546646311,75.0827887855,18.025,29.4388575257
 01/17  11:00:00,84.4711083708,6.79419573021,1.1814965938,34.7645355234,18.7433767983,22.9618409725,119.054339448,71.6613101512,18.025,29.3680292965
 01/17  12:00:00,81.0166404437,6.66740600655,1.28505270393,31.3358071816,18.7433767983,22.9618409725,109.605682542,68.144491174,18.025,23.4361913683
 01/17  13:00:00,77.4843699131,6.54393849031,1.21176462137,27.9568420699,18.5889407304,23.1597249699,104.985784309,63.524119802,18.025,23.4366645065
 01/17  14:00:00,74.7073682034,6.43537180026,1.30307247417,24.9505981704,18.7433767983,23.2517909448,107.265383302,59.955392371,18.025,29.284990931
 01/17  15:00:00,73.1562095542,6.38393244395,1.38949011431,23.3644646075,18.7433767983,23.2517909448,99.1113823482,57.6627730246,18.025,23.4236093236
 01/17  16:00:00,72.2295877481,6.36514351172,1.4265607903,22.7095100604,18.7433767983,22.9618409725,99.8843379664,58.4322917925,18.025,23.427046174
 01/17  17:00:00,75.5573611596,6.35786439492,0.549682992559,22.4700995438,18.7433767983,27.431320555,82.6122915531,58.8181174595,18.025,5.7691740936
 01/17  18:00:00,89.6947929087,6.21954282879,0.0,19.4550280425,17.6635504202,40.6971502883,67.7354095468,61.9518688939,0.0,5.78354065286
 01/17  19:00:00,96.1455296795,6.13372325003,0.00139456839881,17.6007146149,27.5259009287,37.3340067412,83.603589051,66.1825416219,0.0,17.4210474291
 01/17  20:00:00,97.0371042826,6.07219115818,0.0175906969378,16.2127189312,33.8341110165,33.3544677425,77.3358460556,65.7596961175,0.0,11.5761499381
 01/17  21:00:00,103.089629583,5.98232558985,0.0446189107599,14.1739209548,36.5179666069,38.8247702939,78.6724608453,67.0974439258,0.0,11.5750169195
 01/17  22:00:00,97.4015691793,5.97130887526,0.0511057888419,14.0048379998,32.965339924,36.8579353714,79.4486458238,67.8131346218,0.0,11.635511202
 01/17  23:00:00,79.2126938451,6.1872043849,0.0181189816541,19.1806500653,25.6355707503,20.6438685092,86.82726365,69.4490909734,0.0,17.3781726766
 01/17  24:00:00,65.2516890307,6.42017741659,0.0,24.5583480663,15.0252895274,11.7056064465,77.1487375214,71.3716555995,0.0,5.77708192186
 01/18  01:00:00,62.6259555467,6.52120046252,0.0,26.8574790276,11.6412384099,10.0650221343,77.7631983627,71.9936025295,0.0,5.7695958332
 01/18  02:00:00,62.1718859322,6.56933765561,0.0,27.916110818,10.0992000411,10.047477231,71.9704052365,71.9504052365,0.0,0.02
 01/18  03:00:00,61.1822337054,6.60849993076,0.0,28.7468527364,8.25718729233,10.0299323277,77.502398761,71.7401528541,0.0,5.76224590684
 01/18  04:00:00,61.1763055178,6.61410357167,0.0,28.7353195415,8.25718729233,10.0299323277,76.1482263922,70.38635206,0.0,5.76187433218
 01/18  05:00:00,62.2262181893,6.59772481324,0.0,28.1948632661,8.25718729233,11.6354268332,74.0869635768,68.3181273588,0.0,5.768836218
 01/18  06:00:00,65.4249922805,6.43684807188,0.0,23.9744256099,12.1011305571,15.3678112995,69.4614096104,57.8992059421,0.0,11.5622036683
 01/18  07:00:00,85.326087735,6.04894428216,0.00177458930419,14.7326666505,19.7275818095,37.2640762949,59.173068139,47.5382204886,0.0,11.6348476504
 01/18  08:00:00,95.7267182923,5.87360808461,0.0399088380825,10.4338082465,24.3117294858,51.2795993405,67.8295438941,44.4577507383,0.0,23.3717931558
 01/18  09:00:00,84.8507661986,6.04366345439,0.157417568037,14.3140819045,23.6694662846,40.6342015617,73.2119462997,37.7452263183,0.0,35.4667199814
 01/18  10:00:00,80.7568648428,6.014871895,1.9608962347,13.4532375637,23.6694662846,35.6302164847,83.72764035,36.2622090526,18.025,29.4404312974
 01/18  11:00:00,63.3278227688,6.0255896565,2.15021465165,13.421134741,18.7433767983,22.9618409725,76.0500455609,34.5273692165,18.025,23.4976763444
 01/18  12:00:00,60.9558907427,5.93564618773,2.25086640297,11.0410006679,18.7433767983,22.9618409725,78.5265165371,31.2119279251,18.025,29.2895886119
 01/18  13:00:00,58.1919305942,5.83360499611,2.17196575484,8.41453505342,18.5889407304,23.1597249699,67.9447213537,26.4940648973,18.025,23.4256564565
 01/18  14:00:00,56.6764068035,5.76543605231,2.21954023568,6.67310525887,18.7433767983,23.2517909448,64.6856737712,23.2307227426,18.025,23.4299510286
 01/18  15:00:00,54.8406999886,5.69644629981,2.30158275419,4.8243446103,18.7433767983,23.2517909448,61.7715164699,20.3164923406,18.025,23.4300241293
 01/18  16:00:00,53.7917320221,5.67025647321,2.35293107124,4.0401666501,18.7433767983,22.9618409725,62.5531926856,21.0946921665,18.025,23.433500519
 01/18  17:00:00,56.96114134,5.65092735326,1.50817008226,3.62232942234,18.7433767983,27.431320555,46.0779319541,22.2840331957,18.025,5.76889875842
 01/18  18:00:00,72.6211385234,5.62224350343,0.108172550755,2.87049545391,17.6635504202,40.6971502883,40.2671095049,28.7188754701,0.0,11.5482340348
 01/18  19:00:00,80.747117128,5.62294769929,0.231636109643,2.48283371011,27.5259009287,37.3340067412,48.1894575845,36.5680946456,0.0,11.6213629389
 01/18  20:00:00,82.9778432038,5.63634316143,0.400919100773,2.20596994699,33.8341110165,33.3544677425,49.914680375,38.3373250766,0.0,11.5773552984
 01/18  21:00:00,91.1932206896,5.68446555634,0.970446172961,1.64953942224,36.5179666069,38.8247702939,52.6734794783,41.0975114299,0.0,11.5759680484
 01/18  22:00:00,86.0460804478,5.71371059992,1.14398456611,1.81406475832,32.965339924,36.8579353714,60.0940708179,42.6498259365,0.0,17.4442448814
 01/18  23:00:00,63.8254759327,5.67497905058,0.188896836114,4.13487622205,25.6355707503,20.6438685092,56.3372675804,44.7447098192,0.0,11.5925577611
 01/18  24:00:00,48.6152162269,5.83397097758,0.0286589968739,8.47942199385,15.0252895274,11.7056064465,53.9212375897,48.1440996689,0.0,5.77713792075
 01/19  01:00:00,46.454917631,5.94491949587,0.0180675246865,11.2446525504,11.6412384099,10.0650221343,57.5399235833,51.7704716712,0.0,5.76945191214
 01/19  02:00:00,47.0195401029,6.0254358796,0.00970412041557,13.2979587646,10.0992000411,10.047477231,60.1934995907,54.4309903039,0.0,5.76250928687
 01/19  03:00:00,46.0679474605,6.06305602943,0.00335144277943,14.174658167,8.25718729233,10.0299323277,53.4349418217,53.4149418217,0.0,0.02
 01/19  04:00:00,46.5012552882,6.08209920047,0.000165936057036,14.5921081669,8.25718729233,10.0299323277,57.7771928605,52.0146090896,0.0,5.76258377098
 01/19  05:00:00,48.4939411702,6.09846544082,0.0,14.9618441299,8.25718729233,11.6354268332,57.0138664394,51.2441250467,0.0,5.76974139262
 01/19  06:00:00,55.3464575281,6.06994697203,0.0,14.2627866954,12.1011305571,15.3678112995,60.0539833707,48.4907028248,0.0,11.5632805459
 01/19  07:00:00,79.3846788097,5.84465975009,0.0348114095123,8.96249523825,19.7275818095,37.2640762949,63.0611777064,45.6157506046,0.0,17.4454271018
 01/19  08:00:00,91.026488303,5.74204881559,0.35137099032,5.55367254651,24.3117294858,51.2795993405,59.1274336315,41.5927098649,0.0,17.5347237666
 01/19  09:00:00,79.2344869584,5.84318819761,0.293065470287,8.76262331826,23.6694662846,40.6342015617,67.9585715117,32.4926725649,0.0,35.4658989468
 01/19  10:00:00,76.2854601403,5.85313289986,2.20030864555,8.90415833398,23.6694662846,35.6302164847,77.7319460534,30.2658109125,18.025,29.4411351409
 01/19  11:00:00,60.6911403892,5.93012175095,2.39717177334,10.632958082,18.7433767983,22.9618409725,77.2956261235,29.9010710895,18.025,29.3695550341
 01/19  12:00:00,59.9226194313,5.89984411315,2.47062154619,9.82377508661,18.7433767983,22.9618409725,69.7275353301,28.2640367515,18.025,23.4384985785
 01/19  13:00:00,58.8708929081,5.86555607269,2.35416205965,8.87934955016,18.5889407304,23.1597249699,67.5606168217,26.1031983769,18.025,23.4324184449
 01/19  14:00:00,58.1572924407,5.83135665236,2.3387360989,7.9688699055,18.7433767983,23.2517909448,65.8494878251,24.388521165,18.025,23.4359666602
 01/19  15:00:00,57.1046775152,5.79142916911,2.35739331978,6.93752375652,18.7433767983,23.2517909448,64.8305927984,23.3678142357,18.025,23.4377785627
 01/19  16:00:00,55.7105703843,5.74740104488,2.39469113407,5.84009861076,18.7433767983,22.9618409725,70.6702466691,23.359433108,18.025,29.2858135611
 01/19  17:00:00,58.4867017482,5.71483263433,1.58742896326,5.00472966338,18.7433767983,27.431320555,46.6044478773,22.8097534209,18.025,5.76969445639
 01/19  18:00:00,72.2436750621,5.6115327487,0.0610962505663,2.55082299317,17.6635504202,40.6971502883,29.0223619899,23.2380569773,0.0,5.78430501264
 01/19  19:00:00,79.0640670896,5.56502211039,0.268557151698,0.820782969204,27.5259009287,37.3340067412,37.6566081801,20.2339561005,0.0,17.4226520796
 01/19  20:00:00,81.4934717701,5.60392222066,0.730330698486,0.424604711426,33.8341110165,33.3544677425,24.0772301194,18.2790297435,0.0,5.79820037597
 01/19  21:00:00,90.3688031576,5.7141583561,1.59557857713,0.170295758734,36.5179666069,38.8247702939,32.6777729,21.1004610042,0.0,11.5773118958
 01/19  22:00:00,85.1847485663,5.76175030917,1.89293064893,0.155740806528,32.965339924,36.8579353714,40.4465646177,23.0020228682,0.0,17.4445417496
 01/19  23:00:00,60.520660735,5.59818593783,0.539691657882,0.556054401475,25.6355707503,20.6438685092,36.2083625671,24.615453905,0.0,11.5929086621
 01/19  24:00:00,41.0216557146,5.55786950597,0.0803318058466,1.11028626957,15.0252895274,11.7056064465,31.3283376107,25.5512396307,0.0,5.77709798003
 01/20  01:00:00,36.7626444794,5.58641438692,0.0579328399849,1.87101739581,11.6412384099,10.0650221343,32.2523610391,26.4824868466,0.0,5.76987419249
 01/20  02:00:00,36.0641561606,5.62115953519,0.0512503636299,2.70530429108,10.0992000411,10.047477231,32.8885367548,27.1261086777,0.0,5.76242807716
 01/20  03:00:00,35.0052864254,5.65290624046,0.043977046385,3.48151771511,8.25718729233,10.0299323277,33.8494197804,28.0867715822,0.0,5.76264819817
 01/20  04:00:00,35.6086377855,5.67630159283,0.0382003594583,4.06725173998,8.25718729233,10.0299323277,35.0601568349,29.2978703975,0.0,5.7622864374
 01/20  05:00:00,37.5634984731,5.6909738896,0.0336195298378,4.4052713831,8.25718729233,11.6354268332,35.7074935279,29.9376702599,0.0,5.769823268
 01/20  06:00:00,44.9478607649,5.6838890246,0.0337876777117,4.21645974362,12.1011305571,15.3678112995,34.9103987642,29.1185595253,0.0,5.7918392389
 01/20  07:00:00,71.6708699149,5.59915063941,0.409917162916,1.11908524395,19.7275818095,37.2640762949,45.5017241715,28.059672996,0.0,17.4420511755
 01/20  08:00:00,87.5863923275,5.76121968137,1.82723853467,0.61852591787,24.3117294858,51.2795993405,49.3038618445,25.930104003,0.0,23.3737578415
 01/20  09:00:00,72.0249798633,5.57505537643,0.773410686137,1.3408984085,23.6694662846,40.6342015617,50.3768960027,20.819063778,0.0,29.5578322247
 01/20  10:00:00,69.5033667324,5.58814148826,2.75119204427,1.83616747747,23.6694662846,35.6302164847,74.063102993,20.7114907182,18.025,35.3266122748
 01/20  11:00:00,53.7811732849,5.65429438676,2.84186850258,3.55412118147,18.7433767983,22.9618409725,62.2180839525,20.6943913744,18.025,23.4986925781
 01/20  12:00:00,53.6445575555,5.64910474592,2.8792602934,3.3878119447,18.7433767983,22.9618409725,61.5634466931,20.1010285384,18.025,23.4374181547
 01/20  13:00:00,52.6857864807,5.61588158037,2.73482021112,2.56325303083,18.5889407304,23.1597249699,64.279067946,17.7091337213,18.025,28.5449342247
 01/20  14:00:00,52.090901327,5.583222809,2.70876935223,1.78057985335,18.7433767983,23.2517909448,58.1169897123,15.9168042161,18.025,24.1751854962
 01/20  15:00:00,51.4684707131,5.56146529739,2.78170803788,1.10696871429,18.7433767983,23.2517909448,55.1472397306,13.6952674238,18.025,23.4269723069
 01/20  16:00:00,50.7860200594,5.54711856702,2.79442421213,0.716097278178,18.7433767983,22.9618409725,56.317278958,14.8616366202,18.025,23.4306423378
 01/20  17:00:00,54.2338639194,5.54314078173,1.95052762758,0.560475070931,18.7433767983,27.431320555,39.5778008055,15.7831678685,18.025,5.769632937
 01/20  18:00:00,70.4925596457,5.59232244917,0.615805227964,0.264199569989,17.6635504202,40.6971502883,23.1059040547,17.3221976998,0.0,5.78370635481
 01/20  19:00:00,79.4336336492,5.66002203419,1.27821087944,0.0856880429969,27.5259009287,37.3340067412,38.7881997045,21.366264705,0.0,17.4219349995
 01/20  20:00:00,82.3760898185,5.73165676184,1.85504576592,0.0547692096613,33.8341110165,33.3544677425,34.3053982662,22.7275499772,0.0,11.577848289
 01/20  21:00:00,91.6987740362,5.87608195051,2.8658964389,0.0680209484647,36.5179666069,38.8247702939,36.2884963044,24.7117497158,0.0,11.5767465887
 01/20  22:00:00,86.3815295281,5.9107198211,3.01155495118,0.0849199858625,32.965339924,36.8579353714,42.58978397,25.1456162025,0.0,17.4441677675
 01/20  23:00:00,60.9787892655,5.68840164787,1.3232489443,0.140404910896,25.6355707503,20.6438685092,37.7865770342,26.1952716722,0.0,11.591305362
 01/20  24:00:00,40.8134030955,5.5708739562,0.314028122405,0.655331242615,15.0252895274,11.7056064465,33.0817854045,27.3046337088,0.0,5.77715169572
 01/21  01:00:00,37.0957673872,5.56349400302,0.194802546313,0.890291361656,12.8411359301,10.0650221343,33.0179530353,27.2481659997,0.0,5.76978703556
 01/21  02:00:00,37.1645098063,5.56424456579,0.172017424623,0.982323769953,12.8411359301,10.0650221343,31.8181048836,26.055437288,0.0,5.76266759555
 01/21  03:00:00,32.9652406169,5.57455857261,0.103875029942,1.45992302239,8.25718729233,10.0299323277,26.2042973727,26.1842973727,0.0,0.02
 01/21  04:00:00,33.2167261222,5.58279743601,0.0818897053412,1.7251528512,8.25718729233,10.0299323277,31.3063183434,25.5439961709,0.0,5.76232217256
 01/21  05:00:00,35.0948240136,5.59342400537,0.0738492138973,1.99391541072,8.25718729233,11.6354268332,30.774006509,25.0049308098,0.0,5.76907569923
 01/21  06:00:00,39.5244983937,5.60376272227,0.0653244552022,2.26333424155,8.71707943955,15.3327214929,30.2314302621,24.4544284165,0.0,5.77700184553
 01/21  07:00:00,58.7281765313,5.57962764976,0.212316617687,1.24786004684,18.5082010057,25.6353820695,35.2519594045,23.688234876,0.0,11.5637245285
 01/21  08:00:00,71.993274932,5.71026818181,1.4070671694,0.619536015123,19.4083231844,41.0650158608,40.2326045975,22.7874776123,0.0,17.4451269852
 01/21  09:00:00,94.5520160439,5.9502043142,4.04559019373,0.190500431788,26.3286599382,57.9988325916,59.9495789919,18.7674970991,0.0,41.1820818928
 01/21  10:00:00,80.0141156088,5.7586407922,4.63081788575,0.413602562918,26.3286599382,42.8504436482,66.3685308236,18.3280504463,18.025,30.0154803773
 01/21  11:00:00,54.8538989708,5.57147475345,3.2322879079,0.833522674747,21.7447113004,23.4437158914,66.0707391027,18.6006721058,18.025,29.4450669969
 01/21  12:00:00,52.3907360797,5.56835808356,3.23514153578,0.83264020817,19.3027497915,23.426170988,64.8524852049,17.4582490806,18.025,29.3692361243
 01/21  13:00:00,52.3161737629,5.5664936034,3.02505563263,0.82813455948,19.1483137236,23.7250123474,59.8621959964,18.4018368017,18.025,23.4353591948
 01/21  14:00:00,52.3504812414,5.56615784111,2.95922565926,0.783061169296,19.3027497915,23.7161209604,58.1112053481,16.6498890055,18.025,23.4363163426
 01/21  15:00:00,52.2526752569,5.56369751846,2.9337653865,0.713173881848,19.3027497915,23.7161209604,63.004960103,16.4144629669,18.025,28.5654971361
 01/21  16:00:00,51.8900345769,5.560413255,2.89753345364,0.680003644064,19.3027497915,23.426170988,60.2603188069,18.0815473603,18.025,24.1537714466
 01/21  17:00:00,55.4532972345,5.55805794466,1.99318716001,0.698632625965,19.3027497915,27.8956505705,42.6993815968,18.9046381727,18.025,5.76974342414
 01/21  18:00:00,68.1926931085,5.6011309554,0.58879888297,0.524730450893,18.2229234133,37.5968344597,26.00018399,20.2231902628,0.0,5.77699372727
 01/21  19:00:00,85.108297887,5.7419875906,1.81667759657,0.23417475188,32.690315043,37.0816133363,30.0695642942,24.2853054925,0.0,5.78425880169
 01/21  20:00:00,85.8657747035,5.83174573788,2.50544549418,0.101183651107,36.8143715336,33.066984531,36.7962033032,25.2180016532,0.0,11.57820165
 01/21  21:00:00,92.0101049248,5.9496566255,3.28723029614,0.105739363453,36.3493007332,38.7721355839,37.802455231,26.22746839,0.0,11.574986841
 01/21  22:00:00,89.8275281687,5.9524707672,3.21065429162,0.1147896811,36.1807251679,36.8228455648,38.1339749359,26.555745107,0.0,11.5782298288
 01/21  23:00:00,66.8917673682,5.75472867678,1.73681355004,0.17018209431,31.0351095914,20.6438685092,44.9585303499,27.5135472439,0.0,17.4449831059
 01/21  24:00:00,43.509328594,5.60385750367,0.533014717443,0.696980242092,17.4250845679,11.7056064465,34.8939253416,29.1020714133,0.0,5.79185392829
 01/22  01:00:00,37.428210495,5.5852159482,0.304830708464,0.971560087018,12.925468867,10.100111941,35.6842912917,29.9143051235,0.0,5.76998616821
 01/22  02:00:00,37.5719838571,5.57985638671,0.204693619629,1.22208549421,12.925468867,10.100111941,36.7288062316,30.9661491347,0.0,5.76265709691
 01/22  03:00:00,33.7259966173,5.6023229647,0.12005539542,2.05730745202,8.34152022915,10.0650221343,37.4560320996,31.6934315159,0.0,5.76260058366
 01/22  04:00:00,34.576084963,5.63446458025,0.0942856684198,2.90102531482,8.34152022915,10.0650221343,38.0487405346,32.2864920986,0.0,5.762248436
 01/22  05:00:00,36.7295267405,5.65484407248,0.0771867134465,3.44443639145,8.34152022915,11.6705166398,38.4891564378,32.7200221136,0.0,5.76913432425
 01/22  06:00:00,41.3084174585,5.67031429158,0.0630217203701,3.86357851494,8.80141237637,15.3678112995,37.8889654403,32.1118282781,0.0,5.77713716221
 01/22  07:00:00,60.2998980262,5.63820643913,0.166373540555,2.80694640494,18.5082010057,25.6353820695,36.8296563064,31.0392270926,0.0,5.79042921387
 01/22  08:00:00,72.5306205344,5.72055335111,1.33787507894,1.0963608343,19.4926561212,41.1001056674,46.8626069707,29.4164558859,0.0,17.4461510848
 01/22  09:00:00,94.640436835,5.95534960986,3.76598149051,0.553376336174,26.3286599382,57.9988325916,64.9701461356,23.3219466344,0.0,41.6481995013
 01/22  10:00:00,80.1692224156,5.78871620656,4.56538061027,0.72348861201,26.2443270014,42.8153538416,74.4536559848,20.9572013005,18.025,35.4714546844
 01/22  11:00:00,55.0344903773,5.59226061311,3.19196347641,1.03364883596,21.7447113004,23.4437158914,67.2924341988,19.8209179636,18.025,29.4465162352
 01/22  12:00:00,52.5588028665,5.58557482602,3.17186795065,0.987050146764,19.3449162599,23.4437158914,60.2890701685,18.7641747899,18.025,23.4998953785
 01/22  13:00:00,52.4327749556,5.5869533872,3.05901102065,0.830605295554,19.190480192,23.7425572507,65.4100370374,18.1026700693,18.025,29.282366968
 01/22  14:00:00,52.2955678942,5.58683558983,3.03858880741,0.68781971235,19.260583323,23.698576057,56.7092006287,15.2539708348,18.025,23.4302297939
 01/22  15:00:00,52.1806832313,5.58618658495,3.04914744908,0.563024109838,19.260583323,23.698576057,56.3908892135,14.9344383612,18.025,23.4314508523
 01/22  16:00:00,51.7703257595,5.57932864099,3.00243386029,0.496186486635,19.260583323,23.4086260847,58.0633740747,16.6031344678,18.025,23.435239607
 01/22  17:00:00,55.3141916826,5.56847026882,2.06477183618,0.537235712851,19.260583323,27.8781056672,42.2878049472,18.4931026286,18.025,5.76970231857
 01/22  18:00:00,68.3125469908,5.6376705658,0.898626616875,0.357922960614,18.1807569449,37.5792895564,25.7942393593,20.0172231901,0.0,5.77701616918
 01/22  19:00:00,85.111563612,5.77482769316,2.07547993952,0.065213827244,32.6059821062,37.0465235296,34.133533853,22.5857894769,0.0,11.5477443761
 01/22  20:00:00,86.0345407053,5.86216676308,2.69134252751,0.0536316397728,36.8143715336,33.066984531,34.9491346563,23.3726266673,0.0,11.576507989
 01/22  21:00:00,92.2958888076,5.97983180815,3.4653170643,0.063834000368,36.43363367,38.8072253906,35.6819423084,24.1064249204,0.0,11.575517388
 01/22  22:00:00,89.9292786977,5.98994534615,3.4375715341,0.0715668651574,36.0963922311,36.7877557581,35.8083140533,24.2314851305,0.0,11.5768289228
 01/22  23:00:00,66.9521122927,5.78857721144,1.97249915208,0.0804118611978,30.9507766546,20.6087787026,36.8236307986,25.1860052699,0.0,11.6376255287
 01/22  24:00:00,43.4587287739,5.63042997019,0.79570223941,0.357114234242,17.4250845679,11.7056064465,37.4817868579,25.9178504711,0.0,11.5639363868
 01/23  01:00:00,35.9989594797,5.59701729133,0.481960216956,0.672696613178,11.6412384099,10.0650221343,33.0323559349,27.2625123881,0.0,5.76984354671
 01/23  02:00:00,34.3917189893,5.5731017681,0.261559017465,0.870611695172,10.0992000411,10.047477231,33.7560069701,27.9932674769,0.0,5.76273949328
 01/23  03:00:00,32.5329292759,5.56577896171,0.186095534682,0.954168076295,8.25718729233,10.0299323277,27.0858759353,27.0658759353,0.0,0.02
 01/23  04:00:00,32.6277509396,5.56672649076,0.157594936343,1.07654157467,8.25718729233,10.0299323277,32.3359201312,26.5735169266,0.0,5.76240320467
 01/23  05:00:00,34.4369964458,5.57205989953,0.13091931201,1.30037863022,8.25718729233,11.6354268332,32.5572746327,26.7876598371,0.0,5.76961479564
 01/23  06:00:00,41.9470342423,5.57259237841,0.169159963841,1.19154519271,12.1011305571,15.3678112995,36.9594778393,25.3958896254,0.0,11.5635882139
 01/23  07:00:00,72.8731061296,5.80310118836,2.10478136087,0.42248961994,19.7275818095,37.2640762949,41.5785503272,24.1343386467,0.0,17.4442116805
 01/23  08:00:00,89.0738765046,5.99948179667,3.61501118491,0.0799584263231,24.3117294858,51.2795993405,36.9354684405,19.3993535517,0.0,17.5361148888
 01/23  09:00:00,72.8829416077,5.72451174508,2.59967530138,0.22312478477,23.6694662846,40.6342015617,47.2128735128,11.7425028116,0.0,35.4703707012
 01/23  10:00:00,69.8866821958,5.70209234773,4.57602815138,0.280687076957,23.6694662846,35.6302164847,58.1310178002,10.6612509737,18.025,29.4447668265
 01/23  11:00:00,51.5821203076,5.59411057845,3.81988670654,0.437223288626,18.7433767983,22.9618409725,57.9694753237,10.571131212,18.025,29.3733441117
 01/23  12:00:00,51.5554385258,5.59417418132,3.868844621,0.36403373113,18.7433767983,22.9618409725,51.0895972284,9.62477441228,18.025,23.4398228161
 01/23  13:00:00,51.6054705089,5.59268954342,3.97626621773,0.264682364815,18.5889407304,23.1597249699,48.6060230869,7.14536180993,18.025,23.4356612769
 01/23  14:00:00,51.8053280303,5.60490982148,4.06541938985,0.116661300638,18.7433767983,23.2517909448,46.1022642094,4.63944806768,18.025,23.4378161417
 01/23  15:00:00,51.9964517602,5.63106671535,4.31649187241,0.0305544066574,18.7433767983,23.2517909448,51.2658641528,3.94715936744,18.025,29.2937047854
 01/23  16:00:00,52.0469418099,5.67196646232,4.63951296709,0.00707862129994,18.7433767983,22.9618409725,45.9121305544,4.46148730402,18.025,23.4256432504
 01/23  17:00:00,55.5495343433,5.6690547917,3.70075831532,0.0,18.7433767983,27.431320555,29.0906270652,5.29596930061,18.025,5.76965776458
 01/23  18:00:00,72.4877348877,5.78443309631,2.68306617343,0.0,17.6635504202,40.6971502883,12.9932116648,7.2088101103,0.0,5.78440155449
 01/23  19:00:00,81.3902965596,5.85838394012,3.12218522984,0.0,27.5259009287,37.3340067412,29.0949604416,11.6709575467,0.0,17.424002895
 01/23  20:00:00,84.1628535078,5.92475013688,3.50347722259,0.0,33.8341110165,33.3544677425,25.1475508347,13.5721735471,0.0,11.5753772876
 01/23  21:00:00,93.1535656997,6.06069356694,4.20408323878,0.0,36.5179666069,38.8247702939,23.0860512239,17.2887284389,0.0,5.797322785
 01/23  22:00:00,87.4405229602,6.06717906275,3.99899600289,0.0,32.965339924,36.8579353714,40.4135504856,22.9682710692,0.0,17.4452794164
 01/23  23:00:00,61.5599757585,5.78181727864,1.94337288066,0.00804090704326,25.6355707503,20.6438685092,43.6595218474,32.0663649272,0.0,11.5931569202
 01/23  24:00:00,40.7559226976,5.6140527064,0.717859709261,0.150832104733,15.0252895274,11.7056064465,46.9142808929,35.3797530798,0.0,11.5345278131
 01/24  01:00:00,35.8193664774,5.57570656688,0.33264531495,0.663727783137,11.6412384099,10.0650221343,43.2825824686,37.5126851222,0.0,5.7698973464
 01/24  02:00:00,34.5381981095,5.56544443078,0.135268838406,1.15103928835,10.0992000411,10.047477231,40.7841185495,40.7641185495,0.0,0.02
 01/24  03:00:00,33.7207533189,5.60304246496,0.0883294768858,2.20249144795,8.25718729233,10.0299323277,48.0236375704,42.2612599077,0.0,5.76237766272
 01/24  04:00:00,35.2281732789,5.66048702353,0.0630718228418,3.67772414015,8.25718729233,10.0299323277,48.8521586775,43.0896919559,0.0,5.76246672157
 01/24  05:00:00,37.9990095291,5.7048086419,0.0446744733173,4.81588555389,8.25718729233,11.6354268332,49.4727809765,43.7030883131,0.0,5.76969266344
 01/24  06:00:00,46.0266276765,5.72134826862,0.04320886908,5.24833293287,12.1011305571,15.3678112995,48.7579570462,42.9662602989,0.0,5.79169674734
 01/24  07:00:00,73.3440590676,5.71654986666,1.01321653744,2.07155791766,19.7275818095,37.2640762949,60.6392365462,43.19384433,0.0,17.4453922162
 01/24  08:00:00,88.9134868152,5.8675184879,2.31501254492,1.35151889495,24.3117294858,51.2795993405,66.2144812722,42.8393061659,0.0,23.3751751062
 01/24  09:00:00,74.6317027774,5.69798605754,0.437427323113,4.16065649663,23.6694662846,40.6342015617,72.4303542625,36.9570831488,0.0,35.4732711138
 01/24  10:00:00,73.4679902442,5.76475009301,2.01875023426,6.35660943894,23.6694662846,35.6302164847,86.8235419159,39.3569246057,18.025,29.4416173102
 01/24  11:00:00,58.7721938516,5.87150881279,2.10617357162,9.06361141364,18.7433767983,22.9618409725,82.5023517945,40.974841868,18.025,23.5025099266
 01/24  12:00:00,59.5153962264,5.90054016226,2.11365588782,9.77281238676,18.7433767983,22.9618409725,88.8852743723,41.5666685992,18.025,29.2936057732
 01/24  13:00:00,59.2873868285,5.89632584255,1.96728753967,9.65193873693,18.5889407304,23.1597249699,80.1466446519,38.6886378323,18.025,23.4330068196
 01/24  14:00:00,59.5759444591,5.89746898522,1.96851642909,9.69162246629,18.7433767983,23.2517909448,79.6483240537,38.1915812975,18.025,23.4317427561
 01/24  15:00:00,59.363619599,5.88813302277,2.02653587125,9.43061254226,18.7433767983,23.2517909448,77.8580327237,36.3973630267,18.025,23.4356696969
 01/24  16:00:00,58.818571929,5.87698028006,2.03264347433,9.18055817968,18.7433767983,22.9618409725,79.0988373246,37.6342750231,18.025,23.4395623016
 01/24  17:00:00,62.520081584,5.88270096775,1.16813884445,9.28952050256,18.7433767983,27.431320555,62.4679164258,38.6739074292,18.025,5.76900899664
 01/24  18:00:00,77.72003648,5.82285095456,0.126785325641,7.75016021402,17.6635504202,40.6971502883,52.5662758402,41.0173473131,0.0,11.5489285271
 01/24  19:00:00,85.3995989815,5.80175328916,0.211750906801,6.97636628023,27.5259009287,37.3340067412,58.5350090554,46.9127208327,0.0,11.6222882226
 01/24  20:00:00,87.359909513,5.79925588399,0.400466882993,6.42555485817,33.8341110165,33.3544677425,60.8139595884,49.235880449,0.0,11.5780791394
 01/24  21:00:00,94.538255158,5.81780378335,1.08551123156,4.74615227941,36.5179666069,38.8247702939,63.3354809647,51.7588494058,0.0,11.5766315589
 01/24  22:00:00,89.1471800946,5.84796246937,1.35420095903,4.57066165987,32.965339924,36.8579353714,70.7337929161,53.2885453539,0.0,17.4452475621
 01/24  23:00:00,68.8086988046,5.86493516482,0.164216445257,8.95279848746,25.6355707503,20.6438685092,67.7106535054,56.1171791421,0.0,11.5934743633
 01/24  24:00:00,53.1790924825,6.01053215936,0.0437681744266,12.8516136096,15.0252895274,11.7056064465,64.1472035709,58.3699087035,0.0,5.77729486744
 01/25  01:00:00,50.2986755984,6.09421937494,0.0336597038096,14.9235080475,11.6412384099,10.0650221343,65.2826311688,59.5125699537,0.0,5.77006121505
 01/25  02:00:00,49.9891821337,6.14340955794,0.0262261439678,16.1330975761,10.0992000411,10.047477231,65.363097252,59.6004166684,0.0,5.7626805836
 01/25  03:00:00,48.7645982578,6.17013346569,0.0195119495379,16.7480611447,8.25718729233,10.0299323277,64.1348914122,58.3721059986,0.0,5.76278541363
 01/25  04:00:00,49.5656996302,6.19978037995,0.0134442257699,17.5255850804,8.25718729233,10.0299323277,64.5776516873,58.815638275,0.0,5.76201341232
 01/25  05:00:00,51.9196809365,6.22733333758,0.00808745809152,18.2506181249,8.25718729233,11.6354268332,59.7576316311,59.7376316311,0.0,0.02
 01/25  06:00:00,58.8429135042,6.20038431074,0.00753632860954,17.6212531821,12.1011305571,15.3678112995,69.0475681671,57.4832512383,0.0,11.5643169289
 01/25  07:00:00,82.9530823327,5.9777188079,0.0400444108469,12.3925762952,19.7275818095,37.2640762949,72.7436967516,55.2993670707,0.0,17.444329681
 01/25  08:00:00,94.5681040733,5.86519338904,0.289808654119,9.03366103576,24.3117294858,51.2795993405,75.8969228425,52.5213903935,0.0,23.375532449
 01/25  09:00:00,83.1840271594,5.99497640222,0.136931715387,12.7164802913,23.6694662846,40.6342015617,71.7220267074,42.1565300362,0.0,29.5654966712
 01/25  10:00:00,80.1284181846,6.00493676909,1.93032239085,12.8652765463,23.6694662846,35.6302164847,92.9142380816,39.5580683493,18.025,35.3311697323
 01/25  11:00:00,64.415362416,6.07791945835,2.13789845485,14.4686426867,18.7433767983,22.9618409725,80.0024179891,38.4755304617,18.025,23.5018875274
 01/25  12:00:00,63.3802060775,6.03970622118,2.24296963635,13.3691411425,18.7433767983,22.9618409725,77.4131693155,35.9476482486,18.025,23.4405210669
 01/25  13:00:00,61.6551148664,5.97795494583,2.13145881645,11.7738612047,18.5889407304,23.1597249699,80.0210875883,32.7022073694,18.025,29.2938802189
 01/25  14:00:00,60.6447106503,5.93073508796,2.13457979783,10.5610591436,18.7433767983,23.2517909448,72.0108458463,30.5561370689,18.025,23.4297087775
 01/25  15:00:00,59.4300576287,5.88438599435,2.18117535835,9.34615879251,18.7433767983,23.2517909448,70.6680562564,29.2119259927,18.025,23.4311302637
 01/25  16:00:00,57.9311277928,5.838396872,2.2267979867,8.1375436888,18.7433767983,22.9618409725,70.6361438489,29.1760087368,18.025,23.4351351121
 01/25  17:00:00,60.3891391184,5.79162412913,1.44020021073,6.97758668978,18.7433767983,27.431320555,51.7982849281,28.0035078888,18.025,5.7697770393
 01/25  18:00:00,74.3365507669,5.69113946093,0.0700609867293,4.55510415159,17.6635504202,40.6971502883,40.4016549486,28.8526125056,0.0,11.5490424431
 01/25  19:00:00,81.647232206,5.65389155043,0.147146520847,3.43645985602,27.5259009287,37.3340067412,46.3768058159,34.7545426846,0.0,11.6222631313
 01/25  20:00:00,83.475331209,5.63816444588,0.232638869017,2.86989173155,33.8341110165,33.3544677425,49.3152486158,37.7375021013,0.0,11.5777465145
 01/25  21:00:00,90.9826982094,5.6527240929,0.74826177166,1.69291808341,36.5179666069,38.8247702939,52.2386101298,40.6618314984,0.0,11.5767786314
 01/25  22:00:00,85.7311921229,5.68097974225,0.96192316093,1.71393135116,32.965339924,36.8579353714,59.5911273589,42.1446199862,0.0,17.4465073727
 01/25  23:00:00,64.9558159972,5.71484917093,0.133344051958,5.28087125038,25.6355707503,20.6438685092,58.8625744275,47.2695215664,0.0,11.593052861
 01/25  24:00:00,50.3136239836,5.90160037775,0.0423664346979,10.0964774036,15.0252895274,11.7056064465,59.1042657399,53.3268873118,0.0,5.77737842813
 01/26  01:00:00,47.9863769284,6.00468681427,0.0310969077502,12.7033033341,11.6412384099,10.0650221343,62.4758942627,56.7060000055,0.0,5.76989425717
 01/26  02:00:00,48.4172436679,6.08111519355,0.0224553180351,14.6272227656,10.0992000411,10.047477231,64.59550643,58.8330106472,0.0,5.76249578281
 01/26  03:00:00,48.7437884809,6.16416223429,0.0135060471751,16.7392289026,8.25718729233,10.0299323277,67.2331566417,61.4705519837,0.0,5.76260465802
 01/26  04:00:00,50.5884308316,6.2313347376,0.00617208602881,18.52403357,8.25718729233,10.0299323277,63.8243240135,63.8043240135,0.0,0.02
 01/26  05:00:00,53.4222052724,6.27610336915,0.000732621638676,19.711725533,8.25718729233,11.6354268332,70.5833916587,64.8137421337,0.0,5.76964952501
 01/26  06:00:00,61.2439704399,6.28119040441,0.0,19.9490349543,12.1011305571,15.3678112995,75.6348950214,64.0718849395,0.0,11.5630100819
 01/26  07:00:00,85.8485767219,6.07041443219,0.0299659955825,15.2054486954,19.7275818095,37.2640762949,80.9854343287,63.5383082902,0.0,17.4471260385
 01/26  08:00:00,97.2516961409,5.9289501116,0.0811160117367,11.8621856344,24.3117294858,51.2795993405,78.7167821936,61.1799650848,0.0,17.5368171087
 01/26  09:00:00,86.8105613179,6.11037191509,0.0791538408012,16.285394421,23.6694662846,40.6342015617,87.7265491668,52.2502619396,0.0,35.4762872273
 01/26  10:00:00,83.5514893691,6.12184876842,1.60466974678,16.4970857948,23.6694662846,35.6302164847,97.7531310988,50.2782448882,18.025,29.4498862106
 01/26  11:00:00,68.6575328779,6.23405201696,1.82241055106,18.870164633,18.7433767983,22.9618409725,96.6983526514,49.2979578509,18.025,29.3753948005
 01/26  12:00:00,67.9055626492,6.20999624879,1.90278386164,18.0643919725,18.7433767983,22.9618409725,88.9054459521,47.4407414748,18.025,23.4397044773
 01/26  13:00:00,66.937747731,6.18067834947,1.75732204619,17.2279083507,18.5889407304,23.1597249699,86.5986291421,45.1344361899,18.025,23.4391929522
 01/26  14:00:00,66.1706510636,6.14377056427,1.8036154382,16.2049220606,18.7433767983,23.2517909448,90.5779984971,43.2588234267,18.025,29.2941750704
 01/26  15:00:00,65.4447088184,6.11625569608,1.83319717344,15.4769178992,18.7433767983,23.2517909448,84.1690926659,42.716673203,18.025,23.4274194629
 01/26  16:00:00,64.7142860419,6.09976743548,1.85641188987,15.0297179148,18.7433767983,22.9618409725,85.1592792374,43.7027770248,18.025,23.4315022126
 01/26  17:00:00,67.8880255765,6.08384881647,1.00709610189,14.6173505803,18.7433767983,27.431320555,67.6992637379,43.9043637282,18.025,5.76990000969
 01/26  18:00:00,82.3542038541,5.98050164069,0.051006091237,12.3024499478,17.6635504202,40.6971502883,52.2215133366,46.4372193944,0.0,5.7842939422
 01/26  19:00:00,89.271940629,5.91608089845,0.0437748689671,10.9023445922,27.5259009287,37.3340067412,69.35652741,51.9328811102,0.0,17.4236462998
 01/26  20:00:00,90.518136989,5.86843040945,0.0542539762705,9.86081551925,33.8341110165,33.3544677425,64.7254055837,53.147227173,0.0,11.5781784108
 01/26  21:00:00,96.9852515311,5.79944896705,0.128957291123,8.16805009252,36.5179666069,38.8247702939,67.3386325741,55.7614295818,0.0,11.5772029923
 01/26  22:00:00,91.2742102657,5.79086351778,0.178042110313,7.93093943052,32.965339924,36.8579353714,74.4103844229,56.965514943,0.0,17.4448694799
 01/26  23:00:00,72.1381697413,5.9587429748,0.0474796714797,12.3051908429,25.6355707503,20.6438685092,70.1651595562,58.5728858288,0.0,11.5922737273
 01/26  24:00:00,57.3310538134,6.15009252175,0.0236492341059,16.8841298579,15.0252895274,11.7056064465,66.1754085883,60.3979775265,0.0,5.77743106184
 01/27  01:00:00,55.4608428326,6.27160260024,0.0126905903818,19.9292582154,11.6412384099,10.0650221343,69.474794295,63.7047527715,0.0,5.77004152348
 01/27  02:00:00,57.2326833759,6.39623310968,0.00278768423157,23.1472120513,10.0992000411,10.047477231,74.6775048124,68.9150352683,0.0,5.76246954403
 01/27  03:00:00,58.0395829383,6.49777791484,0.0,25.7149138987,8.25718729233,10.0299323277,72.4735566928,72.4535566928,0.0,0.02
 01/27  04:00:00,61.6665712366,6.63199051908,0.0,29.207687691,8.25718729233,10.0299323277,84.3968264016,78.6342441391,0.0,5.76258226252
 01/27  05:00:00,65.5156103473,6.71586286639,0.0,31.3661027505,8.25718729233,11.6354268332,87.1742091221,81.4048026167,0.0,5.76940650548
 01/27  06:00:00,75.1870926543,6.78661651764,0.0,33.386730284,12.1011305571,15.3678112995,95.6357451457,84.0721163422,0.0,11.5636288035
 01/27  07:00:00,99.3401388655,6.5328372698,0.0,28.2645496088,19.7275818095,37.2640762949,103.01442766,85.5670707053,0.0,17.4473569544
 01/27  08:00:00,110.201183074,6.35925008198,0.0244154403539,24.4380671409,24.3117294858,51.2795993405,100.279508533,82.7419591107,0.0,17.5375494226
 01/27  09:00:00,98.441393652,6.51171980482,0.0287578247831,27.5652694614,23.6694662846,40.6342015617,102.421507286,66.9480296264,0.0,35.47347766
 01/27  10:00:00,90.6766387565,6.36986478294,1.33122507093,23.6476624856,23.6694662846,35.6302164847,104.977455672,57.5051863467,18.025,29.4472693249
 01/27  11:00:00,71.713209384,6.32951165066,1.71263492604,21.9401541084,18.7433767983,22.9618409725,98.3985462214,50.9990528679,18.025,29.3744933535
 01/27  12:00:00,67.088456455,6.15793334836,1.91294419486,17.2891868866,18.7433767983,22.9618409725,85.0823693667,43.615465378,18.025,23.4419039887
 01/27  13:00:00,61.9994866076,5.97086977216,1.9188660675,12.3379123795,18.5889407304,23.1597249699,75.9043753037,34.4431050375,18.025,23.4362702661
 01/27  14:00:00,58.0884841758,5.81815584286,2.16805804815,8.083926396,18.7433767983,23.2517909448,67.5271809524,26.0618168927,18.025,23.4403640597
 01/27  15:00:00,55.8320855429,5.74331088568,2.38377550809,5.68665556844,18.7433767983,23.2517909448,68.0406197577,20.7249945239,18.025,29.2906252339
 01/27  16:00:00,54.1441003632,5.70325702016,2.59268046764,4.11977362785,18.7433767983,22.9618409725,60.8509868543,19.3972880079,18.025,23.4286988464
 01/27  17:00:00,56.7334860008,5.65814254189,1.72894421822,3.16667007691,18.7433767983,27.431320555,43.3196763939,19.5248434895,18.025,5.76983290434
 01/27  18:00:00,71.9771695554,5.62974678438,0.392677228037,1.93449968071,17.6635504202,40.6971502883,29.3035538622,23.5202946657,0.0,5.7832591965
 01/27  19:00:00,79.8410488256,5.63208665308,0.619112799045,1.18010477745,27.5259009287,37.3340067412,46.4539039629,29.0305449194,0.0,17.4233590436
 01/27  20:00:00,81.9693550593,5.64781486338,0.916532961789,0.670369704897,33.8341110165,33.3544677425,40.8079471352,29.2311444518,0.0,11.5768026834
 01/27  21:00:00,90.667296232,5.72123110277,1.46030056862,0.596965026805,36.5179666069,38.8247702939,44.1345558528,32.5586767331,0.0,11.5758791197
 01/27  22:00:00,85.4009056487,5.73140553331,1.47803384251,0.817098104281,32.965339924,36.8579353714,49.205011326,37.5677201514,0.0,11.6372911747
 01/27  23:00:00,62.5972241308,5.65874462742,0.421137145912,2.69058298195,25.6355707503,20.6438685092,58.6205139926,41.240003855,0.0,17.3805101376
 01/27  24:00:00,45.2220768693,5.70421673126,0.0356034189841,5.20907163699,15.0252895274,11.7056064465,49.9996214116,44.2223599881,0.0,5.77726142351
 01/28  01:00:00,44.0363896813,5.80809200499,0.0251767769148,7.75593069418,12.8411359301,10.0650221343,53.1600699349,47.3899880325,0.0,5.77008190241
 01/28  02:00:00,46.0527204606,5.88494247155,0.0184684668761,9.703378481,12.8411359301,10.0650221343,50.7534693076,50.7334693076,0.0,0.02
 01/28  03:00:00,43.8534440838,5.97738635235,0.00810014968508,12.0410645583,8.25718729233,10.0299323277,59.6321789533,53.869483597,0.0,5.76269535626
 01/28  04:00:00,44.0686434133,5.98881491614,0.00369518723354,12.2492388117,8.25718729233,10.0299323277,56.8660696039,51.1037022272,0.0,5.76236737672
