Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  05:00:00,41.9065128414,5.85238632946,0.0116887632804,8.60879113503,8.25718729233,11.6354268332,39.6142360704,33.844300145,0.0,5.76993592538
 01/28  06:00:00,43.8919137652,5.77311299242,0.0139000696845,6.5128104936,8.71707943955,15.3327214929,28.1860872024,22.4088235818,0.0,5.77726362063
 01/28  07:00:00,62.2052795093,5.70007409653,0.0270953894612,4.78971862313,18.5082010057,25.6353820695,32.6235437015,21.0609396594,0.0,11.5626040421
 01/28  08:00:00,72.3658927929,5.62736976955,0.320670642516,2.16141718899,19.4083231844,41.0650158608,38.4333929912,20.9854724514,0.0,17.4479205398
 01/28  09:00:00,93.3540530376,5.76060672547,2.44837703046,0.779304872922,26.3286599382,57.9988325916,54.4279735841,16.71297319,0.0,37.715000394
 01/28  10:00:00,79.2335172179,5.64257134227,3.44609545479,0.933766316098,26.3286599382,42.8504436482,67.9744577926,16.4741137358,18.025,33.4753440568
 01/28  11:00:00,55.8197419129,5.59484444222,2.86259581578,2.14566658468,21.7447113004,23.4437158914,66.0838327703,18.6070887364,18.025,29.4517440339
 01/28  12:00:00,53.3577038794,5.59568765544,2.90507465893,2.1023289435,19.3027497915,23.426170988,65.5733092121,18.174790894,18.025,29.3735183181
 01/28  13:00:00,53.0536185007,5.58970313941,2.79333769471,1.77407716957,19.1483137236,23.7250123474,58.5464678977,17.0841013771,18.025,23.4373665206
 01/28  14:00:00,52.91515335,5.60433373657,3.08287647798,1.18589462319,19.3027497915,23.7161209604,53.6240199874,12.1577261635,18.025,23.4412938239
 01/28  15:00:00,52.8200236858,5.63833541867,3.53197724898,0.60766398915,19.3027497915,23.7161209604,56.6923776069,9.37570347841,18.025,29.2916741285
 01/28  16:00:00,52.2302283315,5.62552644121,3.53669230036,0.315915995978,19.3027497915,23.426170988,51.2729437762,9.81821877487,18.025,23.4297250013
 01/28  17:00:00,55.6229981816,5.59340815128,2.5643835049,0.26177236155,19.3027497915,27.8956505705,33.7174902862,9.92262800906,18.025,5.7698622771
 01/28  18:00:00,66.5308542547,5.63298122055,1.15469691637,0.149127999941,18.2229234133,37.5968344597,17.2744009917,11.4971435824,0.0,5.77725740932
 01/28  19:00:00,84.776706328,5.7088170087,1.72549648942,0.0269155875949,32.690315043,37.0816133363,23.1501312365,17.3659792852,0.0,5.78415195135
 01/28  20:00:00,85.3126693274,5.77328064508,2.11196763695,0.0,36.8143715336,33.066984531,32.2376099294,20.6588524285,0.0,11.5787575009
 01/28  21:00:00,91.4524515385,5.89428228077,2.86868772578,0.0219825194401,36.3493007332,38.7721355839,35.3897030135,23.8119632102,0.0,11.5777398033
 01/28  22:00:00,89.3010597152,5.89592061838,2.77805113135,0.0774524133742,36.1807251679,36.8228455648,38.5211201977,26.9420306825,0.0,11.5790895152
 01/28  23:00:00,66.4274627752,5.6992963722,1.31324803381,0.184842925878,31.0351095914,20.6438685092,47.3060012105,29.8599713863,0.0,17.4460298242
 01/28  24:00:00,43.4322641421,5.59207565472,0.425424906891,0.739265826445,17.4250845679,11.7056064465,44.2390739481,32.6748208535,0.0,11.5642530946
 01/29  01:00:00,37.9391805775,5.59167941695,0.204513241121,1.57637388697,12.925468867,10.100111941,40.3746176907,34.6045939492,0.0,5.77002374148
 01/29  02:00:00,38.7336114525,5.61026112546,0.0896200170916,2.468376022,12.925468867,10.100111941,36.5519434042,36.5319434042,0.0,0.02
 01/29  03:00:00,35.2295770473,5.64921369354,0.0453606185601,3.58868521591,8.34152022915,10.0650221343,44.0098645712,38.2471760648,0.0,5.76268850638
 01/29  04:00:00,36.7345641524,5.70964689363,0.0379280151092,5.04067061521,8.34152022915,10.0650221343,46.0131107415,40.2502940466,0.0,5.76281669487
 01/29  05:00:00,39.5586671113,5.75753963516,0.031851357351,6.21620563367,8.34152022915,11.6705166398,47.666791118,41.896713385,0.0,5.77007773308
 01/29  06:00:00,46.1492672599,5.84905400266,0.0231454602406,8.56555313995,8.80141237637,15.3678112995,53.9015688554,48.1252938849,0.0,5.77627497043
 01/29  07:00:00,66.4773401211,5.85596775528,0.0279275841406,8.90505211092,18.5082010057,25.6353820695,63.3256354418,51.7615569668,0.0,11.564078475
 01/29  08:00:00,76.9792564856,5.78341906543,0.256110889271,6.56386537475,19.4926561212,41.1001056674,66.9046919868,49.456858813,0.0,17.4478331738
 01/29  09:00:00,95.1586362867,5.86367327588,2.28738229804,2.64181177553,26.3286599382,57.9988325916,71.4687471975,35.7594689551,0.0,35.7092782424
 01/29  10:00:00,81.7004823965,5.81775983529,3.65992518977,3.13113250529,26.2443270014,42.8153538416,82.8622876758,29.3649388711,18.025,35.4723488047
 01/29  11:00:00,58.2096164277,5.76767781269,3.25856160004,3.96673931004,21.7447113004,23.4437158914,73.2897681631,25.8113796357,18.025,29.4533885273
 01/29  12:00:00,55.4625904781,5.77791920014,3.60848255637,3.26186317167,19.3449162599,23.4437158914,69.2085157452,21.8099519891,18.025,29.3735637561
 01/29  13:00:00,54.6445458821,5.76757078125,3.69722617821,2.22353563495,19.190480192,23.7425572507,59.7652556498,18.3014296626,18.025,23.4388259872
 01/29  14:00:00,53.8577906841,5.74870850696,3.8962342114,1.23051055548,19.260583323,23.698576057,54.3521673129,12.8869181953,18.025,23.4402491175
 01/29  15:00:00,53.2743502659,5.73219046718,3.98822527601,0.571595961686,19.260583323,23.698576057,58.3441637476,11.0234937297,18.025,29.2956700179
 01/29  16:00:00,52.6495685546,5.71238226495,3.92884774746,0.31595502715,19.260583323,23.4086260847,53.2918669023,11.8380962267,18.025,23.4287706756
 01/29  17:00:00,55.9597830214,5.67216054575,2.91497776062,0.228922084123,19.260583323,27.8781056672,36.4583043928,12.6633934358,18.025,5.76991095705
 01/29  18:00:00,66.6430614819,5.68761886623,1.24993342737,0.171171641009,18.1807569449,37.5792895564,24.1739622622,18.3965684729,0.0,5.77739378924
 01/29  19:00:00,84.9020287838,5.76783124431,1.8752421426,0.0629003091206,32.6059821062,37.0465235296,30.5894771247,24.8048821131,0.0,5.78459501167
 01/29  20:00:00,85.9476166023,5.87155283743,2.62950307714,0.019137030715,36.8143715336,33.066984531,35.2419197186,23.6633279238,0.0,11.5785917948
 01/29  21:00:00,92.3208769605,6.00265803997,3.49482342735,0.0364713978222,36.43363367,38.8072253906,35.3508317296,23.7735707224,0.0,11.5772610072
 01/29  22:00:00,89.9688587249,6.00952347253,3.4621738975,0.0669456092526,36.0963922311,36.7877557581,35.9123867137,24.3334267041,0.0,11.5789600095
 01/29  23:00:00,67.0467395057,5.80523540479,2.03305131823,0.0977964636341,30.9507766546,20.6087787026,42.3620661243,24.9156345362,0.0,17.4464315881
 01/29  24:00:00,43.6427070152,5.65950944064,0.962775468746,0.344922440749,17.4250845679,11.7056064465,37.2969002887,25.7333301535,0.0,11.5635701352
 01/30  01:00:00,36.152735953,5.634207848,0.758344080288,0.51288909616,11.6412384099,10.0650221343,30.8422578669,25.0720809232,0.0,5.77017694371
 01/30  02:00:00,34.7225216735,5.62081901245,0.586037758204,0.82921314418,10.0992000411,10.047477231,25.3657288826,25.3457288826,0.0,0.02
 01/30  03:00:00,33.1939838065,5.61906840832,0.442839324926,1.30517997712,8.25718729233,10.0299323277,31.2383046232,25.4757845502,0.0,5.76252007305
 01/30  04:00:00,33.3734315662,5.61747939074,0.359750664075,1.5693051481,8.25718729233,10.0299323277,31.176415439,25.4138442069,0.0,5.76257123211
 01/30  05:00:00,35.035055027,5.61425526452,0.308343558044,1.67880722115,8.25718729233,11.6354268332,30.7316049349,24.9617446832,0.0,5.76986025171
 01/30  06:00:00,42.4408567188,5.61651210997,0.403273447562,1.40731972689,12.1011305571,15.3678112995,28.2810088264,22.4886845853,0.0,5.79232424109
 01/30  07:00:00,72.646440971,5.79531456434,1.98279593213,0.325570952712,19.7275818095,37.2640762949,38.2462197024,20.799125935,0.0,17.4470937675
 01/30  08:00:00,88.8303822189,5.98404955925,3.37295164814,0.0939118868364,24.3117294858,51.2795993405,41.3119857466,17.9343100449,0.0,23.3776757017
 01/30  09:00:00,72.7896502506,5.72313355513,2.51426694115,0.216594256496,23.6694662846,40.6342015617,46.8107858088,11.3305584332,0.0,35.4802273756
 01/30  10:00:00,69.6772513746,5.70611617004,4.42217387573,0.22106601762,23.6694662846,35.6302164847,56.7333464798,9.26279517328,18.025,29.4455513065
 01/30  11:00:00,51.7331859952,5.62399627969,4.02834313197,0.349933493205,18.7433767983,22.9618409725,55.9484657651,8.54873963069,18.025,29.3747261344
 01/30  12:00:00,52.4020552124,5.69802955409,4.79640140407,0.179228974774,18.7433767983,22.9618409725,46.0054872183,4.53926654892,18.025,23.4412206694
 01/30  13:00:00,53.0398786414,5.74862270527,5.44566381122,0.0737495966145,18.5889407304,23.1597249699,44.3739708554,2.91105515096,18.025,23.4379157044
 01/30  14:00:00,52.7757120935,5.70569764093,5.04237219936,0.00929660675936,18.7433767983,23.2517909448,41.4824059686,0.0196016562626,18.025,23.4378043123
 01/30  15:00:00,52.5922835393,5.68975907526,4.88417681632,0.0,18.7433767983,23.2517909448,41.5892040539,0.123010004242,18.025,23.4411940496
 01/30  16:00:00,52.3508862176,5.69855131482,4.92393751428,0.0,18.7433767983,22.9618409725,48.7850492089,1.46796247144,18.025,29.2920867374
 01/30  17:00:00,56.1440608701,5.71278022378,4.25155339461,0.0,18.7433767983,27.431320555,25.7409146583,1.94590526982,18.025,5.77000938844
 01/30  18:00:00,71.3849779193,5.84729904773,3.40143049966,0.0,17.6635504202,40.6971502883,8.67918059161,2.89557143872,0.0,5.78360915289
 01/30  19:00:00,82.2843406917,5.95064662016,3.9239423895,0.0,27.5259009287,37.3340067412,24.5518936101,7.12828435844,0.0,17.4236092516
 01/30  20:00:00,85.3338998577,6.05232088223,4.54693104527,0.0,33.8341110165,33.3544677425,18.0424504792,9.10022256304,0.0,8.94222791616
 01/30  21:00:00,94.6522897219,6.23195564985,5.5315281218,0.0,36.5179666069,38.8247702939,20.8143068392,12.38189445,0.0,8.43241238921
 01/30  22:00:00,89.2891931365,6.28172155611,5.63309382784,0.0,32.965339924,36.8579353714,32.4013558457,14.9546407076,0.0,17.4467151381
 01/30  23:00:00,62.8781530242,5.93212780237,3.11925887299,0.0,25.6355707503,20.6438685092,29.1641250518,17.571228226,0.0,11.5928968258
 01/30  24:00:00,41.8847767506,5.75924464228,1.8523418082,0.0,15.0252895274,11.7056064465,28.5587556395,17.0236103122,0.0,11.5351453273
 01/31  01:00:00,36.5030244955,5.72382975722,1.5318988476,0.0,11.6412384099,10.0650221343,20.7311965192,14.9610998387,0.0,5.77009668051
 01/31  02:00:00,34.7603481012,5.70082119404,1.37307421618,0.0,10.0992000411,10.047477231,13.9869990886,13.9669990886,0.0,0.02
 01/31  03:00:00,32.7071598783,5.67570813247,1.20455478363,0.0,8.25718729233,10.0299323277,19.5838127732,13.8210022296,0.0,5.76281054361
 01/31  04:00:00,32.5967449294,5.66116306923,1.10868469186,0.0,8.25718729233,10.0299323277,19.7612687697,13.9987772159,0.0,5.76249155382
 01/31  05:00:00,34.1557589974,5.65444794146,1.06766092203,0.0,8.25718729233,11.6354268332,19.434064424,13.6642747666,0.0,5.76978965731
 01/31  06:00:00,41.9145266555,5.6757588133,1.22501479298,0.0,12.1011305571,15.3678112995,18.3639168495,12.5716444375,0.0,5.79227241199
 01/31  07:00:00,73.7573469232,5.96495524182,3.24962872637,0.0,19.7275818095,37.2640762949,28.626991753,11.1799499896,0.0,17.4470417634
 01/31  08:00:00,90.9242978259,6.23321304321,5.31161110053,0.0,24.3117294858,51.2795993405,32.5787932497,9.20104444891,0.0,23.3777488008
 01/31  09:00:00,74.7783725001,5.89385629321,4.54885786734,0.0,23.6694662846,40.6342015617,40.1418812101,4.66152381593,0.0,35.4803573941
 01/31  10:00:00,71.9901953804,5.88346210569,6.77883568715,0.0,23.6694662846,35.6302164847,50.0432343965,2.57181866624,18.025,29.4464157303
 01/31  11:00:00,53.6748363789,5.76691370578,6.17700801667,0.0,18.7433767983,22.9618409725,49.5699325116,2.17039794415,18.025,29.3745345675
 01/31  12:00:00,53.8427802857,5.77899969649,6.3353842442,0.0,18.7433767983,22.9618409725,42.7654047248,1.29893998759,18.025,23.4414647372
 01/31  13:00:00,54.2418379213,5.80825720288,6.6617371244,0.0,18.5889407304,23.1597249699,42.695806969,1.23260726786,18.025,23.4381997011
 01/31  14:00:00,54.5219250582,5.81366093313,6.6899174086,0.0,18.7433767983,23.2517909448,41.4693162684,0.00601529285632,18.025,23.4383009756
 01/31  15:00:00,54.4682232853,5.8133074045,6.6365671078,0.0,18.7433767983,23.2517909448,41.4665646744,0.0,18.025,23.4415646744
 01/31  16:00:00,53.9232551637,5.79978919107,6.39506766201,0.0,18.7433767983,22.9618409725,48.8425968241,1.52536505381,18.025,29.2922317703
 01/31  17:00:00,57.66435559,5.81826533548,5.66636170911,0.0,18.7433767983,27.431320555,25.9223709946,2.12769130784,18.025,5.76967968676
 01/31  18:00:00,73.6200297541,6.05597059099,5.42780911993,0.0,17.6635504202,40.6971502883,7.85848933612,2.07382298374,0.0,5.78466635238
 01/31  19:00:00,85.4581721461,6.2687128011,6.77970454872,0.0,27.5259009287,37.3340067412,20.2718083918,2.84770632959,0.0,17.4241020622
 01/31  20:00:00,89.3843192247,6.45528765919,8.19438175752,0.0,33.8341110165,33.3544677425,14.3948214034,2.81937179877,0.0,11.5754496047
 01/31  21:00:00,99.3837895886,6.71366589579,9.78131508213,0.0,36.5179666069,38.8247702939,10.8759278131,5.07628235403,0.0,5.79964545904
 01/31  22:00:00,93.6574027508,6.73553956322,9.54748233368,0.0,32.965339924,36.8579353714,25.4482933857,8.00023277638,0.0,17.4480606093
 01/31  23:00:00,65.8334919983,6.24200449361,5.76471868296,0.0,25.6355707503,20.6438685092,23.347327414,11.7532338366,0.0,11.5940935773
 01/31  24:00:00,42.9645951661,5.87582995518,2.81557346121,0.0,15.0252895274,11.7056064465,27.9746367868,16.4406104365,0.0,11.5340263504
 02/01  01:00:00,36.9434625462,5.77735951201,1.91880607845,0.0,11.6412384099,10.0650221343,26.2918874072,20.5216832156,0.0,5.77020419152
 02/01  02:00:00,34.8205020047,5.71093887033,1.42310980729,0.0,10.0992000411,10.047477231,24.9716365724,24.9516365724,0.0,0.02
 02/01  03:00:00,32.4930348596,5.65062695596,1.01551025035,0.0,8.25718729233,10.0299323277,35.2000641123,29.4371483739,0.0,5.7629157384
 02/01  04:00:00,32.1136035623,5.60124660187,0.685458805921,0.0,8.25718729233,10.0299323277,40.0035037942,34.2408937419,0.0,5.76261005232
 02/01  05:00:00,33.485729937,5.56948481128,0.474476333507,0.00811782446642,8.25718729233,11.6354268332,42.5272984981,36.7573937371,0.0,5.76990476103
 02/01  06:00:00,41.158963147,5.57435254336,0.494805701443,0.0760493266583,12.1011305571,15.3678112995,41.8848253138,36.0927347372,0.0,5.79209057665
 02/01  07:00:00,72.5793478935,5.82381079161,2.21277175999,0.0,19.7275818095,37.2640762949,52.6134381353,35.1659080687,0.0,17.4475300666
 02/01  08:00:00,88.8735018721,6.01580157141,3.46269770802,0.015525320635,24.3117294858,51.2795993405,56.7846174281,33.4060895324,0.0,23.3785278957
 02/01  09:00:00,72.0492187487,5.72185195813,1.84633469395,0.145370694852,23.6694662846,40.6342015617,63.0362411063,27.5541966978,0.0,35.4820444085
 02/01  10:00:00,68.8595199693,5.68805641541,3.49151352108,0.352050867851,23.6694662846,35.6302164847,75.2819340148,27.8090607224,18.025,29.4478732924
 02/01  11:00:00,50.908845323,5.58118043893,2.77552308349,0.821225472785,18.7433767983,22.9618409725,75.7300077102,28.3285884975,18.025,29.3764192127
 02/01  12:00:00,51.0599995504,5.58972680388,2.86923092535,0.872644483139,18.7433767983,22.9618409725,68.4086622056,26.9412407972,18.025,23.4424214084
 02/01  13:00:00,51.1123195769,5.61569485157,2.93650699426,0.78827313559,18.5889407304,23.1597249699,66.1030117661,24.6391901215,18.025,23.4388216446
 02/01  14:00:00,51.2738701904,5.61625656995,2.95900126795,0.680264338173,18.7433767983,23.2517909448,63.1330862592,21.6697503371,18.025,23.438335922
 02/01  15:00:00,51.3739630837,5.64098811278,3.15767767929,0.55694714488,18.7433767983,23.2517909448,62.4193656669,20.9517228816,18.025,23.4426427853
 02/01  16:00:00,51.0780688115,5.64913815721,3.23272210063,0.467810450773,18.7433767983,22.9618409725,69.3181153583,22.0032891859,18.025,29.2898261724
 02/01  17:00:00,54.692921126,5.65481957024,2.50974391229,0.348627000313,18.7433767983,27.431320555,44.8307855918,21.0358713797,18.025,5.76991421208
 02/01  18:00:00,69.6036364472,5.73472544628,1.58253594881,0.150123007625,17.6635504202,40.6971502883,28.8412784416,23.057368013,0.0,5.78391042864
 02/01  19:00:00,80.3225370439,5.79079777432,2.03865629093,0.0833253161944,27.5259009287,37.3340067412,46.7664475271,29.3418210883,0.0,17.4246264388
 02/01  20:00:00,83.0840787178,5.84428871669,2.40879106675,0.0963478416126,33.8341110165,33.3544677425,43.8193108758,32.2433304059,0.0,11.5759804698
 02/01  21:00:00,92.1394061686,5.96959789774,3.15852981097,0.122465866982,36.5179666069,38.8247702939,40.6354041408,34.8377316362,0.0,5.79767250458
 02/01  22:00:00,86.8255098297,5.99607874115,3.24776655895,0.207281260202,32.965339924,36.8579353714,53.6191966799,36.1719105908,0.0,17.4472860891
 02/01  23:00:00,61.8545069529,5.77110077386,1.67797819648,0.578656558594,25.6355707503,20.6438685092,50.107127173,38.5128035852,0.0,11.5943235878
 02/01  24:00:00,42.3646775159,5.64761187264,0.501401585953,1.94247108863,15.0252895274,11.7056064465,53.9507434172,42.4155767283,0.0,11.5351666889
 02/02  01:00:00,37.9107610895,5.65206173634,0.306297331085,2.70510408538,11.6412384099,10.0650221343,44.4538378641,38.6837364773,0.0,5.7701013868
 02/02  02:00:00,36.734476051,5.66599548546,0.254945442904,3.12708122306,10.0992000411,10.047477231,33.0714354763,33.0514354763,0.0,0.02
 02/02  03:00:00,35.2378751346,5.67407330604,0.169087679759,3.56781623932,8.25718729233,10.0299323277,35.567789277,29.8050326635,0.0,5.76275661348
 02/02  04:00:00,35.9305004987,5.69474799128,0.100629699835,4.30822381153,8.25718729233,10.0299323277,37.0605129365,31.297633678,0.0,5.76287925853
 02/02  05:00:00,37.7808552276,5.70206541751,0.073691642419,4.57144622655,8.25718729233,11.6354268332,37.2946623413,31.5244722633,0.0,5.77019007792
 02/02  06:00:00,44.8299981498,5.68500629685,0.114710501089,4.01652419624,12.1011305571,15.3678112995,40.4882885723,28.9246247229,0.0,11.5636638494
 02/02  07:00:00,73.1210777668,5.79948518171,1.89832846804,0.880495608625,19.7275818095,37.2640762949,37.0953762145,25.4572511261,0.0,11.6381250884
 02/02  08:00:00,88.9514026326,5.97863880558,3.29537293238,0.29791047529,24.3117294858,51.2795993405,44.8775725031,21.4994404755,0.0,23.3781320276
 02/02  09:00:00,72.8203487996,5.71060418857,2.02659569289,0.747484030721,23.6694662846,40.6342015617,51.0734425433,15.5916863787,0.0,35.4817561646
 02/02  10:00:00,69.6564199003,5.69103911426,3.90058575526,0.736895013607,23.6694662846,35.6302164847,61.4502921733,13.9752702784,18.025,29.4500218949
 02/02  11:00:00,52.0062971221,5.6404538163,3.70288467647,0.932040489284,18.7433767983,22.9618409725,60.1296777702,12.7260960172,18.025,29.378581753
 02/02  12:00:00,52.111779977,5.68531504283,4.10964438331,0.588422279666,18.7433767983,22.9618409725,52.2458435113,10.7766903693,18.025,23.444153142
 02/02  13:00:00,51.9075991376,5.67847147955,4.17741433985,0.279868151004,18.5889407304,23.1597249699,49.2594316781,7.79607586879,18.025,23.4383558093
 02/02  14:00:00,51.6111287998,5.63403137342,3.78693055588,0.171817079066,18.7433767983,23.2517909448,47.8378673888,6.37270477171,18.025,23.4401626171
 02/02  15:00:00,51.4523419058,5.62294187851,3.71661108947,0.0944373265835,18.7433767983,23.2517909448,54.1051094515,6.779104003,18.025,29.3010054485
 02/02  16:00:00,51.1023712886,5.62010473736,3.70686107029,0.0470088036901,18.7433767983,22.9618409725,49.8000395806,8.34601690704,18.025,23.4290226736
 02/02  17:00:00,54.7282722096,5.62302761426,2.88895931807,0.0365512991224,18.7433767983,27.431320555,34.0867916872,10.291833488,18.025,5.76995819921
 02/02  18:00:00,69.8850795162,5.7485132926,2.00031150612,0.0,17.6635504202,40.6971502883,18.0446136064,12.2597467227,0.0,5.78486688368
 02/02  19:00:00,81.0240270593,5.84097006048,2.77329448731,0.0,27.5259009287,37.3340067412,32.9203995054,15.4951265086,0.0,17.4252729968
 02/02  20:00:00,83.9350451976,5.91644310718,3.28395105524,0.0,33.8341110165,33.3544677425,28.1030017159,16.526113898,0.0,11.5768878179
 02/02  21:00:00,93.1623104779,6.0726986163,4.20079833446,0.0,36.5179666069,38.8247702939,30.0810830555,18.5050364196,0.0,11.5760466359
 02/02  22:00:00,87.8995790345,6.11613098052,4.40906023087,0.0,32.965339924,36.8579353714,31.2493429986,19.6123391776,0.0,11.6370038211
 02/02  23:00:00,62.3229765329,5.86421092075,2.63199124399,0.0,25.6355707503,20.6438685092,38.3677560008,20.9866002035,0.0,17.3811557973
 02/02  24:00:00,41.4051689064,5.70227207262,1.42970323758,0.0,15.0252895274,11.7056064465,25.8989726784,20.1215895098,0.0,5.77738316858
 02/03  01:00:00,36.0314595448,5.65808401425,1.09265877007,0.0334178381033,11.6412384099,10.0650221343,25.7730460354,20.0028605713,0.0,5.77018546413
 02/03  02:00:00,34.3511878903,5.63378003981,0.901662267307,0.129290629476,10.0992000411,10.047477231,20.0784571264,20.0584571264,0.0,0.02
 02/03  03:00:00,32.4209795369,5.61133311679,0.704284761258,0.2784639158,8.25718729233,10.0299323277,26.4766081039,20.7138237384,0.0,5.76278436552
 02/03  04:00:00,32.3904898226,5.59800110659,0.583898218524,0.381691003238,8.25718729233,10.0299323277,27.1937043972,21.4307854264,0.0,5.76291897074
 02/03  05:00:00,33.9803680445,5.59003886199,0.514254916203,0.442421518041,8.25718729233,11.6354268332,27.4612654692,21.6911745672,0.0,5.77009090194
 02/03  06:00:00,41.6633689503,5.60361891327,0.599957677045,0.446032902349,12.1011305571,15.3678112995,33.1392788551,21.5761235122,0.0,11.5631553429
 02/03  07:00:00,73.1278608737,5.87889421143,2.69620143987,0.00999329433397,19.7275818095,37.2640762949,32.0163708474,20.3776665561,0.0,11.6387042912
 02/03  08:00:00,87.7027712795,6.08260516778,4.12468350708,0.0,24.3117294858,51.2795993405,41.1750031926,17.7952330484,0.0,23.3797701442
 02/03  09:00:00,73.1689145537,5.77063496496,3.06261137186,0.0,23.6694662846,40.6342015617,47.779226806,12.3008846026,0.0,35.4783422034
 02/03  10:00:00,70.1958625528,5.75291815952,5.10373732057,0.0113061079869,23.6694662846,35.6302164847,58.4915608014,11.0158794291,18.025,29.4506813723
 02/03  11:00:00,51.8454074255,5.63757492871,4.33506843561,0.141844417731,18.7433767983,22.9618409725,58.7092832274,11.3051410378,18.025,29.3791421896
 02/03  12:00:00,51.9789827617,5.64153128103,4.52587446581,0.0831775162796,18.7433767983,22.9618409725,49.867574204,8.39899578561,18.025,23.4435784184
 02/03  13:00:00,52.4098189799,5.6698532764,4.962230094,0.00588965301612,18.5889407304,23.1597249699,46.9240931872,5.46115093279,18.025,23.4379422544
 02/03  14:00:00,52.3884882576,5.66360415572,4.70653253677,0.0,18.7433767983,23.2517909448,44.898745658,3.43112536961,18.025,23.4426202884
 02/03  15:00:00,52.4025875795,5.66431372813,4.7199233699,0.0,18.7433767983,23.2517909448,50.5469541493,3.22828203497,18.025,29.2936721143
 02/03  16:00:00,52.2633659178,5.67713349912,4.85783571554,0.0,18.7433767983,22.9618409725,45.6284102875,4.17183390752,18.025,23.43157638
 02/03  17:00:00,56.2329919005,5.70613618949,4.34711817705,0.0,18.7433767983,27.431320555,27.4635358732,3.6684820354,18.025,5.77005383777
 02/03  18:00:00,71.7611778096,5.86409995346,3.76081999329,0.0,17.6635504202,40.6971502883,8.798748416,3.01411273731,0.0,5.78463567869
 02/03  19:00:00,82.8387806245,5.97625413202,4.45276104332,0.0,27.5259009287,37.3340067412,22.9854012884,5.55976329646,0.0,17.425637992
 02/03  20:00:00,86.2276633901,6.10464326851,5.38836675301,0.0,33.8341110165,33.3544677425,17.5951317386,6.01700321419,0.0,11.5781285244
 02/03  21:00:00,96.6972833393,6.40461337613,7.40385649422,0.0,36.5179666069,38.8247702939,18.2222742627,6.64499147459,0.0,11.5772827881
 02/03  22:00:00,91.5304565966,6.4757146658,7.68034923594,0.0,32.965339924,36.8579353714,25.3525182719,7.90512626285,0.0,17.447392009
 02/03  23:00:00,64.2783799634,6.04259154473,4.40901201729,0.0,25.6355707503,20.6438685092,22.2428610748,10.6485955434,0.0,11.5942655314
 02/03  24:00:00,42.3833367687,5.7987715112,2.31137149607,0.0,15.0252895274,11.7056064465,20.3500696856,14.5725525374,0.0,5.77751714823
 02/04  01:00:00,37.9016224388,5.74318826104,1.71123681093,0.0,12.8411359301,10.0650221343,22.4122990935,16.6419683161,0.0,5.77033077736
 02/04  02:00:00,37.5771807714,5.70607977878,1.42516349376,0.0,12.8411359301,10.0650221343,25.3278365191,19.56489202,0.0,5.76294449909
 02/04  03:00:00,32.4636788451,5.64357740506,0.993203971765,0.0,8.25718729233,10.0299323277,23.1211418387,23.1011418387,0.0,0.02
 02/04  04:00:00,32.1988399774,5.60965421535,0.76228639906,0.0,8.25718729233,10.0299323277,31.3481138478,25.5854680529,0.0,5.76264579498
 02/04  05:00:00,33.6725594887,5.59064102823,0.631241280122,0.0170240452275,8.25718729233,11.6354268332,32.2767633878,26.5072305236,0.0,5.7695328641
 02/04  06:00:00,37.803842996,5.57937523559,0.537099218978,0.0952687607995,8.71707943955,15.3327214929,31.7900393929,26.01243263,0.0,5.77760676293
 02/04  07:00:00,58.4700329834,5.65204449259,1.05612793906,0.0734574029059,18.5082010057,25.6353820695,37.5997034578,26.0347985496,0.0,11.5649049083
 02/04  08:00:00,70.4625456541,5.82288789707,2.26720067327,0.0,19.4083231844,41.0650158608,43.1134084076,25.663903071,0.0,17.4495053366
 02/04  09:00:00,94.9300626949,6.05581774556,4.50788464137,0.000568081326338,26.3286599382,57.9988325916,63.2114874344,21.5513040522,0.0,41.6601833822
 02/04  10:00:00,80.2172601658,5.85600034317,5.12382024812,0.0263340228092,26.3286599382,42.8504436482,70.0891804246,22.4986697209,18.025,29.5655107037
 02/04  11:00:00,54.7160144992,5.63696780604,3.60696046139,0.255438360687,21.7447113004,23.4437158914,77.5156225009,24.1502125535,18.025,35.3404099474
 02/04  12:00:00,52.2414750225,5.61928365282,3.40245039442,0.465117899401,19.3027497915,23.426170988,65.6778322667,24.1508722463,18.025,23.5019600204
 02/04  13:00:00,52.2627290234,5.62015317475,3.18835222825,0.55771350624,19.1483137236,23.7250123474,66.3485521688,24.8794045441,18.025,23.4441476247
 02/04  14:00:00,52.3774019299,5.62234373017,3.13707642075,0.575929308864,19.3027497915,23.7161209604,70.1104027244,22.7975943722,18.025,29.2878083522
 02/04  15:00:00,52.301132559,5.61716634906,3.08150188685,0.560413435281,19.3027497915,23.7161209604,64.0841608361,22.6261777093,18.025,23.4329831268
 02/04  16:00:00,51.8982600211,5.60548927413,2.99343870191,0.547229205707,19.3027497915,23.426170988,65.3315397053,23.8690764884,18.025,23.4374632169
 02/04  17:00:00,55.4241785002,5.59189964201,2.05174516211,0.577091112698,19.3027497915,27.8956505705,48.2421539434,24.4472778934,18.025,5.76987605
 02/04  18:00:00,66.7186274604,5.66831840437,1.05753429149,0.398716209426,18.2229234133,37.5968344597,31.2003109453,25.4230912341,0.0,5.77721971122
 02/04  19:00:00,85.2828911581,5.78816863248,2.01657532809,0.162657456441,32.690315043,37.0816133363,41.2293862634,29.6800106768,0.0,11.5493755867
 02/04  20:00:00,86.0335796711,5.87534092523,2.62151052546,0.109295919126,36.8143715336,33.066984531,42.12419137,30.5468778698,0.0,11.5773135002
 02/04  21:00:00,92.1737902749,5.99671277853,3.38621193534,0.123349640685,36.3493007332,38.7721355839,43.2001719641,31.6236621908,0.0,11.5765097733
 02/04  22:00:00,90.0882466742,6.00813183807,3.39622214949,0.13424289687,36.1807251679,36.8228455648,43.0486198949,31.4705942032,0.0,11.5780256918
 02/04  23:00:00,67.1851914996,5.79775649015,1.93310474665,0.224235026468,31.0351095914,20.6438685092,44.3776087821,32.7379196888,0.0,11.6396890933
 02/04  24:00:00,43.8718014424,5.64823133159,0.791827573566,0.756232391329,17.4250845679,11.7056064465,45.7645416739,34.1997641175,0.0,11.5647775564
 02/05  01:00:00,37.8015002141,5.61900346322,0.508481202087,1.10739488976,12.925468867,10.100111941,40.5349074526,34.7651021803,0.0,5.76980527235
 02/05  02:00:00,37.9583567274,5.60485970382,0.318753687799,1.46938181329,12.925468867,10.100111941,41.2951466571,35.5323297272,0.0,5.76281692996
 02/05  03:00:00,34.6365912812,5.63793067743,0.125606551038,2.9267326176,8.34152022915,10.0650221343,37.0914888418,37.0714888418,0.0,0.02
 02/05  04:00:00,35.7029914442,5.67755450536,0.0923789623265,3.98673657246,8.34152022915,10.0650221343,43.8849961402,38.1220400457,0.0,5.76295609445
 02/05  05:00:00,37.9982316319,5.70326302616,0.073672486715,4.6682192575,8.34152022915,11.6705166398,44.3163344312,38.5460468308,0.0,5.77028760041
 02/05  06:00:00,42.7132505591,5.72383943097,0.0578449319416,5.22004198261,8.80141237637,15.3678112995,43.7391065493,37.9614080984,0.0,5.77769845095
 02/05  07:00:00,61.7181704826,5.69178240705,0.156901488478,4.18108382108,18.5082010057,25.6353820695,48.4249686402,36.8611673025,0.0,11.5638013377
 02/05  08:00:00,71.2922631143,5.75351045575,1.41518715106,1.63168373424,19.4926561212,41.1001056674,51.4565880566,34.0079095066,0.0,17.4486785501
 02/05  09:00:00,94.7299075056,5.96405930158,3.61843740143,0.781616184117,26.3286599382,57.9988325916,67.7190572548,26.0554257178,0.0,41.663631537
 02/05  10:00:00,80.3567244653,5.81033922403,4.50438511007,0.950315679647,26.2443270014,42.8153538416,77.011076887,23.5062089349,18.025,35.4798679521
 02/05  11:00:00,55.4443813331,5.6254860446,3.29857819945,1.30366687377,21.7447113004,23.4437158914,69.0065477516,21.5256799418,18.025,29.4558678097
 02/05  12:00:00,52.9456305621,5.6268081097,3.51782865872,0.986658941183,19.3449162599,23.4437158914,59.4669283438,17.9383297011,18.025,23.5035986427
 02/05  13:00:00,52.9377705958,5.64684304569,3.79759053476,0.537114494113,19.190480192,23.7425572507,60.450524284,13.1310893341,18.025,29.2944349499
 02/05  14:00:00,52.8209141145,5.64380492363,3.95089482956,0.243874408442,19.260583323,23.698576057,48.4162905746,6.9593103584,18.025,23.4319802162
 02/05  15:00:00,52.8389742274,5.65428579639,4.13647845709,0.0658684507733,19.260583323,23.698576057,47.0485179686,5.58703709034,18.025,23.4364808783
 02/05  16:00:00,52.5363588223,5.65326616796,4.18347483822,0.00722394510466,19.260583323,23.4086260847,47.67848819,6.21252519289,18.025,23.4409629971
 02/05  17:00:00,56.1672880565,5.64653541862,3.37702321975,0.0,19.260583323,27.8781056672,30.2032088587,6.40817191533,18.025,5.77003694332
 02/05  18:00:00,67.5636191264,5.73851358923,2.29075769365,0.0,18.1807569449,37.5792895564,19.2461148317,7.71139000484,0.0,11.5347248269
 02/05  19:00:00,86.3180971469,5.87977048515,3.24226107609,0.0,32.6059821062,37.0465235296,17.0240275657,11.2390767696,0.0,5.78495079609
 02/05  20:00:00,87.1168770557,5.9685629841,3.72087900812,0.0,36.8143715336,33.066984531,25.3567410982,13.7777414967,0.0,11.5789996016
 02/05  21:00:00,93.1942119021,6.09157784443,4.31569582434,0.0,36.43363367,38.8072253906,29.455204547,17.8770307354,0.0,11.5781738116
 02/05  22:00:00,90.9574893991,6.1195356234,4.40772461876,0.0,36.0963922311,36.7877557581,29.1905195838,17.6108198128,0.0,11.579699771
 02/05  23:00:00,67.703506349,5.88496643585,2.70786473038,0.0,30.9507766546,20.6087787026,36.7886110536,19.3407022061,0.0,17.4479088475
 02/05  24:00:00,43.7317947786,5.69739840763,1.35888650184,0.0,17.4250845679,11.7056064465,28.3363860386,22.5438436369,0.0,5.7925424017
 02/06  01:00:00,35.9184476376,5.64868768092,1.02245901194,0.0,11.6412384099,10.0650221343,29.3427664126,23.5727318132,0.0,5.77003459938
 02/06  02:00:00,34.1380750266,5.61171300032,0.748633775278,0.0912695942616,10.0992000411,10.047477231,30.8353103611,25.0725641344,0.0,5.76274622668
 02/06  03:00:00,32.2341207887,5.58554485681,0.478213572122,0.343461760761,8.25718729233,10.0299323277,33.2661761303,27.5032890674,0.0,5.76288706289
 02/06  04:00:00,32.2960981749,5.56833022556,0.287285742458,0.613583548468,8.25718729233,10.0299323277,29.9180164923,29.8980164923,0.0,0.02
 02/06  05:00:00,34.0130426938,5.55710560335,0.149648349708,0.872634011658,8.25718729233,11.6354268332,39.1654612306,33.3951553524,0.0,5.77030587819
 02/06  06:00:00,41.7377761283,5.56050890149,0.141335774036,1.02216808311,12.1011305571,15.3678112995,46.2248684757,34.6598735232,0.0,11.5649949525
 02/06  07:00:00,72.7350334697,5.78118127469,1.86000524133,0.551065859602,19.7275818095,37.2640762949,52.0980180094,34.648535537,0.0,17.4494824724
 02/06  08:00:00,86.7898930832,5.94491398144,3.05510457212,0.294384580617,24.3117294858,51.2795993405,56.5342700197,33.1548703146,0.0,23.3793997051
 02/06  09:00:00,72.3195831006,5.67533141809,1.33726147293,0.971316961375,23.6694662846,40.6342015617,58.0996221308,28.5299979481,0.0,29.5696241828
 02/06  10:00:00,69.2026531121,5.6458007281,2.96816418781,1.26078118703,23.6694662846,35.6302164847,82.6354316245,29.2716614885,18.025,35.338770136
 02/06  11:00:00,52.8093532438,5.63020280482,2.47820964315,2.97002017066,18.7433767983,22.9618409725,72.5686029389,31.0363546501,18.025,23.5072482888
 02/06  12:00:00,53.5161621849,5.6594241291,2.47249813863,3.65583794226,18.7433767983,22.9618409725,73.1084904485,31.6394219134,18.025,23.4440685351
 02/06  13:00:00,53.4297320492,5.66249991008,2.28851238794,3.7068697793,18.5889407304,23.1597249699,77.9317695268,30.6159057752,18.025,29.2908637515
 02/06  14:00:00,53.4822308607,5.65685661088,2.25244615697,3.55457859636,18.7433767983,23.2517909448,70.9180242299,29.4570664229,18.025,23.435957807
 02/06  15:00:00,53.4117350239,5.65419412736,2.25293919575,3.48625054638,18.7433767983,23.2517909448,71.2515792886,29.7886984061,18.025,23.4378808825
 02/06  16:00:00,52.917444597,5.6460383447,2.2598242259,3.28317851836,18.7433767983,22.9618409725,72.6431083351,31.175732716,18.025,23.4423756191
 02/06  17:00:00,56.9229232115,5.66273430675,1.400936749,3.67951527435,18.7433767983,27.431320555,56.420731593,32.6257303435,18.025,5.77000124948
 02/06  18:00:00,70.5576363268,5.64355680656,0.385905151358,2.39191197643,17.6635504202,40.6971502883,47.1181945132,35.5686789332,0.0,11.54951558
 02/06  19:00:00,80.4930943213,5.67578705181,0.856377463299,1.55116189582,27.5259009287,37.3340067412,51.9571277231,40.3333816941,0.0,11.623746029
 02/06  20:00:00,83.0832552083,5.72530654768,1.2882941866,1.33499423752,33.8341110165,33.3544677425,52.6563137291,41.0770374573,0.0,11.5792762717
 02/06  21:00:00,92.0362411451,5.83482361823,2.09837859536,1.21422281119,36.5179666069,38.8247702939,55.6109466784,44.0329575223,0.0,11.5779891561
 02/06  22:00:00,86.7954375914,5.85912564263,2.21173028545,1.35018477816,32.965339924,36.8579353714,63.4888643225,46.0408700703,0.0,17.4479942522
 02/06  23:00:00,63.5838263355,5.71660533024,0.657798274963,3.38264204518,25.6355707503,20.6438685092,60.5934339817,48.9988765422,0.0,11.5945574394
 02/06  24:00:00,47.9052213148,5.8182697652,0.0887197463862,7.72503491806,15.0252895274,11.7056064465,57.1189252697,51.3411608501,0.0,5.77776441958
 02/07  01:00:00,44.7945942349,5.89233573021,0.0501889264055,9.60476800505,11.6412384099,10.0650221343,58.310984182,52.5406951154,0.0,5.77028906662
 02/07  02:00:00,44.7916796236,5.95160459005,0.0411989971516,11.1124179473,10.0992000411,10.047477231,60.0177309205,54.2549409469,0.0,5.76278997356
 02/07  03:00:00,44.5713345417,6.01471394135,0.0323692066171,12.6973498593,8.25718729233,10.0299323277,61.8368125249,56.0741744864,0.0,5.76263803852
 02/07  04:00:00,46.0471852779,6.07159080831,0.0251628627817,14.1235309386,8.25718729233,10.0299323277,63.5764339683,57.8136641967,0.0,5.76276977158
 02/07  05:00:00,49.2454394379,6.13095026634,0.0184264089206,15.6624080757,8.25718729233,11.6354268332,65.9316817219,60.1618905028,0.0,5.76979121915
 02/07  06:00:00,58.6273418389,6.19284970336,0.0138612708458,17.4068679168,12.1011305571,15.3678112995,69.6045927516,63.8121020598,0.0,5.79249069178
 02/07  07:00:00,84.2412002999,6.02729609561,0.0624751306952,13.6086490402,19.7275818095,37.2640762949,82.2373621921,64.7908335461,0.0,17.446528646
 02/07  08:00:00,94.5338584176,5.95552197317,0.512631831059,10.5702093917,24.3117294858,51.2795993405,84.795820624,61.4160594521,0.0,23.3797611718
 02/07  09:00:00,83.3063833904,5.99515950604,0.133343445758,12.8422073117,23.6694662846,40.6342015617,82.1589810217,46.6771166818,0.0,35.4818643399
 02/07  10:00:00,78.1798840545,5.94080260131,2.04464937032,10.8665226288,23.6694662846,35.6302164847,87.0451421496,39.5721151312,18.025,29.4480270184
 02/07  11:00:00,60.3985823888,5.92929107559,2.28091945827,10.4574499353,18.7433767983,22.9618409725,77.3303282789,35.7976069395,18.025,23.5077213394
 02/07  12:00:00,58.0185726338,5.86905071945,2.77725568629,7.64386438849,18.7433767983,22.9618409725,78.0695087586,30.7456325258,18.025,29.2988762329
 02/07  13:00:00,55.8995714571,5.83226950407,3.12850653128,5.16694659784,18.5889407304,23.1597249699,66.5883739328,25.1271397039,18.025,23.4362342289
 02/07  14:00:00,54.8762708543,5.80668963386,3.41019590257,3.64103336901,18.7433767983,23.2517909448,61.4024444877,19.9367163728,18.025,23.4407281149
 02/07  15:00:00,53.7527842884,5.76391491997,3.44679748716,2.52371793041,18.7433767983,23.2517909448,58.9627484375,17.4950917338,18.025,23.4426567037
 02/07  16:00:00,52.6106646088,5.71919525048,3.33520474485,1.827860625,18.7433767983,22.9618409725,65.7662061807,18.4462866656,18.025,29.2949195151
 02/07  17:00:00,55.5619383161,5.67159744296,2.29489228332,1.41571466946,18.7433767983,27.431320555,43.2038523626,19.4099843156,18.025,5.76886804698
 02/07  18:00:00,69.3569035693,5.68055300962,1.07489528801,0.465197125584,17.6635504202,40.6971502883,27.6832994607,21.8984661475,0.0,5.78483331314
 02/07  19:00:00,79.9104301747,5.71361252309,1.39289978979,0.394148526667,27.5259009287,37.3340067412,45.183227369,27.7584246063,0.0,17.4248027627
 02/07  20:00:00,82.5703435462,5.74726664255,1.64063195501,0.447784419637,33.8341110165,33.3544677425,42.9660026437,31.3899736513,0.0,11.5760289924
 02/07  21:00:00,91.4869198592,5.85298865464,2.35331362322,0.391796820558,36.5179666069,38.8247702939,39.5669037407,33.7669319194,0.0,5.7999718213
 02/07  22:00:00,86.2263280534,5.87093570748,2.40641875018,0.574576919769,32.965339924,36.8579353714,55.9979193189,38.5506619577,0.0,17.4472573612
 02/07  23:00:00,62.1573113907,5.70010027798,0.977962761495,1.65246714458,25.6355707503,20.6438685092,55.4963455152,43.9027710849,0.0,11.5935744303
 02/07  24:00:00,44.5204918922,5.69486494772,0.20353318412,4.3488952492,15.0252895274,11.7056064465,59.7078487057,48.1729925711,0.0,11.5348561346
 02/08  01:00:00,42.0934729514,5.7814796213,0.0511684713607,7.01352294835,11.6412384099,10.0650221343,56.9525451236,51.1823851378,0.0,5.77015998586
 02/08  02:00:00,42.7849586716,5.86895549452,0.0334439675187,9.19610231604,10.0992000411,10.047477231,52.7737251444,52.7537251444,0.0,0.02
 02/08  03:00:00,42.7230786607,5.9377708079,0.0256436638245,10.9327632887,8.25718729233,10.0299323277,59.3770759947,53.6142705815,0.0,5.76280541329
 02/08  04:00:00,44.4826138111,6.00218840472,0.0186691971805,12.6348542771,8.25718729233,10.0299323277,61.5131903828,55.7502508948,0.0,5.76293948795
 02/08  05:00:00,47.6875848738,6.06070025513,0.0124387022321,14.1807899825,8.25718729233,11.6354268332,63.6995489849,57.9292676179,0.0,5.77028136701
 02/08  06:00:00,56.3621820763,6.09860887532,0.00979561136695,15.2400132172,12.1011305571,15.3678112995,70.6590830381,59.095775419,0.0,11.5633076191
 02/08  07:00:00,81.9183093325,5.93980067125,0.12331881584,11.3124095061,19.7275818095,37.2640762949,69.6557578916,58.0170492739,0.0,11.6387086177
 02/08  08:00:00,93.2558376816,5.94471178958,0.949893703755,8.8657361621,24.3117294858,51.2795993405,79.6893522152,56.3101048409,0.0,23.3792473744
 02/08  09:00:00,81.5924687111,5.94024539277,0.305670529432,11.0108766797,23.6694662846,40.6342015617,77.299565116,41.8145427106,0.0,35.4850224054
 02/08  10:00:00,75.9909166011,5.90173713652,2.81581622027,7.94545561632,23.6694662846,35.6302164847,77.8420081534,30.3641516822,18.025,29.4528564712
 02/08  11:00:00,57.5533689245,5.85840770171,3.05413942677,6.90989761191,18.7433767983,22.9618409725,70.8007732485,23.396687648,18.025,29.3790856005
 02/08  12:00:00,55.8721167613,5.82267789583,3.4695146863,4.85152178666,18.7433767983,22.9618409725,60.3837326159,18.9136385859,18.025,23.44509403
 02/08  13:00:00,54.5411003457,5.8060719028,3.66004469846,3.30313473114,18.5889407304,23.1597249699,55.4101816054,13.9443359343,18.025,23.4408456711
 02/08  14:00:00,53.6545828654,5.77519883028,3.90361286312,1.95741675933,18.7433767983,23.2517909448,51.4757190809,10.0079278649,18.025,23.442791216
 02/08  15:00:00,52.3608945186,5.68107465622,3.51458269555,1.1468828121,18.7433767983,23.2517909448,56.947845667,9.62794429618,18.025,29.2949013708
 02/08  16:00:00,51.4043593311,5.63888798659,3.35353403981,0.683537625493,18.7433767983,22.9618409725,53.1189352168,11.6619449121,18.025,23.4319903047
 02/08  17:00:00,54.6539473797,5.6180753617,2.47002380481,0.386107979919,18.7433767983,27.431320555,36.882398422,13.0873721978,18.025,5.77002622418
 02/08  18:00:00,69.262181625,5.68527968236,1.24520338441,0.195436364432,17.6635504202,40.6971502883,20.312196623,14.5275484268,0.0,5.78464819621
 02/08  19:00:00,79.9307613079,5.72774329984,1.66840694587,0.124837180809,27.5259009287,37.3340067412,37.0009704465,19.5750003043,0.0,17.4259701422
 02/08  20:00:00,82.6322064463,5.77297810257,2.006260434,0.11830840662,33.8341110165,33.3544677425,34.0460275668,22.4677264495,0.0,11.5783011174
 02/08  21:00:00,91.7681640698,5.90326932041,2.85531658451,0.120758100738,36.5179666069,38.8247702939,37.1241982563,25.5467109022,0.0,11.5774873541
 02/08  22:00:00,86.5264022752,5.94510474662,3.06904624078,0.137849510769,32.965339924,36.8579353714,43.8747188471,26.426749821,0.0,17.4479690261
 02/08  23:00:00,61.3442399921,5.73344028852,1.5419420915,0.242074148034,25.6355707503,20.6438685092,39.1614145432,27.566807863,0.0,11.5946066801
 02/08  24:00:00,41.233012308,5.6276644449,0.683493388452,0.648656916993,15.0252895274,11.7056064465,34.5213382499,28.7436997086,0.0,5.77763854128
 02/09  01:00:00,36.6609221855,5.62086149694,0.442541051596,1.35021707685,11.6412384099,10.0650221343,35.7752484239,30.0050349152,0.0,5.77021350869
 02/09  02:00:00,35.67875274,5.62644677079,0.283126661892,2.08272045735,10.0992000411,10.047477231,36.6490902361,30.8864772664,0.0,5.76261296969
 02/09  03:00:00,34.1759973555,5.62617080762,0.147396436975,2.57553059929,8.25718729233,10.0299323277,31.3928522671,31.3728522671,0.0,0.02
 02/09  04:00:00,34.3647345882,5.62781332071,0.0911507276895,2.81886920535,8.25718729233,10.0299323277,37.0430811659,31.2803236363,0.0,5.76275752965
 02/09  05:00:00,36.1585066581,5.633587359,0.0711746299135,3.02008887273,8.25718729233,11.6354268332,36.3817873979,30.6121222138,0.0,5.76966518417
 02/09  06:00:00,43.5015224331,5.62824013765,0.109313550374,2.75020196469,12.1011305571,15.3678112995,39.6431843181,28.078823741,0.0,11.564360577
 02/09  07:00:00,72.6551573451,5.75090905591,1.58432702906,0.77713637176,19.7275818095,37.2640762949,41.9138182486,24.4639408525,0.0,17.4498773961
 02/09  08:00:00,86.8157086303,5.93368295526,3.03173685948,0.354794593755,24.3117294858,51.2795993405,40.6061815581,23.0656922525,0.0,17.5404893056
 02/09  09:00:00,72.5982731439,5.67724982048,1.78293861226,0.802408828434,23.6694662846,40.6342015617,52.2066703046,16.7234818473,0.0,35.4831884573
 02/09  10:00:00,69.588551582,5.65619561437,3.75029470861,0.854151794271,23.6694662846,35.6302164847,63.2911059849,15.8124810068,18.025,29.4536249781
 02/09  11:00:00,52.0858261565,5.59851983156,3.16754204602,1.5888398053,18.7433767983,22.9618409725,64.5723515852,17.1674959207,18.025,29.3798556646
 02/09  12:00:00,52.0173355494,5.59254991404,3.10310249031,1.59328029987,18.7433767983,22.9618409725,58.9129621013,17.444700094,18.025,23.4432620073
 02/09  13:00:00,51.7176222027,5.58447171558,2.94631049336,1.4149882024,18.5889407304,23.1597249699,57.6375182769,16.1692793386,18.025,23.4432389384
 02/09  14:00:00,51.7249590222,5.57871235411,2.80698505806,1.32090757132,18.7433767983,23.2517909448,63.7715301994,16.4518809746,18.025,29.2946492247
 02/09  15:00:00,51.6235381312,5.57648799643,2.71740393404,1.31129600238,18.7433767983,23.2517909448,59.2765676951,17.8190670216,18.025,23.4325006735
 02/09  16:00:00,51.2669072992,5.57835186557,2.69031138027,1.26984214716,18.7433767983,22.9618409725,61.9325903312,20.4704888236,18.025,23.4371015076
 02/09  17:00:00,54.7807277914,5.57860324819,1.87415498371,1.14822696989,18.7433767983,27.431320555,44.7885999218,20.9936255465,18.025,5.76997437532
 02/09  18:00:00,69.2611256828,5.64145917265,0.848879974074,0.634519890328,17.6635504202,40.6971502883,34.3571425029,22.8076555611,0.0,11.5494869417
 02/09  19:00:00,79.9727775731,5.69733998332,1.31595501175,0.549708965242,27.5259009287,37.3340067412,40.9449025052,29.3205679595,0.0,11.6243345457
 02/09  20:00:00,82.7302032526,5.75106669078,1.75180976419,0.492662556739,33.8341110165,33.3544677425,43.4298838761,31.8507139272,0.0,11.5791699489
 02/09  21:00:00,91.7341592129,5.87435870508,2.63878564222,0.332192748147,36.5179666069,38.8247702939,45.4397419229,33.8619883436,0.0,11.5777535792
 02/09  22:00:00,86.3603776636,5.89655096379,2.70122970554,0.388197103879,32.965339924,36.8579353714,53.0533317823,35.6041701169,0.0,17.4491616654
 02/09  23:00:00,61.6463780683,5.69035961599,1.07902602299,1.05020978931,25.6355707503,20.6438685092,50.4375529947,38.8429494627,0.0,11.5946035321
 02/09  24:00:00,42.8337476196,5.62630825004,0.153425327248,2.78081678754,15.0252895274,11.7056064465,48.8180534666,43.0403978868,0.0,5.77765557975
 02/10  01:00:00,40.3604804578,5.72150037221,0.0632463043274,5.32843097813,11.6412384099,10.0650221343,52.1761743286,46.4063291492,0.0,5.76984517936
 02/10  02:00:00,40.6266346527,5.79465759207,0.047306617043,7.09821042749,10.0992000411,10.047477231,54.2798506006,48.5168631884,0.0,5.76298741226
 02/10  03:00:00,40.5456895282,5.86197248258,0.0377609103292,8.81905461763,8.25718729233,10.0299323277,56.8418519979,51.0791554284,0.0,5.76269656955
 02/10  04:00:00,41.9729077437,5.91493434132,0.0300415073095,10.2010320451,8.25718729233,10.0299323277,53.3734429853,53.3534429853,0.0,0.02
 02/10  05:00:00,44.5764294871,5.95191326784,0.0239575288594,11.1669022237,8.25718729233,11.6354268332,60.1016140926,54.3313210879,0.0,5.77029300474
 02/10  06:00:00,52.6928983127,5.97197257503,0.0216601581063,11.6854988499,12.1011305571,15.3678112995,65.9054486215,54.3404585639,0.0,11.5649900576
 02/10  07:00:00,78.4717383893,5.82688860664,0.167099325068,7.93496396956,19.7275818095,37.2640762949,71.0570427974,53.6078119829,0.0,17.4492308145
 02/10  08:00:00,89.9408159365,5.84538716766,1.11867013532,5.48126206006,24.3117294858,51.2795993405,75.018324074,51.6397842526,0.0,23.3785398213
 02/10  09:00:00,80.0425743987,5.87907440062,0.133050248027,9.6947721702,23.6694662846,40.6342015617,73.2927616473,43.7184287052,0.0,29.574332942
 02/10  10:00:00,76.9035066626,5.88396415386,1.88291289307,9.80871875737,23.6694662846,35.6302164847,95.1816429417,41.8177051441,18.025,35.3389377976
 02/10  11:00:00,60.0434501621,5.90676986419,2.0809261034,10.3248311292,18.7433767983,22.9618409725,81.2949610235,39.7625889988,18.025,23.5073720246
 02/10  12:00:00,58.7193028752,5.86134284795,2.22371101361,8.9058454663,18.7433767983,22.9618409725,79.260197887,37.789515264,18.025,23.445682623
 02/10  13:00:00,56.9931558073,5.81789918129,2.2800385595,7.12336581228,18.5889407304,23.1597249699,81.4429155356,34.129431418,18.025,29.2884841177
 02/10  14:00:00,55.7177175429,5.7933786927,2.73066332048,5.17532470853,18.7433767983,23.2517909448,70.967821519,29.5092155087,18.025,23.4336060103
 02/10  15:00:00,54.8866016369,5.76654476628,2.85779915426,4.24390499523,18.7433767983,23.2517909448,68.2790160019,26.8158031045,18.025,23.4382128973
 02/10  16:00:00,53.7691159571,5.7274711747,2.80091944243,3.51232016534,18.7433767983,22.9618409725,68.4379403671,26.9701582759,18.025,23.4427820912
 02/10  17:00:00,56.5945690361,5.67302562504,1.75401010257,2.9877946227,18.7433767983,27.431320555,50.8554971642,27.0604704861,18.025,5.77002667812
 02/10  18:00:00,68.7502526695,5.68234123957,0.741371956697,2.07427444203,17.6635504202,40.6971502883,42.2869185414,30.7373026879,0.0,11.5496158535
 02/10  19:00:00,80.9775771882,5.70251378268,0.911416311387,1.95387439563,27.5259009287,37.3340067412,51.3151220541,39.6911685255,0.0,11.6239535286
