Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  20:00:00,83.3971530426,5.72227225471,1.12889939207,1.81131771493,33.8341110165,33.3544677425,54.1198625898,42.5404104015,0.0,11.5794521883
 02/10  21:00:00,91.6684670552,5.78626108797,1.73435918896,1.25902719701,36.5179666069,38.8247702939,56.023102741,44.4449173542,0.0,11.5781853868
 02/10  22:00:00,86.5123993942,5.81861513912,1.91558241503,1.40379984419,32.965339924,36.8579353714,62.8425733561,45.3941408133,0.0,17.4484325428
 02/10  23:00:00,63.8134215125,5.73038261865,0.712122594499,3.54413173131,25.6355707503,20.6438685092,58.8010666318,47.2062439379,0.0,11.5948226939
 02/10  24:00:00,47.2589024772,5.78690038295,0.0741585264185,7.12464441113,15.0252895274,11.7056064465,54.8870628275,49.1093905124,0.0,5.77767231511
 02/11  01:00:00,45.6263482608,5.86962846816,0.0389768391752,9.27054243965,12.8411359301,10.0650221343,56.1415114342,50.3711214899,0.0,5.77038994434
 02/11  02:00:00,47.0666387408,5.92339400473,0.0325310994916,10.6647738212,12.8411359301,10.0650221343,57.7224903033,51.959604323,0.0,5.76288598029
 02/11  03:00:00,44.6842873296,6.00784339845,0.0219600356726,12.8275813551,8.25718729233,10.0299323277,61.0119341428,55.2491967102,0.0,5.76273743264
 02/11  04:00:00,46.2117236956,6.06449282963,0.0149139226225,14.3054149792,8.25718729233,10.0299323277,62.935980921,57.1731073801,0.0,5.76287354097
 02/11  05:00:00,49.0422171755,6.11023233977,0.00926868700125,15.4890600385,8.25718729233,11.6354268332,64.181321538,58.411415992,0.0,5.769905546
 02/11  06:00:00,54.2823088226,6.15210656574,0.00426656384098,16.5338314115,8.71707943955,15.3327214929,64.1632185567,58.3854145093,0.0,5.77780404743
 02/11  07:00:00,73.059477529,6.09351129309,0.0123513663717,15.2652086185,18.5082010057,25.6353820695,68.958181801,57.3941829169,0.0,11.5639988841
 02/11  08:00:00,79.9705927019,5.94302157249,0.053927704003,11.6011772346,19.4083231844,41.0650158608,64.7366611042,53.0968861255,0.0,11.6397749787
 02/11  09:00:00,98.406334846,5.87916706778,1.11237792909,7.04898372842,26.3286599382,57.9988325916,83.180058907,41.513115709,0.0,41.6669431981
 02/11  10:00:00,85.7938987837,5.85304289804,2.27397916058,8.45576376602,26.3286599382,42.8504436482,91.4005762808,37.9008538078,18.025,35.474722473
 02/11  11:00:00,63.6465085563,5.90462506407,2.29461388555,10.2306141446,21.7447113004,23.4437158914,82.7475897469,35.2666979374,18.025,29.4558918096
 02/11  12:00:00,59.4299380574,5.83598406173,2.43900322444,8.40032327763,19.3027497915,23.426170988,78.1985433055,30.7968952313,18.025,29.3766480741
 02/11  13:00:00,57.2897901629,5.76078081007,2.41536606996,6.21713288279,19.1483137236,23.7250123474,68.2437642446,26.7786131342,18.025,23.4401511104
 02/11  14:00:00,55.902086648,5.70376535753,2.43359512426,4.7226683044,19.3027497915,23.7161209604,63.8171211244,22.3501446342,18.025,23.4419764902
 02/11  15:00:00,54.59520738,5.65460969455,2.49610812894,3.40243024266,19.3027497915,23.7161209604,68.7580277371,21.4344318244,18.025,29.2985959127
 02/11  16:00:00,53.426073103,5.63305539813,2.69962756587,2.34128629704,19.3027497915,23.426170988,62.6101133879,21.1538869825,18.025,23.4312264055
 02/11  17:00:00,56.7581303591,5.61796016841,1.84528696271,2.09144015302,19.3027497915,27.8956505705,44.9260440344,21.1309098468,18.025,5.77013418758
 02/11  18:00:00,65.1682627994,5.61288425484,0.402589885778,1.44272841223,18.2229234133,37.5968344597,29.8889878551,24.1115032474,0.0,5.77748460775
 02/11  19:00:00,84.7203073084,5.66755253866,1.01229918718,0.724963876064,32.690315043,37.0816133363,36.0384483767,30.2534852359,0.0,5.78496314082
 02/11  20:00:00,85.1438728132,5.72151116764,1.44821820627,0.546701641527,36.8143715336,33.066984531,43.8068064112,32.2272155629,0.0,11.5795908483
 02/11  21:00:00,91.083246504,5.81768400926,2.15339036521,0.444652490082,36.3493007332,38.7721355839,45.9235223947,34.3451536469,0.0,11.5783687478
 02/11  22:00:00,89.1087125943,5.82105539171,2.10852282429,0.629478042602,36.1807251679,36.8228455648,48.6797082711,37.0998511329,0.0,11.5798571382
 02/11  23:00:00,67.3722618011,5.66679399465,0.733072002591,1.74228956629,31.0351095914,20.6438685092,60.1413099472,42.6926636344,0.0,17.4486463128
 02/11  24:00:00,47.6741066068,5.70996080197,0.0682978865714,5.22033171507,17.4250845679,11.7056064465,58.8292683988,47.2653081863,0.0,11.5639602125
 02/12  01:00:00,44.6305893823,5.82860906012,0.0445507617371,8.19080615572,12.925468867,10.100111941,56.9109951468,51.1406053421,0.0,5.77038980463
 02/12  02:00:00,46.963168618,5.91733787534,0.0356988410118,10.4447705862,12.925468867,10.100111941,54.8664786222,54.8464786222,0.0,0.02
 02/12  03:00:00,44.9016377014,6.01296089647,0.0244741865045,12.9178784246,8.34152022915,10.0650221343,63.6532727896,57.8908081295,0.0,5.76246466012
 02/12  04:00:00,46.719518482,6.08048152601,0.0169994348521,14.6757120945,8.34152022915,10.0650221343,65.1709316789,59.408189879,0.0,5.76274179988
 02/12  05:00:00,49.6805435368,6.13266136255,0.0111902245644,15.9836121893,8.34152022915,11.6705166398,65.7237537315,59.9538067868,0.0,5.76994694468
 02/12  06:00:00,55.5647384679,6.19505345333,0.00513540420332,17.6530234191,8.80141237637,15.3678112995,66.8055120911,61.0289153807,0.0,5.7765967104
 02/12  07:00:00,73.7716773862,6.12133689879,0.0137381377333,15.9481929685,18.5082010057,25.6353820695,69.6486496643,58.0834875792,0.0,11.5651620851
 02/12  08:00:00,80.3670079874,5.95478193531,0.038819412881,11.8815172437,19.4926561212,41.1001056674,69.5291841336,52.0804839128,0.0,17.4487002208
 02/12  09:00:00,98.8032134093,5.87789841469,0.931484819903,7.62802413674,26.3286599382,57.9988325916,83.1108118045,41.4464679517,0.0,41.6643438528
 02/12  10:00:00,85.58761367,5.85519498479,2.38551948685,8.25520833903,26.2443270014,42.8153538416,84.6423950267,37.0497691162,18.025,29.5676259106
 02/12  11:00:00,62.2959422611,5.85369505927,2.41459782783,8.81099345867,21.7447113004,23.4437158914,80.1493101425,32.6685316904,18.025,29.4557784522
 02/12  12:00:00,58.2167853599,5.79310024132,2.58613835608,7.02320726717,19.3449162599,23.4437158914,75.5352542693,28.132728962,18.025,29.3775253074
 02/12  13:00:00,56.5180045383,5.73040366394,2.45848805932,5.37288950958,19.190480192,23.7425572507,66.9061182372,25.4382272677,18.025,23.4428909695
 02/12  14:00:00,54.397760326,5.65132116045,2.59862604782,3.16546575788,19.260583323,23.698576057,66.6662734091,19.3420648069,18.025,29.2992086022
 02/12  15:00:00,53.3754867632,5.60923328563,2.65391140791,2.12999965943,19.260583323,23.698576057,59.0843622976,17.6273962178,18.025,23.4319660798
 02/12  16:00:00,52.5714574162,5.59110005383,2.69943088672,1.58853260716,19.260583323,23.4086260847,59.5251303233,18.0635326801,18.025,23.4365976432
 02/12  17:00:00,55.9355685051,5.57409808476,1.8715965403,1.34613887263,19.260583323,27.8781056672,41.9241438528,18.1290239063,18.025,5.77011994651
 02/12  18:00:00,64.3993803195,5.58985807713,0.455949737613,0.703221273867,18.1807569449,37.5792895564,25.799637037,20.0222523019,0.0,5.7773847351
 02/12  19:00:00,84.4669671717,5.67821753557,1.20374241644,0.388934553627,32.6059821062,37.0465235296,36.7377929254,25.1879769171,0.0,11.5498160083
 02/12  20:00:00,85.1760735015,5.75169596893,1.79337125223,0.203566525509,36.8143715336,33.066984531,38.0053324304,26.4284843734,0.0,11.5768480569
 02/12  21:00:00,91.4950257931,5.87596099,2.66291067223,0.169207503138,36.43363367,38.8072253906,39.0106833289,27.4345935714,0.0,11.5760897576
 02/12  22:00:00,89.12374456,5.88173359873,2.60884993258,0.202928504611,36.0963922311,36.7877557581,34.2621962434,28.4621249074,0.0,5.80007133599
 02/12  23:00:00,66.4552803585,5.69335296699,1.21947031138,0.431774796775,30.9507766546,20.6087787026,47.3125746163,29.8632059793,0.0,17.449368637
 02/12  24:00:00,43.6709036115,5.58296637943,0.278897543704,1.13352308355,17.4250845679,11.7056064465,43.739226486,32.1742122415,0.0,11.5650142445
 02/13  01:00:00,37.0058245085,5.5965063237,0.125643992133,2.03637096406,11.6412384099,10.0650221343,39.878277236,34.1078871699,0.0,5.77039006606
 02/13  02:00:00,36.6831925961,5.63936500901,0.0580268169591,3.29934083022,10.0992000411,10.047477231,41.6387044522,35.8761632757,0.0,5.7625411765
 02/13  03:00:00,36.261212704,5.69832902816,0.0455020942272,4.69048130957,8.25718729233,10.0299323277,37.8120485713,37.7920485713,0.0,0.02
 02/13  04:00:00,37.2970637506,5.73985017744,0.0387485163024,5.69156380223,8.25718729233,10.0299323277,45.2250464529,39.46232024,0.0,5.76272621295
 02/13  05:00:00,39.7615011051,5.77172491834,0.0329352410049,6.52318434098,8.25718729233,11.6354268332,46.8074925045,41.0374147942,0.0,5.7700777103
 02/13  06:00:00,47.5116281662,5.77650129362,0.0317222383749,6.68963665968,12.1011305571,15.3678112995,52.2220680686,40.65713835,0.0,11.5649297186
 02/13  07:00:00,73.8172761727,5.68787566351,0.553660931269,3.03295111599,19.7275818095,37.2640762949,56.83008655,39.3805451701,0.0,17.44954138
 02/13  08:00:00,86.8781813601,5.82102254693,2.01794237,1.54371902017,24.3117294858,51.2795993405,54.222421062,36.6826691087,0.0,17.5397519533
 02/13  09:00:00,74.4734141383,5.67998465526,0.549938742735,3.90781319976,23.6694662846,40.6342015617,65.454759201,29.9700245994,0.0,35.4847346016
 02/13  10:00:00,72.2236330043,5.70915680725,2.35053048092,4.83603377927,23.6694662846,35.6302164847,77.20400681,29.7277205061,18.025,29.4512863039
 02/13  11:00:00,56.6420124543,5.7764182083,2.41467670322,6.71999244767,18.7433767983,22.9618409725,78.0421702389,30.6371052402,18.025,29.3800649987
 02/13  12:00:00,56.3603652045,5.76596263413,2.4449834482,6.42101577018,18.7433767983,22.9618409725,71.5529336609,30.0838414694,18.025,23.4440921915
 02/13  13:00:00,55.5362842036,5.73962896977,2.27678984936,5.74801111422,18.5889407304,23.1597249699,74.399217365,28.5677499257,18.025,27.8064674393
 02/13  14:00:00,54.8657015395,5.70572566937,2.25926609196,4.88235778149,18.7433767983,23.2517909448,69.4084607443,26.4558404221,18.025,24.9276203222
 02/13  15:00:00,53.717649294,5.65878972414,2.32482973097,3.71567827857,18.7433767983,23.2517909448,66.2419090132,24.7821565318,18.025,23.4347524814
 02/13  16:00:00,52.7430757953,5.63096780387,2.36593411628,3.01777012121,18.7433767983,22.9618409725,66.9340408428,25.4696655699,18.025,23.4393752729
 02/13  17:00:00,56.2219530259,5.62425519972,1.51338052305,2.90457471173,18.7433767983,27.431320555,50.0157505392,26.2208611982,18.025,5.76988934102
 02/13  18:00:00,67.8212103021,5.61317399218,0.411542023754,1.54422595303,17.6635504202,40.6971502883,40.0544047354,28.5045516937,0.0,11.5498530417
 02/13  19:00:00,79.878139477,5.64458033298,0.782168665534,1.04161569177,27.5259009287,37.3340067412,45.4254081716,33.8010878486,0.0,11.624320323
 02/13  20:00:00,82.5371369207,5.69240884924,1.17828589604,0.93177677044,33.8341110165,33.3544677425,46.4498195163,34.8711973094,0.0,11.5786222069
 02/13  21:00:00,91.5171163646,5.81140157348,2.10070081903,0.716191763817,36.5179666069,38.8247702939,48.1091804615,36.5326164034,0.0,11.5765640581
 02/13  22:00:00,86.2374909786,5.84659294002,2.30339032087,0.7131034203,32.965339924,36.8579353714,54.4848112291,37.0360832959,0.0,17.4487279332
 02/13  23:00:00,61.680554716,5.66134791005,0.775095917688,1.41732682176,25.6355707503,20.6438685092,49.7609812115,38.1665152827,0.0,11.5944659288
 02/13  24:00:00,43.8947582702,5.66660581022,0.106473703773,3.8484803367,15.0252895274,11.7056064465,45.2186786428,39.4410450742,0.0,5.7776335686
 02/14  01:00:00,41.06471418,5.74906810533,0.053133552109,6.01520933174,11.6412384099,10.0650221343,47.178632077,41.4082451943,0.0,5.77038688269
 02/14  02:00:00,40.70611761,5.79602174447,0.0451129312451,7.17852281682,10.0992000411,10.047477231,47.7906224242,42.0279684027,0.0,5.76265402154
 02/14  03:00:00,40.1262147957,5.84475714986,0.0368136248217,8.41774153899,8.25718729233,10.0299323277,49.5542817506,43.791481187,0.0,5.7628005636
 02/14  04:00:00,41.122447219,5.88240015569,0.0303588182876,9.38278741137,8.25718729233,10.0299323277,45.2942795945,45.2742795945,0.0,0.02
 02/14  05:00:00,44.1552430996,5.93692670397,0.0237249969429,10.7609345789,8.25718729233,11.6354268332,54.2824453748,48.5121001261,0.0,5.77034524863
 02/14  06:00:00,52.6904475398,5.97046177444,0.0207524629843,11.6854669844,12.1011305571,15.3678112995,62.3552183091,50.790080064,0.0,11.5651382452
 02/14  07:00:00,78.8842473179,5.8360382643,0.141272017761,8.36415039781,19.7275818095,37.2640762949,70.0264926849,52.5795141571,0.0,17.4469785278
 02/14  08:00:00,90.290260441,5.83942569204,0.967730410554,5.9876036446,24.3117294858,51.2795993405,74.5831970168,51.2022011443,0.0,23.3809958725
 02/14  09:00:00,78.5122940957,5.82428703492,0.32861864094,8.02370991079,23.6694662846,40.6342015617,72.1703497787,36.6901116426,0.0,35.4802381361
 02/14  10:00:00,73.4417092816,5.7850584041,2.73566092032,5.59307843106,23.6694662846,35.6302164847,74.0280154706,26.5487596941,18.025,29.4542557765
 02/14  11:00:00,55.4001175964,5.7618924209,3.05290909739,4.85439172863,18.7433767983,22.9618409725,62.3459692995,20.8150160417,18.025,23.5059532578
 02/14  12:00:00,54.5269528425,5.7681520892,3.62301504136,3.40738153907,18.7433767983,22.9618409725,64.0732866957,16.749129131,18.025,29.2991575647
 02/14  13:00:00,53.5192564049,5.76411693035,3.93955243744,2.04373612024,18.5889407304,23.1597249699,52.6712749289,11.2112733242,18.025,23.4350016046
 02/14  14:00:00,52.9179695042,5.75550835598,4.1375550573,1.00655377316,18.7433767983,23.2517909448,48.9115947023,7.44791374412,18.025,23.4386809582
 02/14  15:00:00,52.2370116915,5.72106063852,4.10370562018,0.39389104962,18.7433767983,23.2517909448,47.5651049037,6.09941526871,18.025,23.440689635
 02/14  16:00:00,51.6692082646,5.69301394094,4.06198315152,0.185804286325,18.7433767983,22.9618409725,50.5974757305,6.76433965124,18.025,25.8081360793
 02/14  17:00:00,55.2001385838,5.67048725744,3.25806678304,0.0918487642161,18.7433767983,27.431320555,28.3454326503,6.87188105731,18.025,3.448551593
 02/14  18:00:00,67.9407323264,5.73362788168,1.95484221046,0.0,17.6635504202,40.6971502883,20.4284380306,8.87920063884,0.0,11.5492373917
 02/14  19:00:00,80.7222537101,5.80074746905,2.51173276161,0.0,27.5259009287,37.3340067412,29.8234042399,12.3972956889,0.0,17.426108551
 02/14  20:00:00,83.4254806121,5.86450758755,2.8263083324,0.0,33.8341110165,33.3544677425,21.7512581846,15.9512795288,0.0,5.79997865584
 02/14  21:00:00,92.3648739783,5.98733200947,3.48872078284,0.0,36.5179666069,38.8247702939,34.0710483032,22.4917740898,0.0,11.5792742135
 02/14  22:00:00,86.8008042249,5.99598689044,3.40549161448,0.0249228841234,32.965339924,36.8579353714,44.4312808487,26.9816854539,0.0,17.4495953948
 02/14  23:00:00,61.3843767255,5.75437356948,1.69752429809,0.105693698978,25.6355707503,20.6438685092,42.520592416,30.9255606819,0.0,11.5950317341
 02/14  24:00:00,41.0346408887,5.62389691737,0.724133505093,0.413409950503,15.0252895274,11.7056064465,44.5608220101,33.0253826954,0.0,11.5354393147
 02/15  01:00:00,36.248070184,5.60477500576,0.450133013616,0.945859113062,11.6412384099,10.0650221343,40.860578366,35.0904560718,0.0,5.77012229421
 02/15  02:00:00,35.6944455233,5.62126254481,0.244094944115,2.14262981511,10.0992000411,10.047477231,37.8255047164,37.8055047164,0.0,0.02
 02/15  03:00:00,34.6858293111,5.6366401571,0.0879797410141,3.13430708002,8.25718729233,10.0299323277,45.5949573167,39.8321397073,0.0,5.76281760942
 02/15  04:00:00,35.6927441925,5.67016770788,0.0407196972248,4.15495440085,8.25718729233,10.0299323277,47.540425317,41.7779087862,0.0,5.76251653084
 02/15  05:00:00,38.6436574848,5.72320115794,0.0333076926883,5.45349138649,8.25718729233,11.6354268332,48.6127000908,42.8428301982,0.0,5.76986989259
 02/15  06:00:00,47.073577958,5.75661380875,0.0313739341236,6.27182441056,12.1011305571,15.3678112995,49.3568966492,43.5644168028,0.0,5.7924798464
 02/15  07:00:00,74.3134118901,5.74204255404,0.893780764863,3.13480487938,19.7275818095,37.2640762949,60.6938289265,43.2455165944,0.0,17.4483123321
 02/15  08:00:00,87.234111821,5.87660333353,2.3518930914,1.51011397325,24.3117294858,51.2795993405,60.3678703611,36.9875372064,0.0,23.3803331547
 02/15  09:00:00,73.9281712334,5.72389341913,1.48970278034,2.37889704069,23.6694662846,40.6342015617,57.5958453377,22.1095892067,0.0,35.486256131
 02/15  10:00:00,70.9293905433,5.76493467512,4.62930318797,1.20724189654,23.6694662846,35.6302164847,56.6169248889,9.14064733342,18.025,29.4512775555
 02/15  11:00:00,53.151159505,5.69355582757,4.60435988649,1.12231829576,18.7433767983,22.9618409725,51.8528935554,4.44799060928,18.025,29.3799029461
 02/15  12:00:00,52.8691418525,5.70689278994,4.94881979189,0.485025975368,18.7433767983,22.9618409725,44.388097947,2.91788475742,18.025,23.4452131896
 02/15  13:00:00,52.8697414871,5.71624201998,5.16485541467,0.216793830171,18.5889407304,23.1597249699,44.6732470139,3.20862394,18.025,23.4396230739
 02/15  14:00:00,52.8070755806,5.70612430587,4.99204405934,0.0905523753518,18.7433767983,23.2517909448,41.8401129463,0.371785497233,18.025,23.4433274491
 02/15  15:00:00,52.922269527,5.72173459066,5.17568421745,0.00649407560449,18.7433767983,23.2517909448,47.3280766844,0.0,18.025,29.3030766844
 02/15  16:00:00,52.5171504244,5.7103273843,5.0784217322,0.0,18.7433767983,22.9618409725,42.9354957734,1.47962512474,18.025,23.4308706486
 02/15  17:00:00,56.1714168609,5.71312413181,4.2785529686,0.0,18.7433767983,27.431320555,25.783976121,1.98893722914,18.025,5.77003889184
 02/15  18:00:00,69.6566281106,5.85797674672,3.54638864764,0.0,17.6635504202,40.6971502883,8.37233184283,2.58740196575,0.0,5.78492987708
 02/15  19:00:00,82.7241576698,5.98930180696,4.325079173,0.0,27.5259009287,37.3340067412,22.5490084208,5.12281454141,0.0,17.4261938794
 02/15  20:00:00,85.9103982433,6.10255957596,5.07317758762,0.0,33.8341110165,33.3544677425,18.2718737679,6.69413562221,0.0,11.5777381457
 02/15  21:00:00,95.6709921526,6.32034292548,6.46182659145,0.0,36.5179666069,38.8247702939,19.6642047282,8.08724959942,0.0,11.5769551288
 02/15  22:00:00,90.6100617479,6.39958421535,6.83607314139,0.0,32.965339924,36.8579353714,20.6499121562,9.01090669217,0.0,11.6390054641
 02/15  23:00:00,63.8168508636,6.01509454464,3.97497025598,0.0,25.6355707503,20.6438685092,29.2197839,11.8381863634,0.0,17.3815975366
 02/15  24:00:00,42.2559575818,5.79065067861,2.1921074392,0.0,15.0252895274,11.7056064465,19.0136941933,13.2360617114,0.0,5.77763248192
 02/16  01:00:00,36.592202659,5.73165371562,1.61324577708,0.0,11.6412384099,10.0650221343,21.1497702228,15.3806451118,0.0,5.76912511103
 02/16  02:00:00,34.7752494357,5.70073085012,1.38805987097,0.0,10.0992000411,10.047477231,21.6124845911,15.8496906125,0.0,5.7627939786
 02/16  03:00:00,32.729017079,5.67654159988,1.22557529088,0.0,8.25718729233,10.0299323277,15.4610060234,15.4410060234,0.0,0.02
 02/16  04:00:00,32.6579987469,5.66686811848,1.16422850512,0.0,8.25718729233,10.0299323277,20.3312048448,14.5682746464,0.0,5.76293019832
 02/16  05:00:00,34.215849152,5.65995003505,1.12224244154,0.0,8.25718729233,11.6354268332,19.863255514,14.0938404243,0.0,5.76941508971
 02/16  06:00:00,41.9438730634,5.6769026224,1.25320267739,0.0,12.1011305571,15.3678112995,25.4727772794,13.9093615245,0.0,11.5634157549
 02/16  07:00:00,73.8046456143,5.96635432737,3.29550602631,0.0,19.7275818095,37.2640762949,31.391635298,13.9424284703,0.0,17.4492068277
 02/16  08:00:00,88.8578975645,6.21709449222,5.14530589954,0.0,24.3117294858,51.2795993405,29.9248941063,12.3844305758,0.0,17.5404635305
 02/16  09:00:00,74.4988817301,5.8771426143,4.28606114459,0.0,23.6694662846,40.6342015617,43.2757210454,7.79469266821,0.0,35.4810283772
 02/16  10:00:00,71.6533770547,5.86551829392,6.45994869768,0.0,23.6694662846,35.6302164847,53.5596236217,6.0803168649,18.025,29.4543067568
 02/16  11:00:00,53.1218171736,5.73808874565,5.65280284617,0.0,18.7433767983,22.9618409725,53.5600452767,6.15609030151,18.025,29.3789549752
 02/16  12:00:00,52.913770939,5.72343339053,5.46193398732,0.0,18.7433767983,22.9618409725,47.6633778969,6.1958394167,18.025,23.4425384802
 02/16  13:00:00,53.0601568013,5.73051129075,5.55779393333,0.0,18.5889407304,23.1597249699,46.827589857,5.3600756594,18.025,23.4425141976
 02/16  14:00:00,53.3093284542,5.74264202011,5.54833083502,0.0,18.7433767983,23.2517909448,49.5116756489,2.18767233523,18.025,29.2990033137
 02/16  15:00:00,53.3767147452,5.74690221454,5.61146176327,0.0,18.7433767983,23.2517909448,43.2445554447,1.78774367455,18.025,23.4318117702
 02/16  16:00:00,53.0923875185,5.75289350321,5.61109197106,0.0,18.7433767983,22.9618409725,45.007691713,3.54625636781,18.025,23.4364353452
 02/16  17:00:00,56.8022205433,5.76803064064,4.85444667711,0.0,18.7433767983,27.431320555,28.0686876792,4.27360069976,18.025,5.77008697941
 02/16  18:00:00,70.5318060702,5.95540151184,4.32413745391,0.0,17.6635504202,40.6971502883,10.3321654127,4.54763091732,0.0,5.78453449543
 02/16  19:00:00,83.7953465376,6.11358314807,5.27198809862,0.0,27.5259009287,37.3340067412,25.764585028,8.33826208675,0.0,17.4263229412
 02/16  20:00:00,87.1782044148,6.25374923968,6.18978913242,0.0,33.8341110165,33.3544677425,21.355305765,9.776190036,0.0,11.579115729
 02/16  21:00:00,97.1100370676,6.49972679583,7.72148868839,0.0,36.5179666069,38.8247702939,22.7514123637,11.1717796511,0.0,11.5796327126
 02/16  22:00:00,91.7337664574,6.54766767491,7.81169638931,0.0,32.965339924,36.8579353714,29.9774543613,12.5286876663,0.0,17.448766695
 02/16  23:00:00,64.8669094733,6.14116493126,4.89896005143,0.0,25.6355707503,20.6438685092,25.1254865106,13.5312323099,0.0,11.5942542007
 02/16  24:00:00,42.887508044,5.85972438961,2.75458566414,0.0,15.0252895274,11.7056064465,19.9330024776,14.1552464232,0.0,5.7777560544
 02/17  01:00:00,37.3391667494,5.81293592152,2.27892810231,0.0,11.6412384099,10.0650221343,18.5449243843,12.7746986027,0.0,5.77022578162
 02/17  02:00:00,35.5212629729,5.78530769235,2.04949528844,0.0,10.0992000411,10.047477231,17.7562772945,11.9934848488,0.0,5.76279244576
 02/17  03:00:00,33.362355641,5.74885615145,1.78659821418,0.0,8.25718729233,10.0299323277,18.5228289292,12.7598915414,0.0,5.76293738773
 02/17  04:00:00,33.1223593772,5.72123070383,1.57422871464,0.0,8.25718729233,10.0299323277,14.3681195386,14.3481195386,0.0,0.02
 02/17  05:00:00,34.5848148609,5.70439023909,1.44676805227,0.0,8.25718729233,11.6354268332,20.9161508085,15.146641263,0.0,5.76950954549
 02/17  06:00:00,42.2924734254,5.72073133428,1.5579754046,0.0,12.1011305571,15.3678112995,25.8785311653,14.3132573169,0.0,11.5652738484
 02/17  07:00:00,74.2814444559,6.03461518907,3.7040423899,0.0,19.7275818095,37.2640762949,31.9870764877,14.5380951844,0.0,17.4489813034
 02/17  08:00:00,87.6106987488,6.30941349114,5.68978883726,0.0,24.3117294858,51.2795993405,37.196846306,13.816386299,0.0,23.380460007
 02/17  09:00:00,74.4566241496,5.90751494844,4.21343189589,0.0,23.6694662846,40.6342015617,40.0178388194,10.4440523012,0.0,29.5737865182
 02/17  10:00:00,71.1284573949,5.86330029768,5.9372455062,0.0,23.6694662846,35.6302164847,61.3603279166,10.401078098,18.025,32.9342498186
 02/17  11:00:00,52.349904959,5.71267448797,4.90630749112,0.0,18.7433767983,22.9618409725,55.5742435797,11.6462176013,18.025,25.9030259783
 02/17  12:00:00,52.197551695,5.70506146386,4.76408692751,0.0,18.7433767983,22.9618409725,52.8590485115,11.3890283182,18.025,23.4450201934
 02/17  13:00:00,52.1182037427,5.70021869648,4.64613232662,0.0,18.5889407304,23.1597249699,57.6901126758,10.372415105,18.025,29.2926975708
 02/17  14:00:00,52.0936156119,5.69726898523,4.37799569494,0.0,18.7433767983,23.2517909448,51.4216221454,9.96381400151,18.025,23.4328081439
 02/17  15:00:00,52.0603500883,5.70207034115,4.33992739906,0.0,18.7433767983,23.2517909448,51.5712033192,10.1087896603,18.025,23.4374136589
 02/17  16:00:00,51.6625718489,5.69932211445,4.23484495641,0.0,18.7433767983,22.9618409725,53.5524688831,12.0854762518,18.025,23.4419926313
 02/17  17:00:00,55.215501568,5.69583777577,3.33992408183,0.0,18.7433767983,27.431320555,37.1949500255,13.3999377344,18.025,5.77001229117
 02/17  18:00:00,68.6021232434,5.83323515632,2.51662201882,0.0,17.6635504202,40.6971502883,25.715092641,14.165166903,0.0,11.5499257381
 02/17  19:00:00,81.6156028003,5.92818463828,3.27764557497,0.0,27.5259009287,37.3340067412,28.6822625829,17.0588859784,0.0,11.6233766045
 02/17  20:00:00,84.5369145266,6.00845223696,3.79379806462,0.0,33.8341110165,33.3544677425,29.7101524003,18.1320225049,0.0,11.5781298954
 02/17  21:00:00,93.7455181293,6.17011824103,4.68658023372,0.0,36.5179666069,38.8247702939,32.7994660042,21.2216616252,0.0,11.5778043791
 02/17  22:00:00,88.5019068836,6.21804646563,4.90945807499,0.0,32.965339924,36.8579353714,40.5276223647,23.0794313801,0.0,17.4481909846
 02/17  23:00:00,62.7089455605,5.92788887321,2.95427214894,0.0,25.6355707503,20.6438685092,36.0975018012,24.5026940557,0.0,11.5948077455
 02/17  24:00:00,41.5866126297,5.73459048637,1.5788233197,0.0,15.0252895274,11.7056064465,31.9451531501,26.1674695323,0.0,5.77768361781
 02/18  01:00:00,37.3900832536,5.68662686737,1.25625638063,0.0,12.8411359301,10.0650221343,32.0712167347,26.3008542567,0.0,5.77036247808
 02/18  02:00:00,37.2191715161,5.66398474463,1.1092470345,0.0,12.8411359301,10.0650221343,32.0170296204,26.2540464931,0.0,5.76298312734
 02/18  03:00:00,32.2940840404,5.61953700146,0.801891697996,0.045753104524,8.25718729233,10.0299323277,32.3123511409,26.5493734868,0.0,5.76297765413
 02/18  04:00:00,32.2094038975,5.59991028549,0.650582418976,0.132010116821,8.25718729233,10.0299323277,32.5719715788,26.8092969653,0.0,5.76267461347
 02/18  05:00:00,33.8195631318,5.58894434788,0.547240966731,0.249722211036,8.25718729233,11.6354268332,32.8890438773,27.1193407548,0.0,5.76970312255
 02/18  06:00:00,38.0148047669,5.58112652098,0.460347038282,0.381227270529,8.71707943955,15.3327214929,32.4938554147,26.7162569134,0.0,5.77759850138
 02/18  07:00:00,58.5765238694,5.64872972133,0.966084196741,0.273304908874,18.5082010057,25.6353820695,35.0809422872,26.7839859947,0.0,8.29695629252
 02/18  08:00:00,68.6637773897,5.83439947389,2.29439595041,0.0465173204715,19.4083231844,41.0650158608,39.8978124676,24.9720639661,0.0,14.9257485015
 02/18  09:00:00,95.3536631972,6.10060474474,4.88356771703,0.00368644203731,26.3286599382,57.9988325916,59.8254608588,18.1610451435,0.0,41.6644157153
 02/18  10:00:00,80.902200319,5.92413949632,5.76623299857,0.000715961567381,26.3286599382,42.8504436482,70.1331967222,16.6318961622,18.025,35.47630056
 02/18  11:00:00,55.3021155333,5.69422638807,4.35412701372,0.0371077872295,21.7447113004,23.4437158914,63.9384724427,16.4595501327,18.025,29.45392231
 02/18  12:00:00,52.7727579574,5.687700603,4.290546123,0.0398847143638,19.3027497915,23.426170988,62.5175797369,15.1155255734,18.025,29.3770541635
 02/18  13:00:00,52.6501424106,5.68131498205,4.04371374047,0.028603872993,19.1483137236,23.7250123474,56.4871482,15.0231856515,18.025,23.4389625485
 02/18  14:00:00,52.7319595796,5.68139091565,4.00259143409,0.00592033966281,19.3027497915,23.7161209604,53.6314282103,12.1656602701,18.025,23.4407679402
 02/18  15:00:00,52.7776110168,5.68619770075,4.04935429194,0.0,19.3027497915,23.7161209604,57.7659298931,11.1951711302,18.025,28.5457587628
 02/18  16:00:00,52.4495210171,5.68142759628,4.01598904159,0.0,19.3027497915,23.426170988,54.7467845867,12.5354399977,18.025,24.186344589
 02/18  17:00:00,55.9778595763,5.66290233732,3.11151617547,0.0,19.3027497915,27.8956505705,36.5990781632,12.8040699205,18.025,5.77000824266
 02/18  18:00:00,65.4631436388,5.75181103463,2.00127367134,0.0,18.2229234133,37.5968344597,19.2795444282,13.5019396962,0.0,5.77760473201
 02/18  19:00:00,86.2822905667,5.89934254666,3.06745811441,0.0,32.690315043,37.0816133363,22.6739738847,16.889304523,0.0,5.78466936165
 02/18  20:00:00,86.9891159501,5.99130154812,3.57037348057,0.0,36.8143715336,33.066984531,31.1836782708,19.6055249959,0.0,11.5781532749
 02/18  21:00:00,93.1433934007,6.12411503997,4.35175989531,0.0,36.3493007332,38.7721355839,33.3968107111,21.8190550127,0.0,11.5777556984
 02/18  22:00:00,91.0757207298,6.13918584247,4.38687923663,0.0,36.1807251679,36.8228455648,33.8434252989,22.2643020936,0.0,11.5791232053
 02/18  23:00:00,67.9668930184,5.91125682429,2.82553137951,0.0,31.0351095914,20.6438685092,40.7075538112,23.2592569296,0.0,17.4482968817
 02/18  24:00:00,43.9106521299,5.72292972426,1.51220754742,0.0,17.4250845679,11.7056064465,35.7489659104,24.1843532411,0.0,11.5646126693
 02/19  01:00:00,37.4998324285,5.6832145286,1.24833077439,0.00166484881152,12.925468867,10.100111941,29.7254491882,23.9553695083,0.0,5.77007967987
 02/19  02:00:00,37.3425375045,5.65796717767,1.06843420555,0.0507756299492,12.925468867,10.100111941,24.459814711,24.439814711,0.0,0.02
 02/19  03:00:00,32.4986280456,5.617171994,0.758445953542,0.176686276646,8.34152022915,10.0650221343,30.817507749,25.0547862081,0.0,5.76272154088
 02/19  04:00:00,32.4878518902,5.60249480761,0.621303481221,0.317729016795,8.34152022915,10.0650221343,31.1977449599,25.4348905601,0.0,5.76285439981
 02/19  05:00:00,34.1071851132,5.59627305008,0.527983572881,0.429849765226,8.34152022915,11.6705166398,31.5053746197,25.7351775063,0.0,5.77019711345
 02/19  06:00:00,38.2733098258,5.59098421503,0.470587010803,0.50021382531,8.80141237637,15.3678112995,30.4598582288,24.6820673343,0.0,5.77779089455
 02/19  07:00:00,58.7736574732,5.66952858781,1.08245436303,0.33326734626,18.5082010057,25.6353820695,35.2038646325,23.639182413,0.0,11.5646822195
 02/19  08:00:00,69.0404103764,5.85905874979,2.54283066218,0.0306349234425,19.4926561212,41.1001056674,37.6054437974,20.1567940843,0.0,17.4486497131
 02/19  09:00:00,95.7602070219,6.114888066,5.27928085416,0.000236119303669,26.3286599382,57.9988325916,50.0388235416,14.3217604714,0.0,35.7170630702
 02/19  10:00:00,80.7936802913,5.90447021083,5.77246171877,0.0250609424209,26.2443270014,42.8153538416,69.8426104032,16.3397897117,18.025,35.4778206915
 02/19  11:00:00,55.1584958517,5.67496719443,4.11500876386,0.151865980952,21.7447113004,23.4437158914,66.7216640234,19.240343452,18.025,29.4563205714
 02/19  12:00:00,52.5675047337,5.65752395729,3.8468679272,0.248774547256,19.3449162599,23.4437158914,67.7778934822,20.3747122474,18.025,29.3781812348
 02/19  13:00:00,52.463136258,5.65262500922,3.59699490567,0.257294765199,19.190480192,23.7425572507,62.6228542347,21.1567412235,18.025,23.4411130112
 02/19  14:00:00,52.3438381361,5.64849435037,3.49508073456,0.217916104467,19.260583323,23.698576057,66.5452527807,19.2180819966,18.025,29.3021707841
 02/19  15:00:00,52.1634172005,5.63157476248,3.34451232078,0.204987728674,19.260583323,23.698576057,60.9478976833,19.4927958808,18.025,23.4301018025
 02/19  16:00:00,51.7680260663,5.62025779683,3.26555784608,0.18981833533,19.260583323,23.4086260847,62.1989624269,20.7392960822,18.025,23.4346663447
 02/19  17:00:00,55.3243554219,5.60883407798,2.35833749453,0.213450148695,19.260583323,27.8781056672,44.4990890185,20.7047245933,18.025,5.76936442522
 02/19  18:00:00,64.7320364339,5.69080019207,1.30375775105,0.0871290391233,18.1807569449,37.5792895564,26.9785775164,21.2011363809,0.0,5.77744113547
 02/19  19:00:00,85.3561772509,5.82420350234,2.31764018562,0.018262733093,32.6059821062,37.0465235296,36.1010584233,24.5511151514,0.0,11.5499432719
 02/19  20:00:00,86.3465964669,5.92069672861,2.96482717712,0.033633139599,36.8143715336,33.066984531,36.7053711109,25.1294156291,0.0,11.5759554818
 02/19  21:00:00,92.6589395495,6.04794847836,3.77466468171,0.0493826332824,36.43363367,38.8072253906,31.9769944162,26.17704637,0.0,5.79994804623
 02/19  22:00:00,90.3181031676,6.05905866636,3.76500688606,0.0638081612338,36.0963922311,36.7877557581,38.1361106208,26.5570877268,0.0,11.579022894
 02/19  23:00:00,67.2966208411,5.84275022877,2.26678835299,0.0764028979934,30.9507766546,20.6087787026,45.0260319118,27.5770362095,0.0,17.4489957022
 02/19  24:00:00,43.6646380811,5.67186239092,1.09158211398,0.225678733975,17.4250845679,11.7056064465,40.2356555752,28.6707095286,0.0,11.5649460466
 02/20  01:00:00,37.5450211121,5.64253688941,0.827487005018,0.508375324362,12.925468867,10.100111941,34.971569063,29.2011883042,0.0,5.77038075887
 02/20  02:00:00,37.5603760907,5.62221382562,0.630703600916,0.742097016731,12.925468867,10.100111941,36.0685177516,30.3055323092,0.0,5.76298544237
 02/20  03:00:00,32.8045839129,5.58437824753,0.31618773129,0.957696314849,8.34152022915,10.0650221343,31.1013972107,31.0813972107,0.0,0.02
 02/20  04:00:00,32.8549139782,5.57319563512,0.19018793884,1.14520686567,8.34152022915,10.0650221343,37.3928417285,31.6301510327,0.0,5.7626906958
 02/20  05:00:00,34.7318675757,5.57915632831,0.141358214171,1.45827528412,8.34152022915,11.6705166398,37.1319638131,31.3623717821,0.0,5.769592031
 02/20  06:00:00,39.4103132064,5.5981844396,0.1177925518,1.98281144988,8.80141237637,15.3678112995,36.0803718431,30.3026901118,0.0,5.77768173128
 02/20  07:00:00,58.9317122269,5.61580429496,0.517115669284,1.11038567069,18.5082010057,25.6353820695,40.9497966641,29.3846859446,0.0,11.5651107195
 02/20  08:00:00,68.9694217595,5.79501754088,1.96144413519,0.605074354999,19.4926561212,41.1001056674,44.6261955262,27.1776969569,0.0,17.4484985693
 02/20  09:00:00,94.8713707166,6.02164720331,4.29347345225,0.190450337945,26.3286599382,57.9988325916,62.5072210697,20.8444924982,0.0,41.6627285714
 02/20  10:00:00,80.4395467171,5.8587057197,5.2343658095,0.254786617349,26.2443270014,42.8153538416,66.5615943273,18.9686971162,18.025,29.567897211
 02/20  11:00:00,55.653117614,5.70515598649,4.30873028039,0.422579978381,21.7447113004,23.4437158914,70.2727223926,16.904862498,18.025,35.3428598946
 02/20  12:00:00,53.652251518,5.76774967897,4.86672950438,0.203435152008,19.3449162599,23.4437158914,54.4183726261,12.8904416281,18.025,23.5029309979
 02/20  13:00:00,54.2427751452,5.82269817663,5.41886315147,0.0449897059694,19.190480192,23.7425572507,54.7187709092,7.39162571499,18.025,29.3021451942
 02/20  14:00:00,54.4386845301,5.83753810072,5.61880442511,0.0,19.260583323,23.698576057,43.1480807687,1.69319110203,18.025,23.4298896667
 02/20  15:00:00,54.0009769304,5.78490523602,5.23373013139,0.0,19.260583323,23.698576057,43.8211988245,2.36177771334,18.025,23.4344211111
 02/20  16:00:00,53.7786139294,5.78738883251,5.29883124779,0.0,19.260583323,23.4086260847,44.4974149946,3.03343628613,18.025,23.4389787085
 02/20  17:00:00,57.3164258607,5.76908472269,4.40360851623,0.0,19.260583323,27.8781056672,27.4167305543,3.62186996626,18.025,5.76986058799
 02/20  18:00:00,66.8247948501,5.86468532551,3.30975988012,0.0,18.1807569449,37.5792895564,10.5047546821,4.7272407925,0.0,5.7775138896
 02/20  19:00:00,87.571976245,6.04368209868,4.33222462013,0.0,32.6059821062,37.0465235296,21.4569243454,9.90691042914,0.0,11.5500139163
 02/20  20:00:00,88.5902561991,6.16448976313,4.99833037864,0.0,36.8143715336,33.066984531,24.3325012144,12.7544961575,0.0,11.5780050569
 02/20  21:00:00,95.1740014052,6.3467871197,6.04027256249,0.0,36.43363367,38.8072253906,27.1768145798,15.599597828,0.0,11.5772167518
 02/20  22:00:00,92.8527008941,6.36742214225,6.05504764914,0.0,36.0963922311,36.7877557581,27.8453318686,16.2665728553,0.0,11.5787590133
 02/20  23:00:00,68.9342006475,6.0394854872,3.78403617383,0.0,30.9507766546,20.6087787026,28.5422130723,16.903451156,0.0,11.6387619163
 02/20  24:00:00,44.6394791249,5.80734849187,2.15661756422,0.0,17.4250845679,11.7056064465,29.4606486167,17.8957139862,0.0,11.5649346305
 02/21  01:00:00,36.7013471782,5.75177158665,1.70227459973,0.0,11.6412384099,10.0650221343,24.5430058311,18.772851473,0.0,5.77015435805
 02/21  02:00:00,34.8304047471,5.71112338217,1.43282264814,0.0,10.0992000411,10.047477231,25.1573702348,19.3946470334,0.0,5.76272320139
 02/21  03:00:00,32.69543514,5.67519687023,1.193338394,0.0,8.25718729233,10.0299323277,26.0728812982,20.310018617,0.0,5.76286268116
 02/21  04:00:00,32.531309575,5.65346727105,1.05094356964,0.0,8.25718729233,10.0299323277,20.9579348914,20.9379348914,0.0,0.02
 02/21  05:00:00,34.003787861,5.63549853356,0.934634439038,0.0,8.25718729233,11.6354268332,27.5675844508,21.7972475837,0.0,5.77033686711
 02/21  06:00:00,41.6484245647,5.64281698344,0.991843769943,0.0,12.1011305571,15.3678112995,33.4455012585,21.88046853,0.0,11.5650327285
 02/21  07:00:00,73.2990864216,5.91301492721,2.84328976344,0.0,19.7275818095,37.2640762949,39.9346327759,22.4847278616,0.0,17.4499049144
 02/21  08:00:00,85.9534087284,6.11810327412,4.223815862,0.0,24.3117294858,51.2795993405,45.1452196597,21.7651679301,0.0,23.3800517296
 02/21  09:00:00,73.088626889,5.80148938475,2.95146509526,0.0,23.6694662846,40.6342015617,46.1930894317,16.6196664929,0.0,29.5734229387
 02/21  10:00:00,69.8977776908,5.76935078057,4.8005186848,0.0,23.6694662846,35.6302164847,63.5865876773,16.1109105322,18.025,29.4506771451
 02/21  11:00:00,51.3818852976,5.64602986873,3.99917643393,0.00575822929658,18.7433767983,22.9618409725,65.0447423144,17.6404459469,18.025,29.3792963674
 02/21  12:00:00,51.2271526812,5.63805544782,3.81325477372,0.047440987441,18.7433767983,22.9618409725,59.6253181517,18.1564598617,18.025,23.44385829
 02/21  13:00:00,51.0516012764,5.63668975183,3.58201836632,0.0610411422008,18.5889407304,23.1597249699,64.739173015,17.4168611801,18.025,29.2973118349
 02/21  14:00:00,51.1525626055,5.62709298318,3.43624408229,0.0708767073153,18.7433767983,23.2517909448,59.0192566598,17.5593061069,18.025,23.4349505529
 02/21  15:00:00,51.0720960626,5.62197997074,3.36499068239,0.0667751183651,18.7433767983,23.2517909448,59.0703120035,17.609304252,18.025,23.4360077515
 02/21  16:00:00,50.7333141188,5.62022428934,3.31797521637,0.0667120262781,18.7433767983,22.9618409725,60.8216393208,19.3561142888,18.025,23.440525032
 02/21  17:00:00,54.4004834565,5.62575366901,2.52826905646,0.0667216101678,18.7433767983,27.431320555,43.4596038635,19.6657938164,18.025,5.76881004712
 02/21  18:00:00,67.6781095129,5.73923075624,1.68661437253,0.0,17.6635504202,40.6971502883,32.2013173107,20.6517404809,0.0,11.5495768298
 02/21  19:00:00,80.528656898,5.81654489716,2.30234380604,0.0,27.5259009287,37.3340067412,36.5532037739,24.9293012986,0.0,11.6239024753
 02/21  20:00:00,83.478883628,5.89417350084,2.84670475984,0.00334391085547,33.8341110165,33.3544677425,37.3661583855,25.7881259816,0.0,11.5780324039
 02/21  21:00:00,92.6697121368,6.03560387754,3.71782166053,0.0274701396176,36.5179666069,38.8247702939,39.0858450899,27.508744245,0.0,11.5771008449
 02/21  22:00:00,87.398446166,6.07467710888,3.89776244527,0.0516089559204,32.965339924,36.8579353714,45.4911016109,28.043941246,0.0,17.447160365
 02/21  23:00:00,62.005419562,5.83777561601,2.27590791909,0.0649558611354,25.6355707503,20.6438685092,40.1237506889,28.5288877662,0.0,11.5948629227
 02/21  24:00:00,41.2467425688,5.67228057322,1.10218159964,0.199084195997,15.0252895274,11.7056064465,35.0903051309,29.3126951015,0.0,5.77761002943
 02/22  01:00:00,36.1449014865,5.63278780259,0.760931952851,0.503881250247,11.6412384099,10.0650221343,35.6812059132,29.9108727932,0.0,5.77033311995
 02/22  02:00:00,34.5835012545,5.60631750936,0.511441506927,0.779284430794,10.0992000411,10.047477231,36.8448253817,31.081909627,0.0,5.76291575473
 02/22  03:00:00,32.6903275388,5.58014571029,0.275734402615,1.00754676025,8.25718729233,10.0299323277,38.3881484875,32.6255308397,0.0,5.76261764778
 02/22  04:00:00,32.9314967607,5.57815424689,0.165785165505,1.36065828763,8.25718729233,10.0299323277,39.4973311628,33.7350224155,0.0,5.76230874727
 02/22  05:00:00,34.9777702941,5.59202433067,0.111202399857,1.84088963949,8.25718729233,11.6354268332,40.002737258,34.2334145862,0.0,5.76932267188
 02/22  06:00:00,42.8390402122,5.60647269434,0.132343152749,2.08646323585,12.1011305571,15.3678112995,39.2164006032,33.4240075573,0.0,5.79239304594
 02/22  07:00:00,73.0276612148,5.80120645679,1.9432708594,0.740405880726,19.7275818095,37.2640762949,49.5662762922,32.1208828133,0.0,17.4453934789
 02/22  08:00:00,85.2232359494,5.97765148168,3.27940411536,0.354690318484,24.3117294858,51.2795993405,53.0735978057,29.6943455042,0.0,23.3792523015
 02/22  09:00:00,72.6688859553,5.71244091518,1.76357239417,0.857202133641,23.6694662846,40.6342015617,58.9876608591,23.5106817612,0.0,35.4769790979
 02/22  10:00:00,69.6171988828,5.69391750951,3.65059760206,0.944777137263,23.6694662846,35.6302164847,70.3666379705,22.8877550262,18.025,29.4538829443
 02/22  11:00:00,51.6092822575,5.59269622614,2.93093556842,1.35473016185,18.7433767983,22.9618409725,64.4083184215,22.8768625311,18.025,23.5064558904
 02/22  12:00:00,51.5093902631,5.59020887232,2.95414667917,1.23663338612,18.7433767983,22.9618409725,69.5281270167,22.2043789642,18.025,29.2987480525
 02/22  13:00:00,51.1312912058,5.5836997454,2.86606011163,0.909683226599,18.5889407304,23.1597249699,61.3584422276,19.898869588,18.025,23.4345726396
 02/22  14:00:00,51.1759895573,5.58071379678,2.83938244179,0.737543556652,18.7433767983,23.2517909448,60.2228062905,18.7596639521,18.025,23.4381423384
 02/22  15:00:00,51.0688076814,5.57991011907,2.86287459683,0.607671234981,18.7433767983,23.2517909448,59.4332899033,17.9682511598,18.025,23.4400387435
 02/22  16:00:00,50.7400069706,5.58197726853,2.91832748666,0.51129807549,18.7433767983,22.9618409725,61.9736828269,18.8341198514,18.025,25.1145629755
 02/22  17:00:00,54.398087757,5.58896353266,2.16805979597,0.461331442271,18.7433767983,27.431320555,41.3697995446,19.2159086391,18.025,4.12889090552
 02/22  18:00:00,67.5448561278,5.702029436,1.40661624573,0.183952312048,17.6635504202,40.6971502883,31.4071660231,19.8586287403,0.0,11.5485372828
 02/22  19:00:00,80.2858952084,5.77323095304,2.03257593921,0.0703224721644,27.5259009287,37.3340067412,41.016322151,23.590939511,0.0,17.42538264
 02/22  20:00:00,83.1722505223,5.84182276857,2.54809827162,0.0476704112199,33.8341110165,33.3544677425,30.2237416117,24.4239256144,0.0,5.7998159973
 02/22  21:00:00,92.3454689524,5.97697727728,3.41585303156,0.0638231245298,36.5179666069,38.8247702939,37.5598145325,25.9808904271,0.0,11.5789241054
 02/22  22:00:00,87.0410505604,6.01366657843,3.57232805769,0.0806613223627,32.965339924,36.8579353714,44.0168927244,26.56804976,0.0,17.4488429644
 02/22  23:00:00,61.6605732574,5.78402595497,1.94129732752,0.108470866509,25.6355707503,20.6438685092,39.226526008,27.6319483013,0.0,11.5945777067
 02/22  24:00:00,41.2035339142,5.6319462009,0.755015269127,0.543375482074,15.0252895274,11.7056064465,41.0148363086,29.4797755824,0.0,11.5350607263
 02/23  01:00:00,36.1379232804,5.59445587223,0.406901827047,0.889265872346,11.6412384099,10.0650221343,30.4786327238,30.4586327238,0.0,0.02
 02/23  02:00:00,34.8922964278,5.58698269766,0.191396684943,1.42746112327,10.0992000411,10.047477231,38.6786157137,32.9156795852,0.0,5.76293612857
 02/23  03:00:00,34.4054419178,5.63332716889,0.110128665487,2.83508611672,8.25718729233,10.0299323277,41.3029670413,35.5403350397,0.0,5.76263200162
 02/23  04:00:00,35.4482319152,5.67272023586,0.0856242070638,3.86298762266,8.25718729233,10.0299323277,42.372231333,36.6099102735,0.0,5.7623210595
 02/23  05:00:00,38.2408239902,5.71650166241,0.0598979706683,5.03077083847,8.25718729233,11.6354268332,45.0498408324,39.2796370248,0.0,5.77020380761
 02/23  06:00:00,46.6207394231,5.74559855998,0.0528794610374,5.80850164726,12.1011305571,15.3678112995,46.9893482255,41.196978527,0.0,5.79236969854
 02/23  07:00:00,74.1680684548,5.75569706479,1.0875928506,2.78200313739,19.7275818095,37.2640762949,59.4768232857,42.0291367599,0.0,17.4476865257
 02/23  08:00:00,85.4387379053,5.89972244678,2.5760991361,1.35142929769,24.3117294858,51.2795993405,62.3393435201,38.959292294,0.0,23.3800512261
 02/23  09:00:00,73.8937807092,5.71486109044,1.23531137324,2.60794012833,23.6694662846,40.6342015617,62.7579362516,27.2755487213,0.0,35.4823875303
 02/23  10:00:00,70.9197806621,5.74970598632,3.86718287259,1.97498681766,23.6694662846,35.6302164847,67.2042744796,19.7302654122,18.025,29.4490090674
 02/23  11:00:00,53.3192830899,5.72182296267,4.04408460957,1.82245547638,18.7433767983,22.9618409725,60.9761964666,13.5752093396,18.025,29.375987127
 02/23  12:00:00,52.859003234,5.74239348049,4.68157917904,0.706630640027,18.7433767983,22.9618409725,48.5675041036,7.09984395414,18.025,23.4426601495
 02/23  13:00:00,53.0944547029,5.78252768216,5.36245855781,0.177621431557,18.5889407304,23.1597249699,45.4592170848,3.99727507686,18.025,23.436942008
 02/23  14:00:00,53.5118718279,5.81980210259,5.6464798634,0.0272392423654,18.7433767983,23.2517909448,41.5549991118,0.0894950375821,18.025,23.4405040742
 02/23  15:00:00,53.8753344404,5.85277425806,6.00420741921,0.0,18.7433767983,23.2517909448,41.468194195,0.0,18.025,23.443194195
 02/23  16:00:00,53.9993094458,5.88669675451,6.38421197608,0.0,18.7433767983,22.9618409725,47.3296305433,0.013126688949,18.025,29.2915038543
 02/23  17:00:00,57.9921715323,5.90047042236,5.9119675211,0.0,18.7433767983,27.431320555,23.7949677926,0.0,18.025,5.76996779263
 02/23  18:00:00,71.3735073362,6.05148027177,5.06977084063,0.0,17.6635504202,40.6971502883,6.59467025724,0.809913743845,0.0,5.7847565134
 02/23  19:00:00,83.697471079,6.12802114154,5.15968414315,0.0,27.5259009287,37.3340067412,21.9118600473,4.48616984135,0.0,17.4256902059
 02/23  20:00:00,86.3959721367,6.20089436269,5.46042204767,0.0,33.8341110165,33.3544677425,20.2572574864,8.6809888909,0.0,11.5762685955
 02/23  21:00:00,95.4646931573,6.3637240312,6.21215159216,0.0,36.5179666069,38.8247702939,19.872972079,14.075139475,0.0,5.79783260401
 02/23  22:00:00,89.681117413,6.36319468127,5.94353128543,0.0,32.965339924,36.8579353714,35.6053898035,18.1574066077,0.0,17.4479831958
 02/23  23:00:00,63.1470033251,5.97730626695,3.3429193768,0.0,25.6355707503,20.6438685092,33.2925443396,21.6977990954,0.0,11.5947452442
 02/23  24:00:00,41.7658103569,5.75336051094,1.73925364948,0.0,15.0252895274,11.7056064465,36.3764005623,24.8412413479,0.0,11.5351592143
 02/24  01:00:00,36.2069800879,5.68873288863,1.2709482709,0.0,11.6412384099,10.0650221343,32.4141637739,26.6439121112,0.0,5.77025166262
 02/24  02:00:00,34.3155856415,5.64544098684,0.983690024328,0.0,10.0992000411,10.047477231,28.0967747826,28.0767747826,0.0,0.02
 02/24  03:00:00,32.2235511483,5.60999316062,0.733812346312,0.0528471912169,8.25718729233,10.0299323277,34.6282208093,28.8653225069,0.0,5.76289830239
 02/24  04:00:00,32.1821688222,5.59456474726,0.604339133212,0.156365262616,8.25718729233,10.0299323277,34.3857183079,28.6231219446,0.0,5.76259636331
 02/24  05:00:00,33.8291043623,5.58733216885,0.524948891981,0.283170316136,8.25718729233,11.6354268332,34.0125855063,28.2431197263,0.0,5.76946578
 02/24  06:00:00,41.7163069465,5.62886257878,0.8792460731,0.194439465115,12.1011305571,15.3678112995,32.0344379882,20.4704390514,0.0,11.5639989368
 02/24  07:00:00,73.8599418372,5.969046468,3.34812377599,0.0,19.7275818095,37.2640762949,21.2046148916,9.56608820484,0.0,11.6385266867
 02/24  08:00:00,87.571617342,6.25426551847,5.7058680596,0.0,24.3117294858,51.2795993405,26.9784384497,3.60040417082,0.0,23.3780342788
 02/24  09:00:00,75.5067400423,5.9375110585,5.23356096561,0.0,23.6694662846,40.6342015617,35.5354990321,0.0540652997804,0.0,35.4814337324
 02/24  10:00:00,72.330295453,5.91072564267,7.09166830344,0.0,23.6694662846,35.6302164847,47.476344817,0.0,18.025,29.451344817
 02/24  11:00:00,53.9309473031,5.7981001388,6.40192748173,0.0,18.7433767983,22.9618409725,47.7776454628,0.375095929245,18.025,29.3775495335
 02/24  12:00:00,54.1414106897,5.81057298876,6.60243838959,0.0,18.7433767983,22.9618409725,41.4874950569,0.0172611255506,18.025,23.4452339313
 02/24  13:00:00,54.0715288027,5.80444786758,6.49523490025,0.0,18.5889407304,23.1597249699,41.8555832362,0.391083308924,18.025,23.4394999272
 02/24  14:00:00,54.187872345,5.80503597347,6.36448524225,0.0,18.7433767983,23.2517909448,41.4742499231,0.00618731544754,18.025,23.4430626076
