Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  10:00:00,71.6305030891,5.77129557098,3.70972734113,2.82161441298,23.6694662846,35.6302164847,68.2276810286,20.763025705,18.025,29.4396553236
 03/10  11:00:00,53.8339560489,5.74632731765,3.92871438696,2.42802337555,18.7433767983,22.9618409725,57.0364419121,15.5122642374,18.025,23.4991776747
 03/10  12:00:00,53.0113037429,5.75123043886,4.40153039967,1.13016204033,18.7433767983,22.9618409725,57.3472206174,10.0309907346,18.025,29.2912298827
 03/10  13:00:00,52.5646382967,5.76192458722,4.7319586793,0.298926944498,18.5889407304,23.1597249699,48.1017174793,6.64744723581,18.025,23.4292702435
 03/10  14:00:00,52.7536927248,5.77618201224,4.87034106226,0.0888393808272,18.7433767983,23.2517909448,44.082215116,2.6251507051,18.025,23.4320644109
 03/10  15:00:00,52.8452865971,5.78445206041,5.03804008981,0.00446293842735,18.7433767983,23.2517909448,43.2870438927,1.82806608354,18.025,23.4339778092
 03/10  16:00:00,52.6858187948,5.79081110879,5.16662447674,0.0,18.7433767983,22.9618409725,44.0003852332,2.53778863282,18.025,23.4375966004
 03/10  17:00:00,56.2467169896,5.77348054271,4.29352167555,0.0,18.7433767983,27.431320555,26.9043414165,3.1097905033,18.025,5.76955091323
 03/10  18:00:00,67.9594592698,5.93631075479,3.65491826856,0.0,17.6635504202,40.6971502883,15.6695143446,4.12115730759,0.0,11.548357037
 03/10  19:00:00,79.990481223,5.96957046438,3.49520079275,0.0,27.5259009287,37.3340067412,26.7636913131,15.1423863681,0.0,11.621304945
 03/10  20:00:00,84.2263398097,5.99298803216,3.4987330851,0.0,33.8341110165,33.3544677425,34.3163434063,22.7399556197,0.0,11.5763877866
 03/10  21:00:00,93.2262260665,6.11765713463,4.21979437255,0.0,36.5179666069,38.8247702939,39.3440987167,27.7684120562,0.0,11.5756866605
 03/10  22:00:00,87.6741204597,6.12453250627,4.17525240073,0.0,32.965339924,36.8579353714,47.6619692784,30.2186847685,0.0,17.4432845099
 03/10  23:00:00,61.9067092122,5.83505053727,2.24492572877,0.0,25.6355707503,20.6438685092,44.0323855627,32.4398128892,0.0,11.5925726734
 03/10  24:00:00,41.021827379,5.66072084873,1.04636164287,0.0415751815436,15.0252895274,11.7056064465,40.3485518565,34.5714825015,0.0,5.77706935501
 03/11  01:00:00,37.1210918184,5.62432092078,0.734459377319,0.315135796297,12.8411359301,10.0650221343,41.7484434973,35.9785940814,0.0,5.76984941593
 03/11  02:00:00,37.2107810487,5.61168009543,0.601807734861,0.551370856642,12.8411359301,10.0650221343,42.3749983474,36.6124071354,0.0,5.76259121199
 03/11  03:00:00,33.1259253558,5.61051620239,0.378035154369,1.31049026413,8.25718729233,10.0299323277,42.9345385677,37.1728100415,0.0,5.7617285262
 03/11  04:00:00,33.9141191174,5.62680487568,0.245844995975,2.21458768825,8.25718729233,10.0299323277,38.0151214674,37.9951214674,0.0,0.02
 03/11  05:00:00,36.0398212863,5.635686064,0.150391449828,2.82011196238,8.25718729233,11.6354268332,44.3853105293,38.6154087169,0.0,5.76990181235
 03/11  06:00:00,41.3557911667,5.66992449581,0.0565104605515,4.03728268089,8.71707943955,15.3327214929,52.6563798339,41.1230661328,0.0,11.5333137012
 03/11  07:00:00,57.6388654345,5.68650835636,0.276436167692,3.75555783108,18.5082010057,25.6353820695,47.6906198264,41.8988702493,0.0,5.79174957705
 03/11  08:00:00,69.2879017211,5.76859316606,1.52210871122,1.5088068376,19.4083231844,41.0650158608,51.5918471993,34.1468689113,0.0,17.444978288
 03/11  09:00:00,95.0188455484,6.02336524899,4.23792666665,0.391847179955,26.3286599382,57.9988325916,62.4918590508,20.847570865,0.0,41.6442881857
 03/11  10:00:00,81.4279883005,5.94519560088,5.99629801643,0.275448446778,26.3286599382,42.8504436482,66.368477501,12.880173114,18.025,35.463304387
 03/11  11:00:00,56.7731584908,5.8171312542,5.52273281638,0.216688082307,21.7447113004,23.4437158914,53.3630381373,5.89289138587,18.025,29.4451467514
 03/11  12:00:00,54.84905929,5.87122278492,6.18138520027,0.0418599394895,19.3027497915,23.426170988,42.8744466365,1.3544908355,18.025,23.494955801
 03/11  13:00:00,55.3511496169,5.91643768766,6.53822354392,0.0,19.1483137236,23.7250123474,42.0274949653,0.565003084647,18.025,23.4374918806
 03/11  14:00:00,56.4270814968,6.02861296501,7.35643512095,0.0,19.3027497915,23.7161209604,47.3112813823,0.0,18.025,29.2862813823
 03/11  15:00:00,57.101027945,6.09937462891,7.95962359708,0.0,19.3027497915,23.7161209604,41.4495777333,0.0,18.025,23.4245777333
 03/11  16:00:00,56.9503331902,6.111578332,8.08667422796,0.0,19.3027497915,23.426170988,41.4566012056,0.0,18.025,23.4316012056
 03/11  17:00:00,60.5842820694,6.09449060586,7.28637017284,0.0,19.3027497915,27.8956505705,23.7945683656,0.0,18.025,5.76956836565
 03/11  18:00:00,68.3614019105,6.22402229914,6.31134856332,0.0,18.2229234133,37.5968344597,5.77665817716,0.0,0.0,5.77665817716
 03/11  19:00:00,88.7203051954,6.3983528645,6.89049536853,0.0,32.690315043,37.0816133363,14.247001527,2.69895245828,0.0,11.5480490687
 03/11  20:00:00,90.6680272152,6.45146509671,6.78917059687,0.0,36.8143715336,33.066984531,15.7845439954,9.98553069647,0.0,5.79901329888
 03/11  21:00:00,96.1397468672,6.53834174133,6.93393382738,0.0,36.3493007332,38.7721355839,29.2985997039,17.721455587,0.0,11.577144117
 03/11  22:00:00,93.4544081862,6.47996597715,6.42483563133,0.0,36.1807251679,36.8228455648,33.3821321044,21.8049936477,0.0,11.5771384566
 03/11  23:00:00,69.2491338868,6.09188090239,3.9272207545,0.0,31.0351095914,20.6438685092,41.9703883601,24.5264874416,0.0,17.4439009184
 03/11  24:00:00,44.547894427,5.81187245139,2.06054939062,0.0,17.4250845679,11.7056064465,38.986183387,27.4230165081,0.0,11.5631668789
 03/12  01:00:00,37.9912891127,5.75431307036,1.67163508798,0.0,12.925468867,10.100111941,27.5195008682,27.4995008682,0.0,0.02
 03/12  02:00:00,32.8802090146,5.6893344668,1.24457013982,0.0,8.34152022915,10.0650221343,33.6243983945,27.8618202063,0.0,5.76257818818
 03/12  03:00:00,32.7357561505,5.66917337411,1.12027745437,0.0,8.34152022915,10.0650221343,31.4096816257,25.6471869152,0.0,5.7624947105
 03/12  04:00:00,34.169424992,5.64548692515,0.969671820691,0.0012133659797,8.34152022915,11.6705166398,31.7806446304,26.0110174946,0.0,5.7696271358
 03/12  05:00:00,38.144079742,5.61310309314,0.739093221461,0.0803907146178,8.80141237637,15.3678112995,34.8025780889,29.0255628964,0.0,5.77701519247
 03/12  06:00:00,58.7086676654,5.69094652493,1.2822529872,0.0471070399,18.5082010057,25.6353820695,38.3612275936,26.7983527087,0.0,11.5628748849
 03/12  07:00:00,72.9652046334,5.89159236437,2.69780397115,0.0,19.4926561212,41.1001056674,32.829952815,21.1938684895,0.0,11.6360843255
 03/12  08:00:00,96.2668039198,6.18499877429,5.71610584892,0.0,26.3286599382,57.9988325916,53.2125622643,11.570844971,0.0,41.6417172933
 03/12  09:00:00,81.6844889434,6.00422969236,6.58864101621,0.0,26.2443270014,42.8153538416,63.4746145493,9.99079216277,18.025,35.4588223865
 03/12  10:00:00,56.0517879688,5.7649082511,5.07027802245,0.0,21.7447113004,23.4437158914,58.9576405264,11.4870607803,18.025,29.4455797461
 03/12  11:00:00,53.4752822313,5.75261610712,4.90836647911,0.0,19.3449162599,23.4437158914,59.0668246545,11.6765334002,18.025,29.3652912543
 03/12  12:00:00,53.5312080808,5.75470181204,4.82031007558,0.0,19.190480192,23.7425572507,52.5608408242,11.1059977923,18.025,23.4298430319
 03/12  13:00:00,53.7123868942,5.77739358663,4.95267567627,0.0,19.260583323,23.698576057,48.4603738896,7.00737110537,18.025,23.4280027842
 03/12  14:00:00,53.9100502502,5.799733393,5.12799804106,0.0,19.260583323,23.698576057,47.4117413659,5.95525301844,18.025,23.4314883475
 03/12  15:00:00,53.9145325905,5.83236385716,5.38979844801,0.0,19.260583323,23.4086260847,47.6923140941,6.23235522263,18.025,23.4349588715
 03/12  16:00:00,57.5054349156,5.81483404243,4.54689608444,0.0,19.260583323,27.8781056672,30.2054186502,6.41152503227,18.025,5.76889361788
 03/12  17:00:00,64.8505156517,5.8881849827,3.19601348314,0.0,18.1807569449,37.5792895564,14.7376467366,8.96156366985,0.0,5.77608306672
 03/12  18:00:00,79.8019508778,6.05265257401,4.08926860836,0.0,32.6059821062,37.0465235296,27.3114984496,15.7632065125,0.0,11.5482919371
 03/12  19:00:00,86.0039901885,6.13069188921,4.32991278959,0.0,36.8143715336,33.066984531,33.4505762334,21.8740791492,0.0,11.5764970843
 03/12  20:00:00,93.9548661209,6.24372394279,4.92425166197,0.0,36.43363367,38.8072253906,40.1513197884,28.5759066498,0.0,11.5754131387
 03/12  21:00:00,91.1512849869,6.19930644221,4.52179824301,0.0,36.0963922311,36.7877557581,44.2708603321,32.6942276686,0.0,11.5766326635
 03/12  22:00:00,67.6453821418,5.91025132542,2.62452823958,0.0,30.9507766546,20.6087787026,47.1459067274,35.5091695584,0.0,11.636737169
 03/12  23:00:00,43.7619305713,5.71212431901,1.37433684815,0.0,17.4250845679,11.7056064465,49.2091822082,37.6470873615,0.0,11.5620948466
 03/12  24:00:00,37.2924080683,5.66186516858,1.0514370294,0.0125092963886,12.925468867,10.100111941,43.9589562052,38.1892082354,0.0,5.76974796983
 03/13  01:00:00,34.288030368,5.62605619817,0.7649828593,0.210553072534,10.0992000411,10.047477231,43.5055307138,37.7433223981,0.0,5.76220831567
 03/13  02:00:00,32.5643686258,5.6055486759,0.53921416946,0.59272741015,8.25718729233,10.0299323277,37.2917320339,37.2717320339,0.0,0.02
 03/13  03:00:00,32.7826578109,5.59552398976,0.377043886959,0.983210329593,8.25718729233,10.0299323277,43.4711392082,37.7088745106,0.0,5.76226469765
 03/13  04:00:00,34.9656481738,5.60987780373,0.272956439318,1.64918640422,8.25718729233,11.6354268332,43.5167357549,37.7473463171,0.0,5.7693894378
 03/13  05:00:00,42.9803881938,5.62837177748,0.305476358395,2.03282375258,12.1011305571,15.3678112995,48.249362997,36.6866931051,0.0,11.5626698919
 03/13  06:00:00,73.256852084,5.81735256531,1.95497791721,0.941820700981,19.7275818095,37.2640762949,54.9754244963,37.5307995384,0.0,17.4446249579
 03/13  07:00:00,89.139087404,5.97174611823,3.08097363353,0.706986085029,24.3117294858,51.2795993405,55.1679929375,37.6346944087,0.0,17.5332985287
 03/13  08:00:00,72.9614748451,5.72913688876,1.68826722915,1.20847023156,23.6694662846,40.6342015617,62.7774194387,27.3141402119,0.0,35.4632792267
 03/13  09:00:00,70.0596731132,5.72995146459,3.84225310642,1.15961644875,23.6694662846,35.6302164847,69.8364093087,22.3718587999,18.025,29.4395505088
 03/13  10:00:00,52.4844925705,5.66177620541,3.60403742751,1.48779627726,18.7433767983,22.9618409725,65.0419529201,17.6495164026,18.025,29.3674365174
 03/13  11:00:00,52.1283871327,5.66409705893,4.00067996695,0.735235390146,18.7433767983,22.9618409725,53.0559403411,11.59452383,18.025,23.4364165111
 03/13  12:00:00,52.3823790034,5.70853280551,4.66905321396,0.232971128226,18.5889407304,23.1597249699,47.6341176709,6.17934510376,18.025,23.4297725672
 03/13  13:00:00,52.6226797224,5.72599446533,4.82502684701,0.0533332540114,18.7433767983,23.2517909448,43.4835743952,2.02542031774,18.025,23.4331540775
 03/13  14:00:00,52.3944613064,5.70506635097,4.66851886067,0.0025498560706,18.7433767983,23.2517909448,43.8810546501,2.42205718845,18.025,23.4339974617
 03/13  15:00:00,51.8093186657,5.6862037993,4.39473707067,0.0,18.7433767983,22.9618409725,47.1975102473,5.73515094246,18.025,23.4373593049
 03/13  16:00:00,55.2849154079,5.68324771275,3.42196127432,0.0,18.7433767983,27.431320555,32.8163415271,9.02194769413,18.025,5.76939383293
 03/13  17:00:00,66.5756899551,5.80457181757,2.4028989871,0.0,17.6635504202,40.6971502883,23.2464837427,11.6994923077,0.0,11.546991435
 03/13  18:00:00,73.8478146568,5.89302664859,3.08109550242,0.0,27.5259009287,37.3340067412,27.3932271319,15.7720937946,0.0,11.6211333373
 03/13  19:00:00,82.4773378678,5.97739229833,3.64933910352,0.0,33.8341110165,33.3544677425,28.2053015809,16.6281412433,0.0,11.5771603375
 03/13  20:00:00,93.7897673805,6.15317118439,4.7478336552,0.0,36.5179666069,38.8247702939,29.2066205272,17.631049106,0.0,11.5755714212
 03/13  21:00:00,88.6922114096,6.22220246494,5.09569151809,0.0,32.965339924,36.8579353714,35.2281152267,17.785509484,0.0,17.4426057428
 03/13  22:00:00,62.8086907303,5.92805331783,3.05391759074,0.0,25.6355707503,20.6438685092,31.0297656773,19.4375582187,0.0,11.5922074586
 03/13  23:00:00,41.6651442034,5.73762139745,1.65436047583,0.0,15.0252895274,11.7056064465,27.1476395436,21.3706636993,0.0,5.77697584427
 03/13  24:00:00,36.171782078,5.68170739654,1.24280048018,0.0,11.6412384099,10.0650221343,27.8292241242,22.0594410609,0.0,5.76978306332
 03/14  01:00:00,34.3551835832,5.64825704373,1.01944378641,0.00104582080676,10.0992000411,10.047477231,28.1434504864,22.3809216792,0.0,5.7625288073
 03/14  02:00:00,32.2977953471,5.61433103876,0.764444334865,0.0921408787564,8.25718729233,10.0299323277,29.6151612097,23.8536462387,0.0,5.761514971
 03/14  03:00:00,32.2692240999,5.59241196913,0.56043001813,0.289505281321,8.25718729233,10.0299323277,26.2251941066,26.2051941066,0.0,0.02
 03/14  04:00:00,33.9322175576,5.58035348469,0.385748677338,0.532489789847,8.25718729233,11.6354268332,34.3903432351,28.6205725568,0.0,5.76977067826
 03/14  05:00:00,41.6994172056,5.58062737565,0.340302880778,0.76477407728,12.1011305571,15.3678112995,43.1983759536,31.6366254336,0.0,11.56175052
 03/14  06:00:00,72.8387167991,5.82172174455,2.17567858044,0.298622052588,19.7275818095,37.2640762949,48.9652957778,31.5210914027,0.0,17.4442043751
 03/14  07:00:00,89.1141163614,6.02213679923,3.59583471942,0.116771766751,24.3117294858,51.2795993405,45.2957077845,27.7624671131,0.0,17.5332406714
 03/14  08:00:00,72.7143116191,5.74078598958,2.23991311869,0.398020285351,23.6694662846,40.6342015617,56.0150089685,20.5500841993,0.0,35.4649247693
 03/14  09:00:00,69.8402714867,5.72393125487,4.2694641067,0.519027022925,23.6694662846,35.6302164847,66.0414990964,18.5756398155,18.025,29.4408592809
 03/14  10:00:00,52.0233297168,5.66068238306,4.09070000039,0.541067412726,18.7433767983,22.9618409725,62.5542689883,15.1632938193,18.025,29.365975169
 03/14  11:00:00,52.7886298849,5.74474620524,5.1685717288,0.146938583994,18.7433767983,22.9618409725,48.0572040842,6.59499838976,18.025,23.4372056944
 03/14  12:00:00,54.2882180152,5.83241614176,6.67854296953,0.0054385867078,18.5889407304,23.1597249699,42.6908632584,1.23118711783,18.025,23.4346761406
 03/14  13:00:00,54.9190740069,5.84749486516,7.05325581478,0.0,18.7433767983,23.2517909448,41.4600722711,0.0,18.025,23.4350722711
 03/14  14:00:00,55.3891008271,5.89415468372,7.47662047956,0.0,18.7433767983,23.2517909448,46.2620213392,0.0,18.025,28.2370213392
 03/14  15:00:00,55.1228340259,5.90195655405,7.49250591451,0.0,18.7433767983,22.9618409725,42.5042972987,0.0,18.025,24.4792972987
 03/14  16:00:00,59.3963624733,5.97625712156,7.24039884068,0.0,18.7433767983,27.431320555,23.7944323859,0.0,18.025,5.76943238585
 03/14  17:00:00,72.2287752131,6.28364982542,7.57691019676,0.0,17.6635504202,40.6971502883,5.78410795671,0.0,0.0,5.78410795671
 03/14  18:00:00,79.8297529879,6.47426870825,8.48179476695,0.0,27.5259009287,37.3340067412,17.4461045623,0.0256475958252,0.0,17.4204569665
 03/14  19:00:00,88.3182013961,6.58539681754,8.88220244978,0.0,33.8341110165,33.3544677425,6.9987398435,1.20196997628,0.0,5.79676986722
 03/14  20:00:00,99.8516881932,6.81676154358,10.146167627,0.0,36.5179666069,38.8247702939,14.35555593,2.77843091827,0.0,11.5771250117
 03/14  21:00:00,94.4680429784,6.86250070234,10.2312335492,0.0,32.965339924,36.8579353714,21.8109078029,4.3672028771,0.0,17.4437049258
 03/14  22:00:00,67.3993828426,6.42193098602,7.15073663123,0.0,25.6355707503,20.6438685092,17.4139189832,5.82148279364,0.0,11.5924361896
 03/14  23:00:00,44.7182775729,6.0518198248,4.39329713533,0.0,15.0252895274,11.7056064465,13.7496462357,7.97269330649,0.0,5.77695292921
 03/14  24:00:00,38.2885626587,5.91731892281,3.12397181844,0.0,11.6412384099,10.0650221343,15.7244290091,9.95470116599,0.0,5.76972784311
 03/15  01:00:00,35.9766170847,5.84404925874,2.4461333777,0.0,10.0992000411,10.047477231,17.206913963,11.445129341,0.0,5.76178462199
 03/15  02:00:00,33.8743121178,5.81500198653,2.2324323278,0.0,8.25718729233,10.0299323277,15.6874051857,9.92495027608,0.0,5.76245490963
 03/15  03:00:00,34.1466270771,5.83047457653,2.48927608405,0.0,8.25718729233,10.0299323277,11.6810614225,5.91899984881,0.0,5.76206157367
 03/15  04:00:00,36.294094901,5.86370434755,2.9967675147,0.0,8.25718729233,11.6354268332,7.66271530868,1.89387129592,0.0,5.76884401275
 03/15  05:00:00,44.7084442068,5.93595254025,3.7587846877,0.0,12.1011305571,15.3678112995,6.08531818307,0.29396112766,0.0,5.79135705541
 03/15  06:00:00,78.5108547842,6.45219094135,7.51597676522,0.0,19.7275818095,37.2640762949,17.8663434798,0.424951042541,0.0,17.4413924373
 03/15  07:00:00,96.4981256253,6.82780514888,10.2909539044,0.0,24.3117294858,51.2795993405,24.1775307227,0.807610108771,0.0,23.3699206139
 03/15  08:00:00,79.4276716091,6.33130894002,8.76077562911,0.0,23.6694662846,40.6342015617,29.5548530498,0.0,0.0,29.5548530498
 03/15  09:00:00,76.5485805234,6.31925017937,10.9014852277,0.0,23.6694662846,35.6302164847,47.4610766608,0.0,18.025,29.4360766608
 03/15  10:00:00,58.1870029084,6.16611501312,10.2900125176,0.0,18.7433767983,22.9618409725,47.3905559248,0.0,18.025,29.3655559248
 03/15  11:00:00,58.9277005299,6.23745969674,10.9618700471,0.0,18.7433767983,22.9618409725,41.4575045282,0.0,18.025,23.4325045282
 03/15  12:00:00,60.9356020662,6.39227150819,12.7715118446,0.0,18.5889407304,23.1597249699,41.4580168774,0.0,18.025,23.4330168774
 03/15  13:00:00,61.7472317677,6.48755664133,13.2413518901,0.0,18.7433767983,23.2517909448,41.4612635169,0.0,18.025,23.4362635169
 03/15  14:00:00,61.5279338512,6.52304266489,12.9865705142,0.0,18.7433767983,23.2517909448,47.3041686101,0.0,18.025,29.2791686101
 03/15  15:00:00,60.1049354682,6.48070854149,11.8958584947,0.0,18.7433767983,22.9618409725,41.4513333269,0.0,18.025,23.4263333269
 03/15  16:00:00,63.2129682486,6.46421167046,10.569048758,0.0,18.7433767983,27.431320555,23.7944542206,0.0,18.025,5.76945422058
 03/15  17:00:00,74.8265401482,6.65959655528,9.79872989031,0.0,17.6635504202,40.6971502883,5.78391845991,0.0,0.0,5.78391845991
 03/15  18:00:00,81.8255810965,6.78569972898,10.1661953546,0.0,27.5259009287,37.3340067412,18.221201325,0.800864133242,0.0,17.4203371917
 03/15  19:00:00,90.1232399474,6.86014575716,10.4124989209,0.0,33.8341110165,33.3544677425,13.9652046143,2.39101253525,0.0,11.574192079
 03/15  20:00:00,100.685742474,6.99310685593,10.8038782733,0.0,36.5179666069,38.8247702939,12.5599885987,6.76217188966,0.0,5.797816709
 03/15  21:00:00,94.6275486898,6.96926334727,10.2839830281,0.0,32.965339924,36.8579353714,27.7790749864,10.3353644749,0.0,17.4437105115
 03/15  22:00:00,67.4782178998,6.51272359817,7.13878479642,0.0,25.6355707503,20.6438685092,25.0810350984,13.4889615359,0.0,11.5920735625
 03/15  23:00:00,44.6213357852,6.10267886848,4.24549838166,0.0,15.0252895274,11.7056064465,28.640913113,17.1071455306,0.0,11.5337675824
 03/15  24:00:00,38.1144639653,5.93154412402,2.93565034084,0.0,11.6412384099,10.0650221343,19.7868648203,19.7668648203,0.0,0.02
 03/16  01:00:00,35.8759366963,5.85351231099,2.33599263093,0.0,10.0992000411,10.047477231,27.1494064418,21.3869573478,0.0,5.762449094
 03/16  02:00:00,33.5717568005,5.79743773367,1.94744309061,0.0,8.25718729233,10.0299323277,28.5491618448,22.7866819955,0.0,5.76247984927
 03/16  03:00:00,33.2574918118,5.75710827059,1.67350773474,0.0,8.25718729233,10.0299323277,30.0069191067,24.2457798338,0.0,5.7611392729
 03/16  04:00:00,34.6101318057,5.72471542327,1.45179582456,0.0,8.25718729233,11.6354268332,31.4244415182,25.655169342,0.0,5.76927217611
 03/16  05:00:00,42.1983948544,5.7248047939,1.45988696331,0.0,12.1011305571,15.3678112995,31.7474084418,25.9560481664,0.0,5.79136027541
 03/16  06:00:00,73.6899729483,5.98795476346,3.15933965427,0.0,19.7275818095,37.2640762949,43.652816466,26.2117624749,0.0,17.441053991
 03/16  07:00:00,89.9337094608,6.17271814557,4.38163176792,0.0,24.3117294858,51.2795993405,48.701281303,25.3324340022,0.0,23.3688473008
 03/16  08:00:00,73.5256546927,5.88254023622,3.30753328527,0.0,23.6694662846,40.6342015617,48.3187496463,18.76619505,0.0,29.5525545963
 03/16  09:00:00,70.4909096052,5.86671282546,5.29635600271,0.0,23.6694662846,35.6302164847,64.0653940354,16.6056206327,18.025,29.4347734027
 03/16  10:00:00,52.5452978506,5.78813663201,5.026289834,0.0,18.7433767983,22.9618409725,62.0152351628,14.6241845066,18.025,29.3660506562
 03/16  11:00:00,53.0352825533,5.85144750376,5.45546679561,0.0,18.7433767983,22.9618409725,52.7868954642,11.3281126628,18.025,23.4337828015
 03/16  12:00:00,53.8120703893,5.93319779207,6.10705520946,0.0,18.5889407304,23.1597249699,48.4092880018,6.95060359926,18.025,23.4336844025
 03/16  13:00:00,54.8719869988,6.03577717733,6.81788884891,0.0,18.7433767983,23.2517909448,49.7140274426,2.39839698061,18.025,29.290630462
 03/16  14:00:00,55.526446246,6.11054136175,7.39758799835,0.0,18.7433767983,23.2517909448,42.8845604396,1.43945335774,18.025,23.4201070818
 03/16  15:00:00,55.7454476046,6.16112984348,7.85595123929,0.0,18.7433767983,22.9618409725,43.4283360141,1.98006488793,18.025,23.4232711262
 03/16  16:00:00,59.7125714404,6.17984822993,7.35301673466,0.0,18.7433767983,27.431320555,25.6504053066,1.85593553729,18.025,5.76946976932
 03/16  17:00:00,71.7275964967,6.38030961982,6.97907594294,0.0,17.6635504202,40.6971502883,7.78766971784,2.00417599858,0.0,5.78349371926
 03/16  18:00:00,79.3264260361,6.54389388069,7.90885220276,0.0,27.5259009287,37.3340067412,21.1949941612,3.77467517691,0.0,17.4203189843
 03/16  19:00:00,86.6865765555,6.53878578013,7.29719858641,0.0,33.8341110165,33.3544677425,23.7930129421,12.2163272411,0.0,11.5766857011
 03/16  20:00:00,96.7781431696,6.61623608881,7.27315479125,0.0,36.5179666069,38.8247702939,27.2220730051,21.4253285005,0.0,5.79674450454
 03/16  21:00:00,90.6359376136,6.54818109925,6.71346199744,0.0,32.965339924,36.8579353714,45.8639856194,28.4218491384,0.0,17.4421364811
 03/16  22:00:00,63.7555113737,6.09463378104,3.83417302681,0.0,25.6355707503,20.6438685092,44.482416283,32.8907466796,0.0,11.5916696034
 03/16  23:00:00,42.1698160058,5.82491607023,2.07174410742,0.0,15.0252895274,11.7056064465,46.740242857,35.2065253046,0.0,11.5337175524
 03/16  24:00:00,36.5047325065,5.73821579465,1.51924949155,0.0,11.6412384099,10.0650221343,42.9026102762,37.1332249669,0.0,5.76938530935
 03/17  01:00:00,34.5188380609,5.67963590928,1.15277239054,0.0,10.0992000411,10.047477231,39.363863789,39.343863789,0.0,0.02
 03/17  02:00:00,32.2674532042,5.62573766295,0.814841432531,0.0,8.25718729233,10.0299323277,47.0615796442,41.2994522812,0.0,5.762127363
 03/17  03:00:00,32.1239690202,5.59402734678,0.586753603952,0.1163140572,8.25718729233,10.0299323277,48.3882718559,42.6265505954,0.0,5.7617212605
 03/17  04:00:00,33.9359836045,5.58190144061,0.40551933315,0.514944444038,8.25718729233,11.6354268332,50.088851552,44.3195296329,0.0,5.7693219191
 03/17  05:00:00,42.249162843,5.61347217878,0.402442821134,1.21954885397,12.1011305571,15.3678112995,49.5138869684,43.7225195647,0.0,5.79136740363
 03/17  06:00:00,72.8055496971,5.8176706169,1.99955895568,0.44564895734,19.7275818095,37.2640762949,60.4877427586,43.0479356639,0.0,17.4398070946
 03/17  07:00:00,88.9132998391,5.99482102874,3.19650678565,0.342621658489,24.3117294858,51.2795993405,64.3442628447,40.9771651375,0.0,23.3670977072
 03/17  08:00:00,72.7129657856,5.75177118534,1.91829313565,0.70732679488,23.6694662846,40.6342015617,57.1543372386,27.6029225328,0.0,29.5514147058
 03/17  09:00:00,69.9897711357,5.76724346832,4.33727334902,0.5574183081,23.6694662846,35.6302164847,66.1637898948,18.7050671229,18.025,29.4337227719
 03/17  10:00:00,52.5551956231,5.73367030823,4.6967846046,0.393872792902,18.7433767983,22.9618409725,57.5644612794,10.1745378997,18.025,29.3649233796
 03/17  11:00:00,54.1579075645,5.85677704048,6.53134709025,0.0414173633212,18.7433767983,22.9618409725,42.3543295725,0.893720627829,18.025,23.4356089447
 03/17  12:00:00,56.4014642416,5.97402541137,8.65562414227,0.0,18.5889407304,23.1597249699,41.4589547055,0.0,18.025,23.4339547055
 03/17  13:00:00,57.7792156893,6.08370466966,9.67719231941,0.0,18.7433767983,23.2517909448,45.2378195265,0.0,18.025,27.2128195265
 03/17  14:00:00,59.7705913285,6.20902632821,11.5432497755,0.0,18.7433767983,23.2517909448,43.5216718671,0.0,18.025,25.4966718671
 03/17  15:00:00,60.4494197506,6.301400858,12.4196548202,0.0,18.7433767983,22.9618409725,41.4469751596,0.0,18.025,23.4219751596
 03/17  16:00:00,64.917762695,6.3731750697,12.3648841999,0.0,18.7433767983,27.431320555,23.7944127992,0.0,18.025,5.76941279917
 03/17  17:00:00,76.8600422211,6.6233196006,11.8685157474,0.0,17.6635504202,40.6971502883,5.78381827695,0.0,0.0,5.78381827695
 03/17  18:00:00,83.439282374,6.79799233078,11.7676167186,0.0,27.5259009287,37.3340067412,17.420062376,0.0,0.0,17.420062376
 03/17  19:00:00,91.6218911449,6.91389946797,11.857405594,0.0,33.8341110165,33.3544677425,11.5737833601,0.0,0.0,11.5737833601
 03/17  20:00:00,102.391848757,7.10397236323,12.3991281301,0.0,36.5179666069,38.8247702939,5.85007013444,0.0536229536288,0.0,5.79644718081
 03/17  21:00:00,96.8501109969,7.13729599223,12.3385269315,0.0,32.965339924,36.8579353714,17.7089684215,0.266312879034,0.0,17.4426555424
 03/17  22:00:00,69.7774772762,6.69280404657,9.25797437089,0.0,25.6355707503,20.6438685092,12.8784838904,1.28782929681,0.0,11.5906545936
 03/17  23:00:00,46.8382768222,6.29086086042,6.27426347108,0.0,15.0252895274,11.7056064465,8.35123862744,2.57447360613,0.0,5.77676502131
 03/17  24:00:00,40.1418277845,6.12164574022,4.77291721291,0.0,11.6412384099,10.0650221343,10.5177692341,4.74813972491,0.0,5.76962950923
 03/18  01:00:00,40.6981297397,6.06189662613,4.19032383494,0.0,12.8411359301,10.0650221343,11.1233016476,5.36107497414,0.0,5.76222667342
 03/18  02:00:00,35.3578635909,5.97431591478,3.55667527008,0.0,8.25718729233,10.0299323277,10.6878242625,4.92558123074,0.0,5.76224303173
 03/18  03:00:00,35.1183541195,5.94226818711,3.34921418376,0.0,8.25718729233,10.0299323277,9.68787126779,3.92561468472,0.0,5.76225658308
 03/18  04:00:00,36.8037900627,5.9393746697,3.43079966436,0.0,8.25718729233,11.6354268332,7.86234702142,2.09336178496,0.0,5.76898523646
 03/18  05:00:00,41.216163524,5.9471888304,3.67692060584,0.0,8.71707943955,15.3327214929,6.58053253993,0.803715773864,0.0,5.77681676606
 03/18  06:00:00,62.8704493303,6.11470784273,5.06740644639,0.0,18.5082010057,25.6353820695,6.10535310464,0.315493554359,0.0,5.78985955028
 03/18  07:00:00,78.3938819027,6.45998647438,7.67754937171,0.0,19.4083231844,41.0650158608,17.4416552515,0.0,0.0,17.4416552515
 03/18  08:00:00,103.696886165,6.91436509784,12.4168758266,0.0,26.3286599382,57.9988325916,41.6406780437,0.0100720666525,0.0,41.6306059771
 03/18  09:00:00,89.0141689784,6.69825097929,13.1049135792,0.0,26.3286599382,42.8504436482,53.4812428322,0.0,18.025,35.4562428322
 03/18  10:00:00,62.2786726185,6.3257273999,10.7363703033,0.0,21.7447113004,23.4437158914,47.4622448645,0.0,18.025,29.4372448645
 03/18  11:00:00,59.4656760582,6.28958816265,10.4215195467,0.0,19.3027497915,23.426170988,41.5167680275,0.0,18.025,23.4917680275
 03/18  12:00:00,58.543799759,6.20451584388,9.44281219751,0.0,19.1483137236,23.7250123474,42.5780501925,1.12031156538,18.025,23.4327386271
 03/18  13:00:00,57.555589789,6.12154721043,8.39202296099,0.0,19.3027497915,23.7161209604,48.8970432095,2.08583356131,18.025,28.7862096482
 03/18  14:00:00,57.0595056183,6.10124093349,7.91624871402,0.0,19.3027497915,23.7161209604,45.7279350489,3.78145252012,18.025,23.9214825288
 03/18  15:00:00,56.7243051595,6.10630002691,7.86594037704,0.0,19.3027497915,23.426170988,46.8307791001,5.38447467991,18.025,23.4213044202
 03/18  16:00:00,59.7031616363,6.04022683163,6.45953083685,0.0,19.3027497915,27.8956505705,30.7533959772,6.95904978734,18.025,5.76934618987
 03/18  17:00:00,67.0523360643,6.14547934449,5.08084596689,0.0,18.2229234133,37.5968344597,15.272472536,9.49588912813,0.0,5.77658340789
 03/18  18:00:00,82.4156390253,6.35335288779,6.2828549973,0.0,32.690315043,37.0816133363,20.3874966689,14.6039523305,0.0,5.78354433844
 03/18  19:00:00,88.8110637142,6.46358188595,6.80411965785,0.0,36.8143715336,33.066984531,28.6600643721,17.0841422221,0.0,11.57592215
 03/18  20:00:00,96.917962601,6.62287494337,7.62764779055,0.0,36.3493007332,38.7721355839,31.1553664909,19.5814436864,0.0,11.5739228045
 03/18  21:00:00,94.4619969641,6.59488247824,7.31753861482,0.0,36.1807251679,36.8228455648,32.6106014688,21.0336957925,0.0,11.5769056762
 03/18  22:00:00,69.9886048232,6.18073292495,4.57788628909,0.0,31.0351095914,20.6438685092,41.5412211995,24.0984165791,0.0,17.4428046204
 03/18  23:00:00,45.1089332149,5.88311393822,2.55037652303,0.0,17.4250845679,11.7056064465,32.7369668381,26.9459381727,0.0,5.79102866539
 03/18  24:00:00,38.3058702417,5.8142189494,2.04449107327,0.0,12.8411359301,10.0650221343,34.2468402755,28.4773131482,0.0,5.76952712739
 03/19  01:00:00,38.0232714627,5.76238677308,1.69555344596,0.0,12.925468867,10.100111941,36.2561177328,30.4937844291,0.0,5.76233330373
 03/19  02:00:00,32.8831035687,5.69175475382,1.24505554378,0.0,8.34152022915,10.0650221343,37.9665719351,32.2042248649,0.0,5.76234707023
 03/19  03:00:00,32.6035933375,5.65329820543,1.00400381026,0.0,8.34152022915,10.0650221343,33.3096193841,33.2896193841,0.0,0.02
 03/19  04:00:00,33.9894932234,5.62252306838,0.810552620364,0.00338122062437,8.34152022915,11.6705166398,40.3124696034,34.5429143719,0.0,5.76955523148
 03/19  05:00:00,38.0258627396,5.5982496312,0.641129843455,0.0750099195696,8.80141237637,15.3678112995,46.6112370142,35.0784996901,0.0,11.5327373241
 03/19  06:00:00,58.551757563,5.66825274127,1.10812059202,0.0870527976995,18.5082010057,25.6353820695,40.260477385,34.4694500607,0.0,5.79102732433
 03/19  07:00:00,72.5299526927,5.84350741819,2.28021107023,0.0304724305188,19.4926561212,41.1001056674,50.8475275043,33.4058607,0.0,17.4416668044
 03/19  08:00:00,94.5742742081,6.06548212296,4.14315723225,0.0,26.3286599382,57.9988325916,69.3562669205,27.7300019214,0.0,41.6262649991
 03/19  09:00:00,80.073885209,5.90053281079,5.07322193198,0.00855567671157,26.2443270014,42.8153538416,74.03321029,26.4619206035,18.025,29.5462896865
 03/19  10:00:00,54.7608830083,5.67890315448,3.71143790587,0.153971739123,21.7447113004,23.4437158914,74.8473624332,27.3866284331,18.025,29.4357340001
 03/19  11:00:00,52.2503473232,5.66025217775,3.54506632126,0.230753174817,19.3449162599,23.4437158914,75.0985357474,27.7116191193,18.025,29.3619166281
 03/19  12:00:00,52.232492158,5.66039221779,3.39074839085,0.225171708545,19.190480192,23.7425572507,68.4247345122,26.9716182482,18.025,23.428116264
 03/19  13:00:00,52.2212053803,5.66157353727,3.40052014565,0.176807873413,19.260583323,23.698576057,64.771204911,23.3154878065,18.025,23.4307171045
 03/19  14:00:00,52.2413401824,5.66677685952,3.47371578724,0.118542269413,19.260583323,23.698576057,63.4368942863,21.9783841125,18.025,23.4335101737
 03/19  15:00:00,52.0017734773,5.67279592736,3.58045941028,0.05616447912,19.260583323,23.4086260847,68.6923498099,21.3880671177,18.025,29.2792826922
 03/19  16:00:00,55.6187084985,5.66661779234,2.7803648841,0.0280424811837,19.260583323,27.8781056672,43.767222155,19.9730366628,18.025,5.76918549223
 03/19  17:00:00,63.3098278761,5.75739099055,1.78614339846,0.0,18.1807569449,37.5792895564,25.3940133997,19.6182157463,0.0,5.77579765338
 03/19  18:00:00,78.3407433395,5.89681270224,2.78392896585,0.0,32.6059821062,37.0465235296,29.6488818508,23.8653356056,0.0,5.78354624521
 03/19  19:00:00,84.6980889708,5.96580427486,3.18892784784,0.0,36.8143715336,33.066984531,39.2730025292,27.6973201279,0.0,11.5756824013
 03/19  20:00:00,92.5448207294,6.06066601478,3.69729708156,0.0,36.43363367,38.8072253906,45.0369685365,33.460948242,0.0,11.5760202945
 03/19  21:00:00,90.0115807811,6.05111230553,3.5303210537,0.0,36.0963922311,36.7877557581,47.8482548796,36.2723284468,0.0,11.5759264328
 03/19  22:00:00,67.0692495504,5.8342460327,2.12297284309,0.00147718783265,30.9507766546,20.6087787026,49.4907242825,37.8574100692,0.0,11.6333142133
 03/19  23:00:00,43.4331160692,5.64967011393,0.924967415561,0.183038605328,17.4250845679,11.7056064465,52.2629627277,40.7006370946,0.0,11.5623256331
 03/19  24:00:00,37.478536434,5.62171775527,0.620124225607,0.670113979912,12.925468867,10.100111941,47.4557209057,41.6863012811,0.0,5.7694196246
 03/20  01:00:00,34.993374641,5.60392958809,0.319063247381,1.38395557854,10.0992000411,10.047477231,47.8817994586,42.119743918,0.0,5.76205554056
 03/20  02:00:00,34.6604181129,5.64580061582,0.136474702946,3.05127593113,8.25718729233,10.0299323277,48.0513762101,42.289313497,0.0,5.7620627131
 03/20  03:00:00,35.9160323963,5.69125383075,0.0860412007428,4.3118710671,8.25718729233,10.0299323277,41.7864234122,41.7664234122,0.0,0.02
 03/20  04:00:00,38.3076635378,5.72098168806,0.0700454468809,5.08302499019,8.25718729233,11.6354268332,46.9183862775,41.1488978916,0.0,5.7694883859
 03/20  05:00:00,45.9242833753,5.72237789498,0.0766808043572,5.11153686814,12.1011305571,15.3678112995,50.7330721695,39.1724397155,0.0,11.560632454
 03/20  06:00:00,73.4920271055,5.79309066968,1.69893042611,1.4573549084,19.7275818095,37.2640762949,54.221759627,36.7802260093,0.0,17.4415336177
 03/20  07:00:00,87.354815869,5.96786915136,3.09984190159,0.791790158993,24.3117294858,51.2795993405,50.4495830716,32.9212650706,0.0,17.528318001
 03/20  08:00:00,72.9470828132,5.7154690077,1.75075013609,1.14530875477,23.6694662846,40.6342015617,57.4714993419,22.0171694799,0.0,35.454329862
 03/20  09:00:00,69.8273246365,5.70213902247,3.82898800479,0.968377868499,23.6694662846,35.6302164847,64.2330937151,16.7766426226,18.025,29.4314510926
 03/20  10:00:00,52.0962112877,5.61345469145,3.29634155007,1.45555722555,18.7433767983,22.9618409725,56.4058017334,14.8891050461,18.025,23.4916966873
 03/20  11:00:00,52.0753020856,5.60788790436,3.1285729587,1.61048228004,18.7433767983,22.9618409725,63.5970622672,16.2891676543,18.025,29.2828946129
 03/20  12:00:00,51.7391201516,5.5966906142,2.88726106597,1.48336195707,18.5889407304,23.1597249699,58.1984029761,16.7516779187,18.025,23.4217250575
 03/20  13:00:00,51.4496765208,5.57957392351,2.85703249276,0.994762482599,18.7433767983,23.2517909448,57.6551599381,16.2057227472,18.025,23.424437191
 03/20  14:00:00,51.19800421,5.57166750997,2.89806719044,0.709961204131,18.7433767983,23.2517909448,56.8790676412,15.4294168763,18.025,23.424650765
 03/20  15:00:00,50.8619149997,5.57641616277,3.04400583427,0.513133739625,18.7433767983,22.9618409725,56.5998847609,15.1474951607,18.025,23.4273896003
 03/20  16:00:00,54.5650412409,5.5891995941,2.40931351683,0.386830855851,18.7433767983,27.431320555,38.0989554705,14.3047942638,18.025,5.76916120663
 03/20  17:00:00,65.9665673847,5.7279657841,1.78600660795,0.0843955646541,17.6635504202,40.6971502883,25.8865666689,14.3393986056,0.0,11.5471680633
 03/20  18:00:00,73.3631135074,5.82250861933,2.66579905136,0.00115604074298,27.5259009287,37.3340067412,27.5438874198,15.9246041438,0.0,11.619283276
 03/20  19:00:00,82.0568311651,5.90643930711,3.29981728388,0.0,33.8341110165,33.3544677425,27.0506596195,15.4743709946,0.0,11.5762886249
 03/20  20:00:00,93.351354111,6.07100503469,4.39161966324,0.0,36.5179666069,38.8247702939,27.4133284885,15.8381560415,0.0,11.5751724471
 03/20  21:00:00,88.2743614426,6.13639484676,4.76369861656,0.0,32.965339924,36.8579353714,32.5619747878,15.1222944272,0.0,17.4396803606
 03/20  22:00:00,62.6700370327,5.88882133388,2.95453290658,0.0,25.6355707503,20.6438685092,26.5835056104,14.9930369987,0.0,11.5904686118
 03/20  23:00:00,41.572912771,5.71530568793,1.58446453197,0.0,15.0252895274,11.7056064465,20.7680501569,14.9913476027,0.0,5.77670255425
 03/20  24:00:00,36.2342102681,5.68439439096,1.3025580513,0.0,11.6412384099,10.0650221343,18.4340877457,12.6647349107,0.0,5.76935283495
 03/21  01:00:00,34.5540980923,5.66914981729,1.19852624579,0.0,10.0992000411,10.047477231,11.0110506726,10.9910506726,0.0,0.02
 03/21  02:00:00,32.4111569718,5.63218853361,0.933587896126,0.0185158909915,8.25718729233,10.0299323277,19.3970101879,13.6347859962,0.0,5.76222419167
 03/21  03:00:00,32.2867668058,5.61080241182,0.76668332641,0.0824144276202,8.25718729233,10.0299323277,21.67015872,15.9079341714,0.0,5.76222454861
 03/21  04:00:00,33.8269787116,5.59679211275,0.65280160238,0.143776028191,8.25718729233,11.6354268332,23.3505548859,17.5814915285,0.0,5.76906335741
 03/21  05:00:00,41.5118659732,5.60816236126,0.737312196296,0.152709531306,12.1011305571,15.3678112995,29.6561544888,18.0952424095,0.0,11.5609120793
 03/21  06:00:00,73.2047970956,5.88683773742,2.77532046781,0.0,19.7275818095,37.2640762949,29.7803846925,18.1472112022,0.0,11.6331734903
 03/21  07:00:00,87.4915747506,6.05818385737,3.93808177798,0.0,24.3117294858,51.2795993405,44.0541113968,20.6888897711,0.0,23.3652216256
 03/21  08:00:00,72.5342096175,5.72715681816,2.45720753565,0.0142988790192,23.6694662846,40.6342015617,53.7880974643,18.3379425083,0.0,35.4501549559
 03/21  09:00:00,69.3367770581,5.69267843352,4.23929684181,0.0769849644604,23.6694662846,35.6302164847,65.8114394547,18.354851913,18.025,29.4315875417
 03/21  10:00:00,51.0328069824,5.57697434343,3.32857814711,0.396402125011,18.7433767983,22.9618409725,61.46577006,19.9498130668,18.025,23.4909569931
 03/21  11:00:00,50.9848465587,5.57134582777,3.16157809634,0.523566666492,18.7433767983,22.9618409725,62.0495094069,20.5951640647,18.025,23.4293453422
 03/21  12:00:00,50.9036975127,5.57807216262,2.99340217646,0.560417778547,18.5889407304,23.1597249699,61.813851476,20.3578597948,18.025,23.4309916812
 03/21  13:00:00,51.0827207081,5.58178347234,2.96629660339,0.516332210835,18.7433767983,23.2517909448,66.9965098885,19.6857756175,18.025,29.2857342709
 03/21  14:00:00,50.9219580603,5.56949554661,2.84119827231,0.492959484339,18.7433767983,23.2517909448,61.2539172264,19.8125007477,18.025,23.4164164787
 03/21  15:00:00,50.5646242128,5.57017567081,2.82971524413,0.436379039639,18.7433767983,22.9618409725,62.7478936637,21.30381445,18.025,23.4190792137
 03/21  16:00:00,54.2482480304,5.58262376987,2.12245150721,0.363479747831,18.7433767983,27.431320555,44.9661732917,21.1728922374,18.025,5.76828105436
 03/21  17:00:00,65.7143350741,5.71693696999,1.53377756513,0.0954290978934,17.6635504202,40.6971502883,27.214715081,21.4310878388,0.0,5.78362724221
 03/21  18:00:00,72.8828883359,5.79496355328,2.19629232981,0.017987998984,27.5259009287,37.3340067412,41.9815926726,24.5626974502,0.0,17.4188952224
 03/21  19:00:00,81.3727791627,5.8564625196,2.64348258326,0.0222666202931,33.8341110165,33.3544677425,37.3008342567,25.7283481908,0.0,11.5724860659
 03/21  20:00:00,92.3813884934,5.98802197697,3.46185602261,0.0427843799423,36.5179666069,38.8247702939,34.1501055615,28.3521844219,0.0,5.79792113967
 03/21  21:00:00,87.0357587378,6.0201835771,3.57855295641,0.0627652435878,32.965339924,36.8579353714,46.5926765688,29.151737779,0.0,17.4409387898
 03/21  22:00:00,61.6152560922,5.78271921797,1.90825197531,0.0976082566224,25.6355707503,20.6438685092,42.5599279471,30.9690881473,0.0,11.5908397998
 03/21  23:00:00,41.0997730106,5.62748856978,0.744315586247,0.454829864409,15.0252895274,11.7056064465,38.378195517,32.6015911265,0.0,5.77660439055
 03/21  24:00:00,36.0792042361,5.58907355196,0.374024716796,0.868851113397,11.6412384099,10.0650221343,39.5768570125,33.8074799354,0.0,5.76937707704
 03/22  01:00:00,34.6806968661,5.57671594868,0.175864923063,1.24169438909,10.0992000411,10.047477231,41.334153898,35.5720755303,0.0,5.7620783677
 03/22  02:00:00,34.3176996309,5.62944291287,0.108633887807,2.75275820048,8.25718729233,10.0299323277,44.1354454822,38.373521359,0.0,5.76192412322
 03/22  03:00:00,35.9394011478,5.69031222153,0.07803498297,4.34419118722,8.25718729233,10.0299323277,47.0898044278,41.3283200214,0.0,5.76148440643
 03/22  04:00:00,38.8031869638,5.73713333235,0.0530432200833,5.57940488734,8.25718729233,11.6354268332,43.4944273435,43.4744273435,0.0,0.02
 03/22  05:00:00,47.1697750962,5.76668759131,0.0474891751284,6.34192106663,12.1011305571,15.3678112995,56.1635873723,44.6020743381,0.0,11.5615130342
 03/22  06:00:00,74.6609116972,5.7621979788,0.946040446903,3.41003796817,19.7275818095,37.2640762949,63.1425057332,45.7011785455,0.0,17.4413271878
 03/22  07:00:00,87.3472402504,5.87293698388,2.29816939829,1.6808403865,24.3117294858,51.2795993405,61.4834677548,43.9548318185,0.0,17.5286359362
 03/22  08:00:00,75.2404572802,5.73283403714,0.716246868352,4.4558379748,23.6694662846,40.6342015617,67.5799834425,32.1291671085,0.0,35.450816334
 03/22  09:00:00,71.9105870111,5.7234554606,2.77482907994,4.08449299617,23.6694662846,35.6302164847,73.113058308,25.6576409351,18.025,29.430417373
 03/22  10:00:00,54.5932904906,5.70195930811,2.76577659909,4.39470407785,18.7433767983,22.9618409725,70.0572160504,22.6725954382,18.025,29.3596206122
 03/22  11:00:00,53.2541878085,5.67539945254,3.1360132792,2.71442202382,18.7433767983,22.9618409725,61.87807188,20.4222594611,18.025,23.4308124189
 03/22  12:00:00,52.523345604,5.69689076842,3.50176381497,1.55289062454,18.5889407304,23.1597249699,57.9315274655,16.482268847,18.025,23.4242586185
 03/22  13:00:00,52.0711616507,5.69754379733,3.76296189562,0.592352782726,18.7433767983,23.2517909448,54.7173954682,13.2664714985,18.025,23.4259239697
 03/22  14:00:00,51.8684501643,5.70212023628,3.93321515427,0.214810996163,18.7433767983,23.2517909448,52.3558349862,10.9049105004,18.025,23.4259244858
 03/22  15:00:00,51.5185572952,5.69580297326,4.05329656292,0.041103050084,18.7433767983,22.9618409725,51.4331794939,9.97975053343,18.025,23.4284289605
 03/22  16:00:00,55.2250976034,5.68781029954,3.35759784699,0.0,18.7433767983,27.431320555,32.6273454073,8.83334366813,18.025,5.7690017392
 03/22  17:00:00,66.7471133544,5.81088697206,2.56803578912,0.0,17.6635504202,40.6971502883,20.5144992962,8.96751091812,0.0,11.5469883781
 03/22  18:00:00,74.2697591388,5.93078617049,3.46533958389,0.0,27.5259009287,37.3340067412,24.0547976634,12.4360655128,0.0,11.6187321505
 03/22  19:00:00,82.4757695538,5.98732509062,3.63788056251,0.0,33.8341110165,33.3544677425,28.6636249113,17.0882002314,0.0,11.5754246799
 03/22  20:00:00,93.2020809216,6.1061822514,4.20717813523,0.0,36.5179666069,38.8247702939,36.7911942413,25.2155276464,0.0,11.5756665949
 03/22  21:00:00,87.5490273534,6.10359158109,4.07118627535,0.0,32.965339924,36.8579353714,47.8435316233,30.4036830683,0.0,17.439848555
 03/22  22:00:00,61.7423636091,5.81241609702,2.10327633037,0.0,25.6355707503,20.6438685092,45.2030276449,33.6130962247,0.0,11.5899314203
 03/22  23:00:00,40.8417939248,5.63865807133,0.929345179801,0.000655519526366,15.0252895274,11.7056064465,41.4576731023,35.6812118384,0.0,5.77646126388
 03/22  24:00:00,35.5640606565,5.59326747487,0.574420442614,0.149120327776,11.6412384099,10.0650221343,42.6969457819,36.9275930929,0.0,5.769352689
 03/23  01:00:00,34.1923543131,5.57603934045,0.360737213218,0.569159276999,10.0992000411,10.047477231,44.9416662905,39.179632459,0.0,5.76203383156
 03/23  02:00:00,33.002955199,5.58442368648,0.177238785479,1.41443283609,8.25718729233,10.0299323277,40.7591038044,40.7391038044,0.0,0.02
 03/23  03:00:00,34.049959981,5.61155312016,0.065486876434,2.5460577654,8.25718729233,10.0299323277,48.1865984424,42.4245803756,0.0,5.7620180668
 03/23  04:00:00,37.0109096104,5.66214550023,0.0412981543496,3.87386252262,8.25718729233,11.6354268332,49.3395079087,43.5702707362,0.0,5.76923717255
 03/23  05:00:00,45.4229527323,5.69436330074,0.0399680844626,4.67494910531,12.1011305571,15.3678112995,54.4768554887,42.9169466287,0.0,11.55990886
 03/23  06:00:00,73.55848842,5.75694036864,1.33953322631,1.9193921979,19.7275818095,37.2640762949,53.4024967078,41.7699597528,0.0,11.632536955
 03/23  07:00:00,87.1842513494,5.91087026924,2.67342652712,1.10466763814,24.3117294858,51.2795993405,61.746404575,38.3822166841,0.0,23.3641878909
 03/23  08:00:00,73.4052316043,5.69941807413,1.25324775106,2.11703472322,23.6694662846,40.6342015617,62.8394372826,27.3921354249,0.0,35.4473018577
 03/23  09:00:00,70.2848663748,5.6966600265,3.42149159379,1.83890878909,23.6694662846,35.6302164847,68.0052052066,20.5509257112,18.025,29.4292794953
 03/23  10:00:00,52.6371789045,5.63951439708,3.21094433037,2.0558760158,18.7433767983,22.9618409725,58.1825116579,16.6673054066,18.025,23.4902062513
 03/23  11:00:00,52.0525737635,5.6270486545,3.4800300273,1.21714458804,18.7433767983,22.9618409725,53.2851162577,11.8304560934,18.025,23.4296601643
 03/23  12:00:00,51.7146196785,5.62958125549,3.83694417756,0.476294733439,18.5889407304,23.1597249699,48.3049193367,6.85103592605,18.025,23.4288834106
 03/23  13:00:00,51.7364039851,5.63022448845,3.84662486921,0.241251818732,18.7433767983,23.2517909448,46.2924496309,4.83620632251,18.025,23.4312433084
 03/23  14:00:00,51.5517674545,5.62143559051,3.80968794462,0.102343056002,18.7433767983,23.2517909448,52.686169489,5.38896789224,18.025,29.2722015967
 03/23  15:00:00,51.3336714939,5.63500668664,3.94689951533,0.0234165582594,18.7433767983,22.9618409725,48.14424521,6.7029419495,18.025,23.4163032605
 03/23  16:00:00,55.2028474231,5.65252552947,3.37063633713,0.0,18.7433767983,27.431320555,30.4137277848,6.61991841316,18.025,5.76880937167
 03/23  17:00:00,66.732626788,5.78852859366,2.57591604731,0.0,17.6635504202,40.6971502883,14.0164066535,8.23306853667,0.0,5.78333811684
 03/23  18:00:00,73.7483982415,5.85970882244,3.01506151212,0.0,27.5259009287,37.3340067412,30.4987029015,13.0815662942,0.0,17.4171366073
 03/23  19:00:00,82.0484393614,5.91655469442,3.2813277371,0.0,33.8341110165,33.3544677425,21.9147322616,16.1167427563,0.0,5.79798950533
 03/23  20:00:00,93.0216991952,6.0626512738,4.07033499513,0.0,36.5179666069,38.8247702939,31.2130858256,19.6382581715,0.0,11.5748276541
 03/23  21:00:00,87.8157664113,6.11479355125,4.32673111036,0.0,32.965339924,36.8579353714,38.6433977385,21.2044361376,0.0,17.438961601
 03/23  22:00:00,62.2219574069,5.85651977302,2.53877300044,0.0,25.6355707503,20.6438685092,34.246269886,22.6561407936,0.0,11.5901290925
 03/23  23:00:00,41.2631571631,5.6883907962,1.30163487454,0.0,15.0252895274,11.7056064465,29.4473188063,23.6708589083,0.0,5.77645989805
 03/23  24:00:00,35.8471747821,5.63916060811,0.959714245739,0.00105046481688,11.6412384099,10.0650221343,29.8238060964,24.0544937027,0.0,5.76931239369
 03/24  01:00:00,34.1380205586,5.61339909884,0.769028536571,0.0691750371945,10.0992000411,10.047477231,29.6124657345,23.8503653436,0.0,5.76210039094
 03/24  02:00:00,32.2313011617,5.59071740229,0.563565624101,0.250158389668,8.25718729233,10.0299323277,30.2843353997,24.5222606305,0.0,5.76207476923
 03/24  03:00:00,32.2737443111,5.58355150775,0.437176391187,0.426158873399,8.25718729233,10.0299323277,25.2926064292,25.2726064292,0.0,0.02
 03/24  04:00:00,33.9166863701,5.57637496389,0.359926690728,0.54678455477,8.25718729233,11.6354268332,31.3787407049,25.6095079826,0.0,5.76923272222
 03/24  05:00:00,41.6249740362,5.58866706847,0.446504956479,0.576133524455,12.1011305571,15.3678112995,36.4503245409,24.8890239699,0.0,11.561300571
 03/24  06:00:00,72.903763786,5.84604248217,2.43359639443,0.0815065260527,19.7275818095,37.2640762949,40.8851117095,23.4463869916,0.0,17.4387247179
 03/24  07:00:00,87.3532488079,6.03895481365,3.77017803712,0.0488465461444,24.3117294858,51.2795993405,39.0575399749,21.5300869162,0.0,17.5274530587
 03/24  08:00:00,72.764273908,5.74509434278,2.57024993123,0.113404889604,23.6694662846,40.6342015617,51.2968766787,15.8506314837,0.0,35.4462451951
 03/24  09:00:00,69.7648286554,5.72140874101,4.54115851371,0.17446370686,23.6694662846,35.6302164847,62.0962916059,14.6444613816,18.025,29.4268302243
 03/24  10:00:00,51.5609356673,5.61194236211,3.84058973435,0.377562290346,18.7433767983,22.9618409725,55.4381267366,13.925628823,18.025,23.4874979136
