Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  11:00:00,51.489250759,5.61172631431,3.81277484602,0.336401192883,18.7433767983,22.9618409725,60.4673067088,13.1628967653,18.025,29.2794099434
 03/24  12:00:00,51.6430284411,5.63359110939,4.05991818039,0.177722939807,18.5889407304,23.1597249699,51.5628303436,10.1202991712,18.025,23.4175311724
 03/24  13:00:00,51.6133006199,5.62803571706,3.88725205583,0.0797163307645,18.7433767983,23.2517909448,50.4705477949,9.02574609691,18.025,23.419801698
 03/24  14:00:00,51.567816398,5.62747378931,3.89998928452,0.0220563474226,18.7433767983,23.2517909448,50.5617757356,9.11718263086,18.025,23.4195931048
 03/24  15:00:00,51.4059973144,5.64197842734,4.03567126558,0.0,18.7433767983,22.9618409725,51.6621047093,10.2151968039,18.025,23.4219079054
 03/24  16:00:00,55.258004834,5.6634916464,3.41482576837,0.0,18.7433767983,27.431320555,33.8530416425,10.0591816076,18.025,5.76886003487
 03/24  17:00:00,66.8539566728,5.80782166304,2.67795333574,0.0,17.6635504202,40.6971502883,15.9853827199,10.2022193225,0.0,5.78316339736
 03/24  18:00:00,74.0897424515,5.89554749903,3.320572779,0.0,27.5259009287,37.3340067412,31.0191905678,13.6023688712,0.0,17.4168216966
 03/24  19:00:00,82.6379075472,5.97293133921,3.81442765932,0.0,33.8341110165,33.3544677425,26.284255058,14.7103653465,0.0,11.5738897115
 03/24  20:00:00,94.02915283,6.16274934811,4.97769335166,0.0,36.5179666069,38.8247702939,28.0310635657,16.4586017741,0.0,11.5724617916
 03/24  21:00:00,89.0337535195,6.24720087645,5.41231944076,0.0,32.965339924,36.8579353714,28.5794219573,16.9471060009,0.0,11.6323159565
 03/24  22:00:00,62.7977467083,5.91996402052,3.0511247359,0.0,25.6355707503,20.6438685092,30.0153232425,18.425437544,0.0,11.5898856985
 03/24  23:00:00,41.6886450408,5.73709153457,1.67842375656,0.0,15.0252895274,11.7056064465,31.3390170831,19.8074752386,0.0,11.5315418445
 03/24  24:00:00,36.223225169,5.68679954894,1.28917944544,0.0,11.6412384099,10.0650221343,20.4444472849,20.1485210471,0.0,0.295926237782
 03/25  01:00:00,37.3121511843,5.672515747,1.1937409892,0.0,12.8411359301,10.0650221343,25.9320386879,20.4456686184,0.0,5.48637006947
 03/25  02:00:00,32.3718407129,5.63151434162,0.913468275,0.0,8.25718729233,10.0299323277,26.4659659599,20.7038101003,0.0,5.76215585956
 03/25  03:00:00,32.2642383164,5.61452767899,0.790738862423,0.0321140089372,8.25718729233,10.0299323277,26.6929157621,20.9308014485,0.0,5.7621143136
 03/25  04:00:00,33.8779428556,5.61055629054,0.754405376076,0.0793846817994,8.25718729233,11.6354268332,25.7096776445,19.9409754095,0.0,5.76870223506
 03/25  05:00:00,38.0646794244,5.60991368422,0.744909411123,0.117826238656,8.71707943955,15.3327214929,23.7672718876,17.9910202548,0.0,5.77625163287
 03/25  06:00:00,58.7304346898,5.68792632115,1.31984423484,0.034362751718,18.5082010057,25.6353820695,23.2977101805,17.5085096215,0.0,5.78920055905
 03/25  07:00:00,70.9106278268,5.8722960981,2.66604314193,0.0,19.4083231844,41.0650158608,33.8017762009,16.3632178212,0.0,17.4385583798
 03/25  08:00:00,96.2077157275,6.14359086631,5.69855603795,0.0,26.3286599382,57.9988325916,51.8303673116,10.2181394777,0.0,41.612227834
 03/25  09:00:00,81.9195676078,5.98236880132,6.72624656664,0.0,26.3286599382,42.8504436482,55.0332785351,7.46986459825,18.025,29.5384139368
 03/25  10:00:00,56.3911798853,5.76731459732,5.40732829038,0.0,21.7447113004,23.4437158914,54.6227174076,7.16706347166,18.025,29.430653936
 03/25  11:00:00,54.2142808665,5.78841285767,5.67132868369,0.0,19.3027497915,23.426170988,51.6516543107,4.2726266974,18.025,29.3540276133
 03/25  12:00:00,55.1117575259,5.87985030856,6.3354554149,0.0,19.1483137236,23.7250123474,44.215050877,2.76582240849,18.025,23.4242284685
 03/25  13:00:00,56.1967003244,5.99140894988,7.16329190996,0.0,19.3027497915,23.7161209604,41.4500675854,0.0,18.025,23.4250675854
 03/25  14:00:00,56.9959017833,6.07882715365,7.8750768139,0.0,19.3027497915,23.7161209604,41.4508856541,0.0,18.025,23.4258856541
 03/25  15:00:00,57.1943865,6.13745517884,8.30488179243,0.0,19.3027497915,23.426170988,41.4530728696,0.0,18.025,23.4280728696
 03/25  16:00:00,61.4776777883,6.17507346008,8.09922330464,0.0,19.3027497915,27.8956505705,23.7939181554,0.0,18.025,5.76891815536
 03/25  17:00:00,69.9222828367,6.36133285096,7.73496360996,0.0,18.2229234133,37.5968344597,8.14086845945,0.0,0.0,8.14086845945
 03/25  18:00:00,86.0621491579,6.67857614691,9.60417058596,0.0,32.690315043,37.0816133363,9.185856516,0.00942986498276,0.0,9.17642665102
 03/25  19:00:00,90.1886537972,6.7830494003,9.74628179022,0.0,36.8143715336,33.066984531,14.3145540149,2.74130869367,0.0,11.5732453212
 03/25  20:00:00,99.3837236712,6.88409330182,9.83222925859,0.0,36.3493007332,38.7721355839,20.7864579625,9.21304303794,0.0,11.5734149245
 03/25  21:00:00,96.425833329,6.81771438082,9.05858260241,0.0,36.1807251679,36.8228455648,19.3196570134,13.5220373332,0.0,5.79761968022
 03/25  22:00:00,71.6727297233,6.38307889698,6.05972394875,0.0,31.0351095914,20.6438685092,34.0530863514,16.6143788876,0.0,17.4387074638
 03/25  23:00:00,46.0467618729,5.98531491647,3.38603397607,0.0,17.4250845679,11.7056064465,30.7751358367,19.2139876649,0.0,11.5611481718
 03/25  24:00:00,38.72469634,5.85937599384,2.41817925208,0.0,12.8411359301,10.0650221343,27.3792333885,21.6100902765,0.0,5.769143112
 03/26  01:00:00,38.4273044409,5.80790389965,2.05408619824,0.0,12.925468867,10.100111941,22.8863256396,22.8663256396,0.0,0.02
 03/26  02:00:00,33.261122434,5.73860192385,1.57624346246,0.0,8.34152022915,10.0650221343,30.2639787226,24.5021561236,0.0,5.76182259908
 03/26  03:00:00,32.960451433,5.69866846504,1.31550425057,0.0,8.34152022915,10.0650221343,32.0058160509,26.2440342777,0.0,5.76178177319
 03/26  04:00:00,34.3563549829,5.67014239825,1.13319530499,0.0,8.34152022915,11.6705166398,33.2810154928,27.5119511582,0.0,5.76906433468
 03/26  05:00:00,38.3381810603,5.64583869106,0.98089425687,0.0,8.80141237637,15.3678112995,33.8004081423,28.0242321602,0.0,5.77617598209
 03/26  06:00:00,58.906970127,5.7219108347,1.49676089552,0.0,18.5082010057,25.6353820695,38.7049012026,27.1446974104,0.0,11.5602037922
 03/26  07:00:00,71.266142138,5.92197763819,2.8524639453,0.0,19.4926561212,41.1001056674,35.7784169072,24.1458312307,0.0,11.6325856765
 03/26  08:00:00,96.0080813468,6.1850409276,5.45748286456,0.0,26.3286599382,57.9988325916,58.3357336072,16.7268073564,0.0,41.6089262508
 03/26  09:00:00,81.8092771259,6.03067442157,6.68708193405,0.0,26.2443270014,42.8153538416,67.2690908852,13.8026258613,18.025,35.4414650239
 03/26  10:00:00,57.0583079259,5.85325527691,5.98852184601,0.0,21.7447113004,23.4437158914,56.5341590828,9.08088499102,18.025,29.4282740918
 03/26  11:00:00,56.0650724047,5.95391097403,7.29691439498,0.0,19.3449162599,23.4437158914,43.1474258675,1.63633380911,18.025,23.4860920584
 03/26  12:00:00,57.60959811,6.10132221427,8.55211530017,0.0,19.190480192,23.7425572507,41.450620086,0.0,18.025,23.425620086
 03/26  13:00:00,59.6117707941,6.26594870084,10.3635377819,0.0,19.260583323,23.698576057,41.4516830911,0.0,18.025,23.4266830911
 03/26  14:00:00,61.4928957494,6.39653815118,12.114072349,0.0,19.260583323,23.698576057,41.4528356169,0.0,18.025,23.4278356169
 03/26  15:00:00,62.0218439983,6.48193220444,12.8475761622,0.0,19.260583323,23.4086260847,47.3066862104,0.0,18.025,29.2816862104
 03/26  16:00:00,66.6790857287,6.54397345757,12.9914504768,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 03/26  17:00:00,75.5660606732,6.77663306338,13.0231591833,0.0,18.1807569449,37.5792895564,11.5320100787,0.0,0.0,11.5320100787
 03/26  18:00:00,90.6169860557,7.08809267589,13.8689210725,0.0,32.6059821062,37.0465235296,5.78297439811,0.0,0.0,5.78297439811
 03/26  19:00:00,93.254014027,7.11074251721,12.483955646,0.0,36.8143715336,33.066984531,12.429706521,0.855109758732,0.0,11.5745967622
 03/26  20:00:00,101.908034784,7.15737872167,11.9638369929,0.0,36.43363367,38.8072253906,18.0981488985,6.52397378282,0.0,11.5741751157
 03/26  21:00:00,98.2769716268,7.05548560516,10.7913790256,0.0,36.0963922311,36.7877557581,23.1276617734,11.5539036223,0.0,11.5737581511
 03/26  22:00:00,73.2952142606,6.60248754674,7.58223241186,0.0,30.9507766546,20.6087787026,26.6203005612,14.9879787561,0.0,11.632321805
 03/26  23:00:00,47.4865223643,6.16777561998,4.64333914425,0.0,17.4250845679,11.7056064465,29.3028032568,17.741995981,0.0,11.5608072759
 03/26  24:00:00,39.7986241115,5.98111312185,3.25095000981,0.0,12.925468867,10.100111941,25.8642572358,20.0951845015,0.0,5.76907273431
 03/27  01:00:00,35.9100222412,5.85668578119,2.36692716183,0.0,10.0992000411,10.047477231,28.307210657,22.5454362344,0.0,5.7617744226
 03/27  02:00:00,33.537383628,5.7916100089,1.91892255393,0.0,8.25718729233,10.0299323277,24.3772668578,24.3572668578,0.0,0.02
 03/27  03:00:00,33.1679766752,5.74490345639,1.596219809,0.0,8.25718729233,10.0299323277,32.1046151628,26.3428906126,0.0,5.76172455022
 03/27  04:00:00,34.5250177575,5.71092304701,1.38050325243,0.0,8.25718729233,11.6354268332,33.2250913924,27.4562387955,0.0,5.76885259686
 03/27  05:00:00,42.1069939533,5.70960111563,1.38374110259,0.0,12.1011305571,15.3678112995,39.0084586631,27.4497452486,0.0,11.5587134145
 03/27  06:00:00,73.6942577093,5.9822138881,3.16945783909,0.0,19.7275818095,37.2640762949,38.7289139166,27.0978619846,0.0,11.631051932
 03/27  07:00:00,88.2731755502,6.19236929223,4.58556689369,0.0,24.3117294858,51.2795993405,47.3043516165,23.9448127791,0.0,23.3595388373
 03/27  08:00:00,74.2129203778,5.92994592526,3.94747509946,0.0,23.6694662846,40.6342015617,43.07662945,13.542020198,0.0,29.534609252
 03/27  09:00:00,72.2826285047,5.96277601893,6.99207253967,0.0,23.6694662846,35.6302164847,52.4525064864,5.00628368962,18.025,29.4212227968
 03/27  10:00:00,55.2919565124,5.92300782634,7.63812102289,0.0,18.7433767983,22.9618409725,48.0122155053,0.633059906649,18.025,29.3541555986
 03/27  11:00:00,58.1104097451,6.08661574507,10.2954543909,0.0,18.7433767983,22.9618409725,41.4505451985,0.0,18.025,23.4255451985
 03/27  12:00:00,61.6133195114,6.30704042875,13.5344941683,0.0,18.5889407304,23.1597249699,41.4464206238,0.0,18.025,23.4214206238
 03/27  13:00:00,64.0230824754,6.48468545463,15.5201076463,0.0,18.7433767983,23.2517909448,41.4483729117,0.0,18.025,23.4233729117
 03/27  14:00:00,65.1673557363,6.5764770562,16.5725885571,0.0,18.7433767983,23.2517909448,41.4502925935,0.0,18.025,23.4252925935
 03/27  15:00:00,65.8931968399,6.67929032163,17.4855658947,0.0,18.7433767983,22.9618409725,41.4521921453,0.0,18.025,23.4271921453
 03/27  16:00:00,70.4371902511,6.76945109031,17.4880686129,0.0,18.7433767983,27.431320555,23.7937841698,0.0,18.025,5.76878416976
 03/27  17:00:00,83.053668225,7.07789158707,17.6076111309,0.0,17.6635504202,40.6971502883,11.5460499818,0.0,0.0,11.5460499818
 03/27  18:00:00,89.5182415307,7.26011004203,17.3845408429,0.0,27.5259009287,37.3340067412,11.617006572,0.0,0.0,11.617006572
 03/27  19:00:00,95.7319915759,7.39092003443,17.3745375089,0.0,33.8341110165,33.3544677425,11.5736278516,0.0,0.0,11.5736278516
 03/27  20:00:00,107.688690516,7.57421388909,17.2257850433,0.0,36.5179666069,38.8247702939,11.5728759398,0.0,0.0,11.5728759398
 03/27  21:00:00,102.107192991,7.61309675168,17.1198910423,0.0,32.965339924,36.8579353714,17.4377148144,0.0,0.0,17.4377148144
 03/27  22:00:00,74.4839993669,7.14587583988,13.5114855791,0.0,25.6355707503,20.6438685092,11.5887204989,0.0,0.0,11.5887204989
 03/27  23:00:00,50.8544128603,6.69019875395,9.89109736202,0.0,15.0252895274,11.7056064465,5.77606962015,0.0,0.0,5.77606962015
 03/27  24:00:00,44.065048632,6.50871169263,8.30909927701,0.0,11.6412384099,10.0650221343,5.76898755067,0.0,0.0,5.76898755067
 03/28  01:00:00,41.3493139313,6.39118341937,7.2717236457,0.0,10.0992000411,10.047477231,6.11609545819,0.3544008901,0.0,5.76169456809
 03/28  02:00:00,38.3364375204,6.27300076049,6.23658799173,0.0,8.25718729233,10.0299323277,1.06424725254,1.04424725254,0.0,0.02
 03/28  03:00:00,36.8883489264,6.14192134936,4.91957677133,0.0,8.25718729233,10.0299323277,10.2511566859,4.48953224925,0.0,5.76162443668
 03/28  04:00:00,37.4214483072,6.04097702913,3.94688284561,0.0,8.25718729233,11.6354268332,13.7166656728,7.94792566599,0.0,5.76874000678
 03/28  05:00:00,44.930942938,6.03177149881,3.88552558612,0.0,12.1011305571,15.3678112995,19.1096048401,8.60011533392,0.0,10.5094895062
 03/28  06:00:00,77.9544722952,6.47904061506,6.93285495519,0.0,19.7275818095,37.2640762949,21.9752415639,9.28863456483,0.0,12.6866069991
 03/28  07:00:00,94.2544550048,6.85739273972,9.90183539433,0.0,24.3117294858,51.2795993405,30.0638103867,6.70499017769,0.0,23.3588202091
 03/28  08:00:00,79.3410873797,6.3828098896,8.62278705974,0.0,23.6694662846,40.6342015617,31.1641220244,1.62996419229,0.0,29.5341578321
 03/28  09:00:00,77.9831520917,6.46600139363,12.1893762698,0.0,23.6694662846,35.6302164847,47.4885335818,0.038853506031,18.025,29.4246800758
 03/28  10:00:00,61.5311610004,6.38929514007,13.4110432805,0.0,18.7433767983,22.9618409725,47.3774649382,0.0,18.025,29.3524649382
 03/28  11:00:00,64.2064550417,6.55934319524,15.9187757046,0.0,18.7433767983,22.9618409725,41.4519538198,0.0,18.025,23.4269538198
 03/28  12:00:00,66.6206114839,6.73554186243,18.113287348,0.0,18.5889407304,23.1597249699,41.4484985077,0.0,18.025,23.4234985077
 03/28  13:00:00,69.034373023,6.89876988292,20.117317626,0.0,18.7433767983,23.2517909448,41.446147223,0.0,18.025,23.421147223
 03/28  14:00:00,70.5627652996,7.01155014104,21.5329285765,0.0,18.7433767983,23.2517909448,41.4479625946,0.0,18.025,23.4229625946
 03/28  15:00:00,70.3542907614,7.0595397748,21.5664139711,0.0,18.7433767983,22.9618409725,41.4497515263,0.0,18.025,23.4247515263
 03/28  16:00:00,74.7080914881,7.12411608719,21.4043051171,0.0,18.7433767983,27.431320555,23.7936650948,0.0,18.025,5.76866509483
 03/28  17:00:00,86.9578668688,7.39998146051,21.1897224817,0.0,17.6635504202,40.6971502883,11.545956167,0.0,0.0,11.545956167
 03/28  18:00:00,93.6757405193,7.58999094557,21.2121659169,0.0,27.5259009287,37.3340067412,11.6168255377,0.0,0.0,11.6168255377
 03/28  19:00:00,99.5623519161,7.6969252641,20.8988983713,0.0,33.8341110165,33.3544677425,11.5738613423,0.0,0.0,11.5738613423
 03/28  20:00:00,110.208275519,7.80816870213,19.5114227793,0.0,36.5179666069,38.8247702939,11.5738917932,0.0,0.0,11.5738917932
 03/28  21:00:00,104.032614547,7.80262648876,18.8557915672,0.0,32.965339924,36.8579353714,17.4352942156,0.0,0.0,17.4352942156
 03/28  22:00:00,76.6371012911,7.34404210791,15.4664294398,0.0,25.6355707503,20.6438685092,11.5882130572,0.0,0.0,11.5882130572
 03/28  23:00:00,52.8400182484,6.87958001798,11.6873245927,0.0,15.0252895274,11.7056064465,5.77591433776,0.0,0.0,5.77591433776
 03/28  24:00:00,45.2291970908,6.63666825347,9.34529448416,0.0,11.6412384099,10.0650221343,5.81153718986,0.0427135533026,0.0,5.76882363656
 03/29  01:00:00,42.3884127158,6.50700436584,8.1950048521,0.0,10.0992000411,10.047477231,0.102983106112,0.0829831061117,0.0,0.02
 03/29  02:00:00,39.3584698468,6.38437873687,7.14724353165,0.0,8.25718729233,10.0299323277,6.53398407745,0.772048931635,0.0,5.76193514582
 03/29  03:00:00,37.7871036929,6.24030603079,5.7199488577,0.0,8.25718729233,10.0299323277,9.85836467934,4.09650748009,0.0,5.76185719925
 03/29  04:00:00,39.580584096,6.2383459661,5.90865317949,0.0,8.25718729233,11.6354268332,7.87470562959,2.10604504239,0.0,5.76866058721
 03/29  05:00:00,48.7223232786,6.36047879621,7.34820580276,0.0,12.1011305571,15.3678112995,5.79000321124,0.0,0.0,5.79000321124
 03/29  06:00:00,83.2461878819,6.9381291486,11.7654901243,0.0,19.7275818095,37.2640762949,17.4352238236,0.0,0.0,17.4352238236
 03/29  07:00:00,97.8556168383,7.32281275165,14.9215905239,0.0,24.3117294858,51.2795993405,23.3586412303,0.0,0.0,23.3586412303
 03/29  08:00:00,84.5228327113,6.80342512676,13.3839271972,0.0,23.6694662846,40.6342015617,29.5354280562,0.0,0.0,29.5354280562
 03/29  09:00:00,80.2761637718,6.68818266819,14.2602137815,0.0,23.6694662846,35.6302164847,47.4484532279,0.0,18.025,29.4234532279
 03/29  10:00:00,61.0266955089,6.44435532014,12.8515209817,0.0,18.7433767983,22.9618409725,47.3763322182,0.0,18.025,29.3513322182
 03/29  11:00:00,61.099990774,6.45770911364,12.913949453,0.0,18.7433767983,22.9618409725,41.4506260894,0.0,18.025,23.4256260894
 03/29  12:00:00,61.7904694134,6.47178001105,13.5469097714,0.0,18.5889407304,23.1597249699,41.4425495745,0.0,18.025,23.4175495745
 03/29  13:00:00,61.1410679716,6.459939916,12.6628457882,0.0,18.7433767983,23.2517909448,41.444240431,0.0,18.025,23.419240431
 03/29  14:00:00,61.1232437481,6.46002005112,12.6449411884,0.0,18.7433767983,23.2517909448,41.4434174973,0.0,18.025,23.4184174973
 03/29  15:00:00,60.7270486644,6.46014683638,12.5385687124,0.0,18.7433767983,22.9618409725,41.4463874897,0.0,18.025,23.4213874897
 03/29  16:00:00,64.4826984956,6.48445472212,11.8185727646,0.0,18.7433767983,27.431320555,23.793740465,0.0,18.025,5.76874046504
 03/29  17:00:00,76.6783608093,6.75448258164,11.5557194367,0.0,17.6635504202,40.6971502883,5.78258391633,0.0,0.0,5.78258391633
 03/29  18:00:00,84.4293044681,6.95829883206,12.5974276827,0.0,27.5259009287,37.3340067412,18.3369425794,0.92209741749,0.0,17.4148451619
 03/29  19:00:00,91.2585420295,7.0868960024,13.205127673,0.0,33.8341110165,33.3544677425,13.1692733256,1.59612030626,0.0,11.5731530193
 03/29  20:00:00,103.792571404,7.23752877291,13.6663642777,0.0,36.5179666069,38.8247702939,14.9117176055,3.34016628724,0.0,11.5715513182
 03/29  21:00:00,97.0238431843,7.16677350829,12.4828825489,0.0,32.965339924,36.8579353714,17.4773204472,5.84671174632,0.0,11.6306087009
 03/29  22:00:00,69.6051376229,6.69952695095,9.0789875054,0.0,25.6355707503,20.6438685092,18.701710258,7.11327893404,0.0,11.5884313239
 03/29  23:00:00,46.9234715923,6.31968192432,6.3306794899,0.0,15.0252895274,11.7056064465,19.5765215877,8.04474321862,0.0,11.5317783691
 03/29  24:00:00,40.3992307206,6.16480760919,4.98719252797,0.0,11.6412384099,10.0650221343,8.95523043175,8.93523043175,0.0,0.02
 03/30  01:00:00,38.0794675469,6.08537987162,4.30768536633,0.0,10.0992000411,10.047477231,14.3251085239,8.56336424084,0.0,5.76174428305
 03/30  02:00:00,35.514457401,6.00667711165,3.68093392013,0.0,8.25718729233,10.0299323277,14.5560519019,8.79439243956,0.0,5.76165946238
 03/30  03:00:00,35.0304481562,5.95063348268,3.25296959749,0.0,8.25718729233,10.0299323277,15.1210829784,9.35951094666,0.0,5.76157203176
 03/30  04:00:00,36.3132448706,5.91084629182,2.96881768674,0.0,8.25718729233,11.6354268332,15.7861907704,10.0181428746,0.0,5.76804789578
 03/30  05:00:00,44.1301112374,5.93313240581,3.18334533282,0.0,12.1011305571,15.3678112995,15.1101278342,9.32131953432,0.0,5.78880829985
 03/30  06:00:00,78.1743243428,6.46747524052,7.1642863564,0.0,19.7275818095,37.2640762949,23.7950175788,6.35932078722,0.0,17.4356967916
 03/30  07:00:00,93.5131078434,6.93346521469,10.9684473249,0.0,24.3117294858,51.2795993405,20.9261728842,3.40334192189,0.0,17.5228309624
 03/30  08:00:00,79.9821550281,6.4000431467,9.2466390975,0.0,23.6694662846,40.6342015617,36.217483921,0.782081237358,0.0,35.4354026837
 03/30  09:00:00,76.6266174507,6.34731095149,10.9515459383,0.0,23.6694662846,35.6302164847,47.8673828177,0.423530510984,18.025,29.4188523067
 03/30  10:00:00,57.4716703523,6.11381172968,9.6270452144,0.0,18.7433767983,22.9618409725,42.8157997805,1.30907875692,18.025,23.4817210236
 03/30  11:00:00,57.943751486,6.15933881484,10.0560824552,0.0,18.7433767983,22.9618409725,47.4249397217,0.77893723215,18.025,28.6210024896
 03/30  12:00:00,58.2962212738,6.19018194125,10.3342603662,0.0,18.5889407304,23.1597249699,42.8116937787,0.71946915268,18.025,24.067224626
 03/30  13:00:00,58.966133516,6.23343910582,10.7144162129,0.0,18.7433767983,23.2517909448,41.4441491057,0.00491538179774,18.025,23.4142337239
 03/30  14:00:00,59.3829190993,6.27609833142,11.0885425268,0.0,18.7433767983,23.2517909448,41.4391352144,0.0,18.025,23.4141352144
 03/30  15:00:00,58.9441375973,6.28330927836,10.9324996515,0.0,18.7433767983,22.9618409725,41.6569821769,0.21542456628,18.025,23.4165576106
 03/30  16:00:00,62.6846471498,6.31315942895,10.1918206367,0.0,18.7433767983,27.431320555,24.4122117398,0.618475897502,18.025,5.76873584231
 03/30  17:00:00,75.1500726462,6.60314173804,10.1787793982,0.0,17.6635504202,40.6971502883,6.2115132685,0.428599516032,0.0,5.78291375247
 03/30  18:00:00,83.2618156146,6.830892864,11.5573528909,0.0,27.5259009287,37.3340067412,18.4178518727,1.00352652577,0.0,17.4143253469
 03/30  19:00:00,90.0355789542,6.95464275938,12.1144226275,0.0,33.8341110165,33.3544677425,7.70512339757,1.90997977884,0.0,5.79514361872
 03/30  20:00:00,103.359585314,7.1746949381,13.2962204167,0.0,36.5179666069,38.8247702939,14.6936137766,3.1202445794,0.0,11.5733691972
 03/30  21:00:00,98.0231399747,7.22304688595,13.4259159771,0.0,32.965339924,36.8579353714,21.1101123309,3.67512475788,0.0,17.434987573
 03/30  22:00:00,70.9145951888,6.77909655506,10.3088828497,0.0,25.6355707503,20.6438685092,15.8520825048,4.26354952264,0.0,11.5885329822
 03/30  23:00:00,48.1651259921,6.39647441333,7.49554739873,0.0,15.0252895274,11.7056064465,9.98454956126,4.2086842869,0.0,5.77586527436
 03/30  24:00:00,41.648901298,6.24792983966,6.15374350987,0.0,11.6412384099,10.0650221343,10.5220554802,4.75356933219,0.0,5.76848614805
 03/31  01:00:00,39.010214867,6.14687718032,5.17693628959,0.0,10.0992000411,10.047477231,11.5837577109,5.82203202967,0.0,5.76172568124
 03/31  02:00:00,36.2182860093,6.0558963832,4.33554761301,0.0,8.25718729233,10.0299323277,12.5735167806,6.81187927989,0.0,5.76163750071
 03/31  03:00:00,35.5192972401,5.99167700802,3.70077893034,0.0,8.25718729233,10.0299323277,7.82744897009,7.80744897009,0.0,0.02
 03/31  04:00:00,36.6478360243,5.94019309813,3.27406484852,0.0,8.25718729233,11.6354268332,14.5130331372,8.74422602078,0.0,5.7688071164
 03/31  05:00:00,44.3008114682,5.94648440256,3.34069688478,0.0,12.1011305571,15.3678112995,20.5596836269,9.00026982686,0.0,11.5594138001
 03/31  06:00:00,77.2982434917,6.38857434978,6.36711947628,0.0,19.7275818095,37.2640762949,22.6824599989,11.0518411428,0.0,11.6306188561
 03/31  07:00:00,91.716857748,6.77373970714,9.33193495389,0.0,24.3117294858,51.2795993405,32.3858785727,9.03013661722,0.0,23.3557419555
 03/31  08:00:00,78.692995723,6.29733755865,8.06019555067,0.0,23.6694662846,40.6342015617,38.0986910661,2.66467432318,0.0,35.4340167429
 03/31  09:00:00,75.9243609744,6.28682096962,10.3097832708,0.0,23.6694662846,35.6302164847,48.1650964514,0.721597464812,18.025,29.4184989865
 03/31  10:00:00,56.6287901744,6.04835454904,8.84962873277,0.0,18.7433767983,22.9618409725,42.6226535565,1.11461509323,18.025,23.4830384633
 03/31  11:00:00,56.4231619434,6.03100060798,8.66383516721,0.0,18.7433767983,22.9618409725,42.1796688963,0.733727522337,18.025,23.420941374
 03/31  12:00:00,55.1456211385,5.94998144327,7.42386593741,0.0,18.5889407304,23.1597249699,45.6584069985,4.21253806754,18.025,23.420868931
 03/31  13:00:00,53.7386656691,5.85227049875,5.86811949693,0.0,18.7433767983,23.2517909448,49.4462198851,8.00061033922,18.025,23.4206095459
 03/31  14:00:00,52.9593148686,5.81379390313,5.12724406001,0.0,18.7433767983,23.2517909448,53.3908228195,11.9437865344,18.025,23.4220362851
 03/31  15:00:00,52.2945188944,5.7952817612,4.77090983694,0.0,18.7433767983,22.9618409725,56.9930768676,15.5446418601,18.025,23.4234350076
 03/31  16:00:00,55.8826096042,5.79669965817,3.9062517703,0.0,18.7433767983,27.431320555,40.1758336365,16.3822666461,18.025,5.76856699042
 03/31  17:00:00,67.2340764544,5.92365180927,2.94227812444,0.0,17.6635504202,40.6971502883,28.7315216322,17.1863516079,0.0,11.5451700243
 03/31  18:00:00,74.5737233831,6.02240979076,3.67775806112,0.0,27.5259009287,37.3340067412,32.2066812741,20.5915592806,0.0,11.6151219935
 03/31  19:00:00,81.5433859007,6.1330658875,4.44381192407,0.0,33.8341110165,33.3544677425,32.9982104308,21.4254213325,0.0,11.5727890983
 03/31  20:00:00,94.9014428461,6.33456274307,5.67821647623,0.0,36.5179666069,38.8247702939,34.6179450285,23.0447628168,0.0,11.5731822117
 03/31  21:00:00,89.597559012,6.37309756052,5.85029410211,0.0,32.965339924,36.8579353714,40.5278765759,24.1791252418,0.0,16.3487513341
 03/31  22:00:00,63.370625123,6.01628473252,3.52773292181,0.0,25.6355707503,20.6438685092,37.7398602895,25.0713986579,0.0,12.6684616316
 03/31  23:00:00,42.3112886668,5.82839647561,2.20979081701,0.0,15.0252895274,11.7056064465,30.7882130822,25.0123414989,0.0,5.77587158324
 03/31  24:00:00,36.798478183,5.7687563098,1.78249757543,0.0,11.6412384099,10.0650221343,30.109291039,24.3404663161,0.0,5.76882472287
 04/01  01:00:00,37.870851471,5.75145973313,1.67351517496,0.0,12.8411359301,10.0650221343,23.7144765828,23.6944765828,0.0,0.02
 04/01  02:00:00,32.9018006502,5.70467619715,1.37028409431,0.0,8.25718729233,10.0299323277,28.7410200032,22.9794317673,0.0,5.76158823589
 04/01  03:00:00,32.7522448607,5.68479244997,1.24061144496,0.0,8.25718729233,10.0299323277,27.8628218773,22.101340713,0.0,5.76148116435
 04/01  04:00:00,34.2768407904,5.6733862779,1.1698797219,0.0,8.25718729233,11.6354268332,26.9968735458,21.2281339902,0.0,5.76873955564
 04/01  05:00:00,38.3569676749,5.66166818593,1.10329833845,0.0,8.71707943955,15.3327214929,26.0575093615,20.281796585,0.0,5.77571277651
 04/01  06:00:00,59.2260547634,5.76023976963,1.77755295729,0.0,18.5082010057,25.6353820695,25.3351275185,19.5463303607,0.0,5.78879715777
 04/01  07:00:00,69.7102564268,5.96816856677,3.2538674347,0.0,19.4083231844,41.0650158608,35.4332915011,17.997350692,0.0,17.4359408092
 04/01  08:00:00,96.7934872497,6.23686883021,6.19113966298,0.0,26.3286599382,57.9988325916,54.2566734918,12.665474122,0.0,41.5911993698
 04/01  09:00:00,82.4611508662,6.06447037935,7.18579150857,0.0,26.3286599382,42.8504436482,59.0547807112,11.5051554827,18.025,29.5246252285
 04/01  10:00:00,56.6662718738,5.82421130274,5.62556797053,0.0,21.7447113004,23.4437158914,59.8231112575,12.3786823898,18.025,29.4194288677
 04/01  11:00:00,54.1463881411,5.82136187361,5.57052017906,0.0,19.3027497915,23.426170988,58.3735025872,11.0050716397,18.025,29.3434309476
 04/01  12:00:00,54.2435898913,5.82874424602,5.5184150964,0.0,19.1483137236,23.7250123474,51.8710106896,10.4328317113,18.025,23.4131789783
 04/01  13:00:00,54.4632390067,5.84714691198,5.5741170216,0.0,19.3027497915,23.7161209604,48.3514717736,6.91465391239,18.025,23.4118178612
 04/01  14:00:00,55.1207480454,5.91027207735,6.16850071878,0.0,19.3027497915,23.7161209604,45.5461536331,4.10802591631,18.025,23.4131277168
 04/01  15:00:00,55.539990635,5.97075073133,6.81721440872,0.0,19.3027497915,23.426170988,44.4777060047,3.03826354768,18.025,23.414442457
 04/01  16:00:00,59.2644488529,5.97148736882,6.08959640954,0.0,19.3027497915,27.8956505705,27.1437632892,3.3504767344,18.025,5.76828655478
 04/01  17:00:00,67.4704061972,6.1477611631,5.49668489776,0.0,18.2229234133,37.5968344597,9.76843570534,3.99281545629,0.0,5.77562024905
 04/01  18:00:00,83.6753816436,6.45939346352,7.43661785598,0.0,32.690315043,37.0816133363,12.5929457172,6.81063213305,0.0,5.78231358411
 04/01  19:00:00,88.4670633673,6.60900650139,8.19877870175,0.0,36.8143715336,33.066984531,20.9737379484,9.40066478134,0.0,11.573073167
 04/01  20:00:00,97.9195803938,6.72686605792,8.52535679791,0.0,36.3493007332,38.7721355839,26.7264557368,15.1543944405,0.0,11.5720612962
 04/01  21:00:00,95.117830193,6.67410537476,7.89423306103,0.0,36.1807251679,36.8228455648,30.0806690044,18.507317745,0.0,11.5733512594
 04/01  22:00:00,70.5950382448,6.25426898123,5.11091000728,0.0,31.0351095914,20.6438685092,38.4169172208,20.9816853239,0.0,17.4352318969
 04/01  23:00:00,45.2901896275,5.89807236682,2.71674691075,0.0,17.4250845679,11.7056064465,29.3086474081,23.5187411358,0.0,5.78990627224
 04/01  24:00:00,38.4083134179,5.82208217125,2.13911254693,0.0,12.8411359301,10.0650221343,30.6950566586,24.9267325432,0.0,5.76832411538
 04/02  01:00:00,38.1188096785,5.77106788226,1.78244208965,0.0,12.925468867,10.100111941,32.589322172,26.8277487685,0.0,5.76157340352
 04/02  02:00:00,32.9662851806,5.7005494747,1.31947634843,0.0,8.34152022915,10.0650221343,34.3019726886,28.5405068223,0.0,5.76146586626
 04/02  03:00:00,32.6670385094,5.66009327356,1.06068634931,0.0,8.34152022915,10.0650221343,29.9218287234,29.9018287234,0.0,0.02
 04/02  04:00:00,34.1001223035,5.63622305598,0.910905489948,0.0,8.34152022915,11.6705166398,35.7704118751,30.0018297762,0.0,5.76858209887
 04/02  05:00:00,38.1103482801,5.61410792382,0.768110256194,0.0167102139544,8.80141237637,15.3678112995,35.6179284717,29.8423804941,0.0,5.77554797756
 04/02  06:00:00,58.6446286353,5.68338160042,1.2307102587,0.0422773525852,18.5082010057,25.6353820695,41.5501384363,29.9911229782,0.0,11.5590154581
 04/02  07:00:00,69.0957354749,5.8848445889,2.60325856581,0.0,19.4926561212,41.1001056674,44.4059440148,26.9708006334,0.0,17.4351433814
 04/02  08:00:00,96.2533180484,6.19278191798,5.69507162808,0.0,26.3286599382,57.9988325916,49.8677666348,14.2179688255,0.0,35.6497978093
 04/02  09:00:00,82.9661893079,6.09008818868,7.78464587124,0.0,26.2443270014,42.8153538416,58.2954194229,4.84646701885,18.025,35.4239524041
 04/02  10:00:00,58.1863690541,5.90630333726,7.06357921105,0.0,21.7447113004,23.4437158914,48.7147848427,1.27088456167,18.025,29.418900281
 04/02  11:00:00,56.1537116058,5.95004553954,7.3894533644,0.0,19.3449162599,23.4437158914,41.7920430391,0.289280794264,18.025,23.4777622448
 04/02  12:00:00,56.6539082484,6.00435444082,7.6934164884,0.0,19.190480192,23.7425572507,41.904667126,0.46024450913,18.025,23.4194226168
 04/02  13:00:00,56.9272435715,6.04399011708,7.90099217503,0.0,19.260583323,23.698576057,41.4446234512,0.0,18.025,23.4196234512
 04/02  14:00:00,57.85293366,6.15328615531,8.71738597478,0.0,19.260583323,23.698576057,41.4448908783,0.0,18.025,23.4198908783
 04/02  15:00:00,58.1430121188,6.20289562067,9.2478047307,0.0,19.260583323,23.4086260847,41.4460435057,0.0,18.025,23.4210435057
 04/02  16:00:00,62.6284888376,6.26781165948,9.21703312856,0.0,19.260583323,27.8781056672,23.7934295725,0.0,18.025,5.76842957245
 04/02  17:00:00,70.8742446217,6.46201508789,8.64598746862,0.0,18.1807569449,37.5792895564,5.77552551018,0.0,0.0,5.77552551018
 04/02  18:00:00,86.4752314631,6.74220336205,10.0730864205,0.0,32.6059821062,37.0465235296,11.6164261066,0.0715529244969,0.0,11.5448731821
 04/02  19:00:00,91.5290182512,6.90714008796,10.9626109694,0.0,36.8143715336,33.066984531,12.4001599141,0.829394561707,0.0,11.5707653524
 04/02  20:00:00,100.930221894,7.01339620216,11.1300523337,0.0,36.43363367,38.8072253906,11.8237465504,6.02787959895,0.0,5.79586695145
 04/02  21:00:00,97.4616772973,6.93257372462,10.0990419253,0.0,36.0963922311,36.7877557581,22.2727147933,10.6992673389,0.0,11.5734474544
 04/02  22:00:00,72.510101373,6.48706068621,6.91261346336,0.0,30.9507766546,20.6087787026,32.1315213725,14.6970267159,0.0,17.4344946566
 04/02  23:00:00,46.7260990875,6.06522624826,3.98550758915,0.0,17.4250845679,11.7056064465,29.9006943926,18.341570542,0.0,11.5591238506
 04/02  24:00:00,39.3761701753,5.92306992265,2.88656305276,0.0,12.925468867,10.100111941,20.0272676807,20.0072676807,0.0,0.02
 04/03  01:00:00,35.7681199595,5.83520324786,2.24652469811,0.0,10.0992000411,10.047477231,27.624846614,21.8630633133,0.0,5.76178330074
 04/03  02:00:00,33.4406765875,5.77637030889,1.8374702128,0.0,8.25718729233,10.0299323277,29.4708714624,23.7094861059,0.0,5.76138535654
 04/03  03:00:00,33.0950498494,5.73347159033,1.53474395035,0.0,8.25718729233,10.0299323277,31.4514289531,25.6901702578,0.0,5.76125869535
 04/03  04:00:00,34.4474593414,5.69944911989,1.31444303588,0.0,8.25718729233,11.6354268332,31.0846180939,27.2985913179,0.0,3.78602677595
 04/03  05:00:00,42.06048695,5.7023742657,1.34450300378,0.0,12.1011305571,15.3678112995,34.7071863397,26.9294049043,0.0,7.77778143542
 04/03  06:00:00,73.6984561978,5.98044299043,3.17549309849,0.0,19.7275818095,37.2640762949,43.5935253931,26.1591346779,0.0,17.4343907152
 04/03  07:00:00,86.3756434996,6.18891300132,4.57559172621,0.0,24.3117294858,51.2795993405,41.1318511118,23.6127434799,0.0,17.519107632
 04/03  08:00:00,73.8356310142,5.90014508274,3.60005115197,0.0,23.6694662846,40.6342015617,51.600281284,16.1723817611,0.0,35.4278995229
 04/03  09:00:00,71.1441717212,5.89056485171,5.9258719105,0.0,23.6694662846,35.6302164847,59.4153527215,11.9804245369,18.025,29.4099281846
 04/03  10:00:00,53.5445399736,5.81608668154,5.99766229637,0.0,18.7433767983,22.9618409725,48.1767151973,6.67216823885,18.025,23.4795469585
 04/03  11:00:00,54.8958011338,5.91639377355,7.25109179407,0.0,18.7433767983,22.9618409725,42.5855248228,1.14041948922,18.025,23.4201053335
 04/03  12:00:00,57.0196806864,6.0606963776,9.18722059574,0.0,18.5889407304,23.1597249699,41.4446474249,0.0,18.025,23.4196474249
 04/03  13:00:00,58.795586891,6.18394299203,10.5933767411,0.0,18.7433767983,23.2517909448,41.4456886057,0.0,18.025,23.4206886057
 04/03  14:00:00,60.193484732,6.30278863347,11.8724293003,0.0,18.7433767983,23.2517909448,41.4466436128,0.0,18.025,23.4216436128
 04/03  15:00:00,60.7216245694,6.40225348758,12.5910542235,0.0,18.7433767983,22.9618409725,41.4476241505,0.0,18.025,23.4226241505
 04/03  16:00:00,65.8585742235,6.52038104884,13.1585495163,0.0,18.7433767983,27.431320555,23.7932862398,0.0,18.025,5.76828623979
 04/03  17:00:00,78.7208039566,6.82106776968,13.5316085704,0.0,17.6635504202,40.6971502883,11.5442232712,0.0,0.0,11.5442232712
 04/03  18:00:00,85.7808334347,7.02545230664,13.8818567904,0.0,27.5259009287,37.3340067412,11.614641712,0.0,0.0,11.614641712
 04/03  19:00:00,91.7109032338,7.11677038206,13.6276472259,0.0,33.8341110165,33.3544677425,11.602843994,0.0301212079576,0.0,11.572722786
 04/03  20:00:00,103.853578883,7.26451209304,13.7004225089,0.0,36.5179666069,38.8247702939,11.7615195471,0.188732162865,0.0,11.5727873843
 04/03  21:00:00,98.2173595712,7.28715131385,13.5560726775,0.0,32.965339924,36.8579353714,18.2229053734,0.790390544627,0.0,17.4325148287
 04/03  22:00:00,71.3678719938,6.86008739547,10.6812009347,0.0,25.6355707503,20.6438685092,12.7079566818,1.12161208667,0.0,11.5863445952
 04/03  23:00:00,48.4607487186,6.45671632982,7.73094417333,0.0,15.0252895274,11.7056064465,7.46943209307,1.6938281583,0.0,5.77560393478
 04/03  24:00:00,41.5582660439,6.26793915759,6.04311318086,0.0,11.6412384099,10.0650221343,9.68819576462,3.91962031073,0.0,5.76857545389
 04/04  01:00:00,38.8724714056,6.15617754343,5.02990617411,0.0,10.0992000411,10.047477231,5.28562853169,5.26562853169,0.0,0.02
 04/04  02:00:00,36.1605814495,6.0665375225,4.26721141188,0.0,8.25718729233,10.0299323277,11.8045015533,6.04314422008,0.0,5.76135733326
 04/04  03:00:00,35.8900294592,6.03296377383,4.03023278444,0.0,8.25718729233,10.0299323277,10.9180278314,5.15680785906,0.0,5.76121997229
 04/04  04:00:00,37.3617530617,6.01175501889,3.91643441994,0.0,8.25718729233,11.6354268332,10.3048826286,4.53648686477,0.0,5.76839576384
 04/04  05:00:00,45.1966210315,6.03549331784,4.14752570763,0.0,12.1011305571,15.3678112995,10.2760951697,4.4865997382,0.0,5.78949543154
 04/04  06:00:00,78.9256493624,6.54873625085,7.834405007,0.0,19.7275818095,37.2640762949,21.5443340778,4.11311622154,0.0,17.4312178562
 04/04  07:00:00,93.3186087973,6.93222990377,10.7752514015,0.0,24.3117294858,51.2795993405,20.7167059876,3.19734943098,0.0,17.5193565566
 04/04  08:00:00,79.9176345802,6.42527929317,9.15693081822,0.0,23.6694662846,40.6342015617,35.7582583429,0.334321822725,0.0,35.4239365202
 04/04  09:00:00,75.7843071305,6.30699877018,10.1495823923,0.0,23.6694662846,35.6302164847,48.765901756,1.33045279124,18.025,29.4104489648
 04/04  10:00:00,55.6368871402,6.01167390338,7.894426158,0.0,18.7433767983,22.9618409725,45.7859512962,4.28325864498,18.025,23.4776926513
 04/04  11:00:00,55.2048995765,5.98552719115,7.49106022658,0.0,18.7433767983,22.9618409725,46.3532260671,4.90782857114,18.025,23.420397496
 04/04  12:00:00,55.16650706,5.98701876309,7.4077262179,0.0,18.5889407304,23.1597249699,46.5469425037,5.10092072461,18.025,23.4210217791
 04/04  13:00:00,55.1543355461,5.99060771166,7.1454644589,0.0,18.7433767983,23.2517909448,44.1869418097,2.74008675599,18.025,23.4218550537
 04/04  14:00:00,54.9725144373,5.98832159076,6.96593014187,0.0,18.7433767983,23.2517909448,50.7065888872,3.41895396843,18.025,29.2626349187
 04/04  15:00:00,54.3987510546,5.97470472996,6.69573507024,0.0,18.7433767983,22.9618409725,47.283831726,5.85490914848,18.025,23.4039225775
 04/04  16:00:00,57.7826061726,5.95771965633,5.64524559713,0.0,18.7433767983,27.431320555,25.4834440201,7.4384440201,18.025,0.02
 04/04  17:00:00,69.6369117127,6.15838996277,5.1103998543,0.0,17.6635504202,40.6971502883,20.2237886258,8.67929989309,0.0,11.5444887327
 04/04  18:00:00,77.180783881,6.30246242396,6.00480581382,0.0,27.5259009287,37.3340067412,24.0950951727,12.4801326434,0.0,11.6149625293
 04/04  19:00:00,84.0783170563,6.41251880439,6.69931952795,0.0,33.8341110165,33.3544677425,25.2998283677,13.7270439363,0.0,11.5727844314
 04/04  20:00:00,97.1789577363,6.59936451551,7.69095607127,0.0,36.5179666069,38.8247702939,28.2067661169,16.6357812095,0.0,11.5709849074
 04/04  21:00:00,91.5846348464,6.61839340207,7.59211832183,0.0,32.965339924,36.8579353714,36.4241511285,18.9914526614,0.0,17.4326984672
 04/04  22:00:00,64.7450476499,6.18619325071,4.73227872488,0.0,25.6355707503,20.6438685092,33.2254344861,21.6388988728,0.0,11.5865356133
 04/04  23:00:00,42.8142775417,5.88817525489,2.65301885756,0.0,15.0252895274,11.7056064465,29.5956926241,23.8202772682,0.0,5.77541535584
 04/04  24:00:00,37.1065293739,5.81119440239,2.04812468106,0.0,11.6412384099,10.0650221343,31.0829205608,25.3145533923,0.0,5.76836716843
 04/05  01:00:00,35.1589170861,5.76100825236,1.7115239106,0.0,10.0992000411,10.047477231,26.1862360266,26.1662360266,0.0,0.02
 04/05  02:00:00,32.9524838571,5.7159790387,1.40967551713,0.0,8.25718729233,10.0299323277,32.3344628318,26.5729483351,0.0,5.76151449673
 04/05  03:00:00,32.7025993246,5.68196315356,1.19380567686,0.0,8.25718729233,10.0299323277,33.233008488,27.4716303741,0.0,5.7613781139
 04/05  04:00:00,34.1147939699,5.65505293939,1.02618071123,0.0,8.25718729233,11.6354268332,33.8666910326,28.0981747495,0.0,5.76851628304
 04/05  05:00:00,41.7558332322,5.66164779371,1.08058973656,0.0,12.1011305571,15.3678112995,33.1455857926,27.3565003828,0.0,5.78908540978
 04/05  06:00:00,73.4275420153,5.94258321455,2.94246286705,0.0,19.7275818095,37.2640762949,43.980792614,26.5497369607,0.0,17.4310556533
 04/05  07:00:00,86.0090661858,6.14107395527,4.25687901182,0.0,24.3117294858,51.2795993405,42.0279888843,24.5108926023,0.0,17.517096282
 04/05  08:00:00,73.252746817,5.84521385372,3.07211898054,0.0,23.6694662846,40.6342015617,54.1874659105,18.7650875914,0.0,35.4223783191
 04/05  09:00:00,70.1625113756,5.81947132387,5.01532134847,0.0,23.6694662846,35.6302164847,64.3286402378,16.8941071592,18.025,29.4095330786
 04/05  10:00:00,51.9073360675,5.70308882409,4.47346568683,0.0,18.7433767983,22.9618409725,56.6294895766,15.1281321516,18.025,23.476357425
 04/05  11:00:00,52.158585019,5.73057901851,4.69969757128,0.0,18.7433767983,22.9618409725,53.8448702797,12.4006307365,18.025,23.4192395432
 04/05  12:00:00,52.4170437586,5.75588068489,4.88940470148,0.0,18.5889407304,23.1597249699,50.4985378051,9.05380988159,18.025,23.4197279236
 04/05  13:00:00,52.8877809675,5.79456000049,5.07496167021,0.0,18.7433767983,23.2517909448,47.7854407619,6.34004371784,18.025,23.420397044
 04/05  14:00:00,53.0778055704,5.80883721891,5.2507089078,0.0,18.7433767983,23.2517909448,46.5793146663,4.88614814757,18.025,23.6681665187
 04/05  15:00:00,52.9262355483,5.8131531115,5.38477380893,0.0,18.7433767983,22.9618409725,51.9410622088,4.90408524977,18.025,29.0119769591
 04/05  16:00:00,56.9806682732,5.84061184325,4.96042127712,0.0,18.7433767983,27.431320555,21.9987790922,3.95377909215,18.025,0.02
 04/05  17:00:00,69.1639125029,6.05108946424,4.74470756701,0.0,17.6635504202,40.6971502883,14.8668560664,3.32259722321,0.0,11.5442588432
 04/05  18:00:00,76.8405077631,6.21861571747,5.7483883196,0.0,27.5259009287,37.3340067412,18.0135654376,6.39950577604,0.0,11.6140596615
 04/05  19:00:00,83.7178580352,6.33567310882,6.41571303076,0.0,33.8341110165,33.3544677425,20.1367012727,8.56493512501,0.0,11.5717661477
 04/05  20:00:00,96.7768439271,6.52727926824,7.36093591575,0.0,36.5179666069,38.8247702939,23.652896871,12.0806628495,0.0,11.5722340215
 04/05  21:00:00,91.4289578958,6.5718162251,7.48302831152,0.0,32.965339924,36.8579353714,28.6490470089,13.5497743938,0.0,15.0992726152
 04/05  22:00:00,64.6161139069,6.15540887517,4.63413800663,0.0,25.6355707503,20.6438685092,29.974677428,16.0680528419,0.0,13.9066245862
 04/05  23:00:00,42.5947993556,5.8529246328,2.46879566227,0.0,15.0252895274,11.7056064465,25.4447850888,19.6694873639,0.0,5.77529772495
 04/05  24:00:00,36.72462929,5.75990864246,1.71751446412,0.0,11.6412384099,10.0650221343,30.5682513795,24.7999688847,0.0,5.76828249486
 04/06  01:00:00,34.6937527803,5.70036940841,1.30700127576,0.0,10.0992000411,10.047477231,28.0379761309,28.0179761309,0.0,0.02
 04/06  02:00:00,32.4410672966,5.64712076453,0.967119446967,0.0,8.25718729233,10.0299323277,36.4234074865,30.6619219365,0.0,5.76148554995
 04/06  03:00:00,32.1791388126,5.6116240313,0.740687411726,0.0,8.25718729233,10.0299323277,38.6339242246,32.8725851689,0.0,5.76133905577
 04/06  04:00:00,33.6431097192,5.58683759429,0.569611416594,0.0531050985372,8.25718729233,11.6354268332,40.3394640169,34.5714275195,0.0,5.76803649742
 04/06  05:00:00,41.3674309532,5.59346276941,0.589504690302,0.170873982375,12.1011305571,15.3678112995,40.2391672903,34.4507455134,0.0,5.78842177688
 04/06  06:00:00,72.7729771153,5.8505028338,2.34338123568,0.0366065550494,19.7275818095,37.2640762949,51.0030426341,33.5734680465,0.0,17.4295745875
 04/06  07:00:00,85.3809838511,6.05505206004,3.71483633352,0.0,24.3117294858,51.2795993405,46.7968959325,29.2810309885,0.0,17.515864944
 04/06  08:00:00,72.9338998153,5.79342113314,2.74661486839,0.0584595184064,23.6694662846,40.6342015617,54.0881459671,18.6678150101,0.0,35.420330957
 04/06  09:00:00,70.2567054018,5.79682119314,5.08691548171,0.0452564419838,23.6694662846,35.6302164847,59.643131909,12.2122581867,18.025,29.4058737223
 04/06  10:00:00,52.551666849,5.72153475497,5.08101104017,0.0183464480746,18.7433767983,22.9618409725,48.2443123996,6.74307379271,18.025,23.4762386069
 04/06  11:00:00,53.1668852567,5.78323637973,5.6553442925,0.0,18.7433767983,22.9618409725,44.6092733069,3.16745449653,18.025,23.4168188103
 04/06  12:00:00,53.7510476251,5.84199795347,6.13729689348,0.0,18.5889407304,23.1597249699,44.3847984943,2.94321177588,18.025,23.4165867184
 04/06  13:00:00,54.509084199,5.90716732955,6.58366175611,0.0,18.7433767983,23.2517909448,41.4515367015,0.00999500002363,18.025,23.4165417014
 04/06  14:00:00,55.5446766182,5.99383184789,7.53259041113,0.0,18.7433767983,23.2517909448,41.4420745702,0.0,18.025,23.4170745702
 04/06  15:00:00,55.9906230958,6.0706050011,8.19171209972,0.0,18.7433767983,22.9618409725,41.442736091,0.0,18.025,23.417736091
 04/06  16:00:00,60.517090596,6.15203090144,8.18542254549,0.0,18.7433767983,27.431320555,23.7931986356,0.0,18.025,5.76819863555
 04/06  17:00:00,73.1291665006,6.44570656593,8.31534551788,0.0,17.6635504202,40.6971502883,11.5441649554,0.0,0.0,11.5441649554
 04/06  18:00:00,80.75811097,6.6363690594,9.2482458596,0.0,27.5259009287,37.3340067412,11.6717693733,0.0576130994922,0.0,11.6141562738
 04/06  19:00:00,87.4592826102,6.74943512388,9.74338370695,0.0,33.8341110165,33.3544677425,12.800374381,1.22829993088,0.0,11.5720744502
 04/06  20:00:00,100.16312559,6.91171937288,10.362786506,0.0,36.5179666069,38.8247702939,16.1897124964,4.61929798176,0.0,11.5704145146
 04/06  21:00:00,94.5280018604,6.92735129373,10.2265491095,0.0,32.965339924,36.8579353714,18.3995981235,6.77235670483,0.0,11.6272414187
 04/06  22:00:00,67.6556019701,6.49585155058,7.33319140779,0.0,25.6355707503,20.6438685092,19.3249806542,7.73870419707,0.0,11.5862764571
 04/06  23:00:00,44.99667285,6.11558871465,4.60800966395,0.0,15.0252895274,11.7056064465,15.436318072,9.66108433056,0.0,5.77523374142
 04/06  24:00:00,38.5297859029,5.96379171252,3.31879209993,0.0,11.6412384099,10.0650221343,16.711656692,10.9431964631,0.0,5.76846022892
 04/07  01:00:00,36.1465985949,5.87295682324,2.58726078143,0.0,10.0992000411,10.047477231,17.9342274285,12.172784254,0.0,5.76144317452
 04/07  02:00:00,33.7270609676,5.80734028593,2.09289592868,0.0,8.25718729233,10.0299323277,19.6402879653,13.878873984,0.0,5.76141398134
 04/07  03:00:00,33.3522763888,5.76336487621,1.76208872223,0.0,8.25718729233,10.0299323277,22.7261436096,16.9653053139,0.0,5.7608382957
 04/07  04:00:00,34.674585199,5.72837232474,1.51266103368,0.0,8.25718729233,11.6354268332,19.7344922126,19.7144922126,0.0,0.02
 04/07  05:00:00,42.1448486092,5.71624894516,1.41501532905,0.0,12.1011305571,15.3678112995,34.9035285325,23.3462344421,0.0,11.5572940904
 04/07  06:00:00,73.5968492291,5.97365425034,3.08071987454,0.0,19.7275818095,37.2640762949,43.3791412145,25.948373786,0.0,17.4307674284
 04/07  07:00:00,86.6374893853,6.21774684952,4.80866389098,0.0,24.3117294858,51.2795993405,38.0326944528,20.5168628094,0.0,17.5158316434
 04/07  08:00:00,75.1799214361,5.98435025257,4.86017852381,0.0,23.6694662846,40.6342015617,41.9485007429,6.52816865304,0.0,35.4203320898
 04/07  09:00:00,72.8839600028,6.00538992365,7.55086399513,0.0,23.6694662846,35.6302164847,48.2790653482,0.846357781361,18.025,29.4077075668
 04/07  10:00:00,54.6760351187,5.88819571623,7.05707057705,0.0,18.7433767983,22.9618409725,42.3508307868,0.850467842564,18.025,23.4753629442
 04/07  11:00:00,54.7979129221,5.8873041956,7.18230713865,0.0,18.7433767983,22.9618409725,41.5935895115,0.151718840524,18.025,23.416870671
 04/07  12:00:00,55.0129588124,5.9167785512,7.3244337876,0.0,18.5889407304,23.1597249699,41.9123623693,0.476661953144,18.025,23.4107004162
 04/07  13:00:00,56.0039367142,6.0075197854,7.97816612287,0.0,18.7433767983,23.2517909448,41.4419598983,0.0046640464098,18.025,23.4122958519
 04/07  14:00:00,56.694099589,6.07536290671,8.60048582057,0.0,18.7433767983,23.2517909448,41.4360820371,0.0,18.025,23.4110820371
 04/07  15:00:00,56.9969733387,6.1352658072,9.13340637117,0.0,18.7433767983,22.9618409725,41.4381896486,0.0,18.025,23.4131896486
 04/07  16:00:00,61.7395698953,6.23402273502,9.32590785116,0.0,18.7433767983,27.431320555,23.7931897304,0.0,18.025,5.76818973038
 04/07  17:00:00,73.795347809,6.49290202376,8.93433604993,0.0,17.6635504202,40.6971502883,5.78191381203,0.0,0.0,5.78191381203
 04/07  18:00:00,81.0980701919,6.66456486922,9.56001435609,0.0,27.5259009287,37.3340067412,18.0263635859,0.616975053691,0.0,17.4093885322
 04/07  19:00:00,87.9187185366,6.78652360177,10.165741415,0.0,33.8341110165,33.3544677425,13.6152446523,2.04595786385,0.0,11.5692867885
 04/07  20:00:00,101.212603707,6.99705442784,11.3269343659,0.0,36.5179666069,38.8247702939,9.91182212789,4.11578671567,0.0,5.79603541223
 04/07  21:00:00,96.0675678376,7.05583896973,11.6376401361,0.0,32.965339924,36.8579353714,21.9222079705,4.49115741361,0.0,17.4310505569
 04/07  22:00:00,69.1778813453,6.62532890045,8.72600150428,0.0,25.6355707503,20.6438685092,16.6843150035,5.09847975953,0.0,11.585835244
 04/07  23:00:00,46.3604548279,6.23496540608,5.85242138319,0.0,15.0252895274,11.7056064465,12.3399070387,6.56460611815,0.0,5.77530092055
 04/07  24:00:00,39.9002157026,6.08766498122,4.56535168946,0.0,11.6412384099,10.0650221343,13.0720326274,7.30405486986,0.0,5.7679777575
 04/08  01:00:00,40.510393764,6.03448283873,4.03005078209,0.0,12.8411359301,10.0650221343,13.3664008441,7.6051416708,0.0,5.76125917327
 04/08  02:00:00,35.0169123469,5.93781776849,3.25227503755,0.0,8.25718729233,10.0299323277,7.86917948732,7.84917948732,0.0,0.02
