Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  03:00:00,34.5368947811,5.88717228285,2.82290303062,0.0,8.25718729233,10.0299323277,13.8199695609,8.05847328127,0.0,5.76149627967
 04/08  04:00:00,35.9251781445,5.86059773144,2.63103203765,0.0,8.25718729233,11.6354268332,14.0080573738,8.24002060203,0.0,5.76803677172
 04/08  05:00:00,40.1355336739,5.85338940267,2.69017557951,0.0,8.71707943955,15.3327214929,13.1473157046,7.37204199108,0.0,5.77527371353
 04/08  06:00:00,59.6655641436,5.99011694266,3.87122670509,0.0,18.5082010057,25.6353820695,17.9084579405,6.35060023055,0.0,11.5578577099
 04/08  07:00:00,73.4395734682,6.34097124923,6.61046115156,0.0,19.4083231844,41.0650158608,16.9601614137,5.33228796412,0.0,11.6278734496
 04/08  08:00:00,103.113024495,6.85434054466,11.8933093439,0.0,26.3286599382,57.9988325916,41.9864325024,0.415518351964,0.0,41.5709141504
 04/08  09:00:00,88.29826895,6.61419225486,12.4732578541,0.0,26.3286599382,42.8504436482,47.5405527176,0.0,18.025,29.5155527176
 04/08  10:00:00,61.4916703786,6.23953580264,10.0356949353,0.0,21.7447113004,23.4437158914,47.7140992942,0.278831826795,18.025,29.4102674674
 04/08  11:00:00,59.6764809794,6.29122621263,10.6307874231,0.0,19.3027497915,23.426170988,47.358407063,0.0,18.025,29.333407063
 04/08  12:00:00,60.5393807579,6.37664686116,11.2663287815,0.0,19.1483137236,23.7250123474,41.43259083,0.0,18.025,23.40759083
 04/08  13:00:00,60.1230449892,6.33514742467,10.745947689,0.0,19.3027497915,23.7161209604,41.4322870483,0.0,18.025,23.4072870483
 04/08  14:00:00,59.8584232023,6.32865816761,10.4878151908,0.0,19.3027497915,23.7161209604,41.4296284668,0.0,18.025,23.4046284668
 04/08  15:00:00,59.4651947883,6.3289867917,10.3842079727,0.0,19.3027497915,23.426170988,41.4506770196,0.0174343275479,18.025,23.408242692
 04/08  16:00:00,62.9347436844,6.3062843644,9.42512213646,0.0,19.3027497915,27.8956505705,23.9212817096,0.128164064171,18.025,5.76811764541
 04/08  17:00:00,71.2917411561,6.49507903238,8.97073516318,0.0,18.2229234133,37.5968344597,5.79783918319,0.0227623491958,0.0,5.77507683399
 04/08  18:00:00,87.4818943642,6.81098702242,10.891578322,0.0,32.690315043,37.0816133363,6.5670557346,0.78537041011,0.0,5.78168532449
 04/08  19:00:00,93.0001335025,7.01974053794,12.3211654683,0.0,36.8143715336,33.066984531,12.3069866625,0.736049552547,0.0,11.57093711
 04/08  20:00:00,103.782259264,7.2584327627,13.8565225518,0.0,36.3493007332,38.7721355839,12.5015564083,0.930772689715,0.0,11.5707837186
 04/08  21:00:00,101.843107757,7.29092804854,14.0027406422,0.0,36.1807251679,36.8228455648,12.6132786061,1.0422790469,0.0,11.5709995592
 04/08  22:00:00,76.6194487615,6.83265081286,10.5570178116,0.0,31.0351095914,20.6438685092,15.8548452988,4.2275638808,0.0,11.627281418
 04/08  23:00:00,50.2150311368,6.3895180127,7.15018506904,0.0,17.4250845679,11.7056064465,19.0103666364,7.45227855356,0.0,11.5580880829
 04/08  24:00:00,42.4262041899,6.24061328167,5.73849852842,0.0,12.8411359301,10.0650221343,14.4162982387,8.64808713853,0.0,5.7682111002
 04/09  01:00:00,41.4944652254,6.14562117872,4.78356730914,0.0,12.925468867,10.100111941,9.70863336562,9.68863336562,0.0,0.02
 04/09  02:00:00,35.7345581464,6.01671507884,3.77160284852,0.0,8.34152022915,10.0650221343,16.4894259081,10.728044031,0.0,5.7613818771
 04/09  03:00:00,34.9640137692,5.92934862813,3.08842377731,0.0,8.34152022915,10.0650221343,18.131110683,12.3699183262,0.0,5.76119235685
 04/09  04:00:00,36.0118488879,5.86516225627,2.59371909359,0.0,8.34152022915,11.6705166398,20.6847218624,14.9164970399,0.0,5.7682248225
 04/09  05:00:00,39.8376064603,5.82858244186,2.29763746609,0.0,8.80141237637,15.3678112995,22.2820126551,16.5070358365,0.0,5.77497681864
 04/09  06:00:00,58.6687202342,5.91996488643,2.94454652178,0.0,18.5082010057,25.6353820695,21.6844293584,15.8967125462,0.0,5.78771681224
 04/09  07:00:00,71.8040510693,6.19260823353,5.00388924727,0.0,19.4926561212,41.1001056674,30.6404414645,13.2109478208,0.0,17.4294936437
 04/09  08:00:00,100.790543159,6.6614238244,9.76375907268,0.0,26.3286599382,57.9988325916,49.0122264666,7.44497758378,0.0,41.5672488828
 04/09  09:00:00,86.3159863248,6.44631518607,10.7782886679,0.0,26.2443270014,42.8153538416,51.7329556335,4.19975879931,18.025,29.5081968342
 04/09  10:00:00,60.2670443161,6.12923221271,8.92137805489,0.0,21.7447113004,23.4437158914,49.584863336,2.15199079938,18.025,29.4078725366
 04/09  11:00:00,58.4525944776,6.20396230683,9.43446013129,0.0,19.3449162599,23.4437158914,42.18450603,0.689619605867,18.025,23.4698864241
 04/09  12:00:00,59.2275683953,6.3034767827,9.96797855756,0.0,19.190480192,23.7425572507,42.1441797575,0.705372463653,18.025,23.4138072939
 04/09  13:00:00,59.8141817006,6.37193811404,10.4600086773,0.0,19.260583323,23.698576057,41.4395569094,0.0,18.025,23.4145569094
 04/09  14:00:00,60.5419466414,6.45399728079,11.1057144393,0.0,19.260583323,23.698576057,41.4388460394,0.0,18.025,23.4138460394
 04/09  15:00:00,60.4306231053,6.48095526244,11.2573829323,0.0,19.260583323,23.4086260847,41.4390166568,0.0,18.025,23.4140166568
 04/09  16:00:00,63.2816295987,6.41667806733,9.72133329539,0.0,19.260583323,27.8781056672,23.9444212433,0.1514987976,18.025,5.7679224457
 04/09  17:00:00,71.455135294,6.58791592381,9.10101049969,0.0,18.1807569449,37.5792895564,5.99518984364,0.220334126033,0.0,5.77485571761
 04/09  18:00:00,87.4871369606,6.88357537836,10.9436587604,0.0,32.6059821062,37.0465235296,12.2611296969,0.717523183094,0.0,11.5436065138
 04/09  19:00:00,92.2911146375,7.01609115487,11.6158076925,0.0,36.8143715336,33.066984531,7.26930717961,1.47515857007,0.0,5.79414860954
 04/09  20:00:00,102.143532721,7.1535526109,12.2032615291,0.0,36.43363367,38.8072253906,15.4839596438,3.9129092217,0.0,11.5710504221
 04/09  21:00:00,98.4380317662,7.04956079332,10.9584615624,0.0,36.0963922311,36.7877557581,21.1540834137,9.58246495658,0.0,11.5716184571
 04/09  22:00:00,74.247469131,6.67061233381,8.46650903083,0.0,30.9507766546,20.6087787026,27.140209951,9.71068538393,0.0,17.4295245671
 04/09  23:00:00,49.0920909356,6.30974766496,6.10702664413,0.0,17.4250845679,11.7056064465,14.9126852459,9.12382780118,0.0,5.78885744469
 04/09  24:00:00,41.626931032,6.16485669467,4.89556315484,0.0,12.925468867,10.100111941,15.0682153743,9.29999585944,0.0,5.76821951489
 04/10  01:00:00,37.4718785958,6.02673473422,3.75877048804,0.0,10.0992000411,10.047477231,16.0522405069,10.2911325366,0.0,5.76110797031
 04/10  02:00:00,34.5644252866,5.906634299,2.83097662598,0.0,8.25718729233,10.0299323277,19.1204593992,13.3591388534,0.0,5.76132054577
 04/10  03:00:00,34.1354260785,5.85607376949,2.45253960222,0.0,8.25718729233,10.0299323277,15.4664656714,15.4464656714,0.0,0.02
 04/10  04:00:00,35.5305385926,5.82972425021,2.26727366623,0.0,8.25718729233,11.6354268332,21.8143321259,16.0461202191,0.0,5.76821190682
 04/10  05:00:00,43.2072732487,5.84221164806,2.35149692799,0.0,12.1011305571,15.3678112995,26.8727058655,15.3158222775,0.0,11.5568835881
 04/10  06:00:00,73.4238273398,6.17479921756,4.59059298006,0.0,19.7275818095,37.2640762949,25.5659178637,13.9395937879,0.0,11.6263240758
 04/10  07:00:00,89.3426783304,6.53659749884,7.19504547019,0.0,24.3117294858,51.2795993405,34.6673871497,11.3232978777,0.0,23.344089272
 04/10  08:00:00,76.0918206821,6.08757730418,5.66888331713,0.0,23.6694662846,40.6342015617,36.4951865107,6.98334215261,0.0,29.5118443581
 04/10  09:00:00,72.839948888,6.04374893692,7.4685210944,0.0,23.6694662846,35.6302164847,53.4613337801,6.03730175473,18.025,29.3990320253
 04/10  10:00:00,54.0803595225,5.88296005317,6.46664589954,0.0,18.7433767983,22.9618409725,53.8291831473,6.46890974572,18.025,29.3352734016
 04/10  11:00:00,54.0829918348,5.88454740306,6.47015509899,0.0,18.7433767983,22.9618409725,46.7583125922,5.32266435627,18.025,23.410648236
 04/10  12:00:00,54.2918636354,5.90107549124,6.61904910862,0.0,18.5889407304,23.1597249699,45.9833371791,4.55643388119,18.025,23.4019032979
 04/10  13:00:00,54.7803236726,5.94206581341,6.82001861463,0.0,18.7433767983,23.2517909448,42.8991383338,1.47223615566,18.025,23.4019021782
 04/10  14:00:00,54.8319993311,5.95810816864,6.85565189852,0.0,18.7433767983,23.2517909448,43.0594324945,1.63578376665,18.025,23.3986487279
 04/10  15:00:00,54.6098109498,5.9779077767,6.90361402994,0.0,18.7433767983,22.9618409725,44.5119339886,3.08823563991,18.025,23.3986983487
 04/10  16:00:00,58.6025150861,6.01846190075,6.40443461609,0.0,18.7433767983,27.431320555,21.3735281455,3.3285281455,18.025,0.02
 04/10  17:00:00,70.661100409,6.24406896814,6.04894365302,0.0,17.6635504202,40.6971502883,15.6236775765,4.08029627981,0.0,11.5433812967
 04/10  18:00:00,78.2670525232,6.40507880606,6.98852260513,0.0,27.5259009287,37.3340067412,18.9661614359,7.35388307548,0.0,11.6122783604
 04/10  19:00:00,83.4465153322,6.53706910581,7.82701322265,0.0,33.8341110165,33.3544677425,20.3946532986,8.82387548683,0.0,11.5707778118
 04/10  20:00:00,98.5462201219,6.7401252046,8.91750614959,0.0,36.5179666069,38.8247702939,23.0526748327,11.4821608695,0.0,11.5705139632
 04/10  21:00:00,93.067497265,6.76921081559,8.92423270853,0.0,32.965339924,36.8579353714,24.6727855517,13.04621262,0.0,11.6265729317
 04/10  22:00:00,66.0874875869,6.33027625301,5.9306881657,0.0,25.6355707503,20.6438685092,27.020957275,15.4370790315,0.0,11.5838782435
 04/10  23:00:00,43.3745657737,5.94653669471,3.15497413548,0.0,15.0252895274,11.7056064465,31.3729951807,19.843871107,0.0,11.5291240737
 04/10  24:00:00,37.347901696,5.83953052162,2.2611851297,0.0,11.6412384099,10.0650221343,23.0005991452,22.9805991452,0.0,0.02
 04/11  01:00:00,35.320987956,5.78144481273,1.85317485182,0.0,10.0992000411,10.047477231,31.1317928766,25.3705548578,0.0,5.76123801885
 04/11  02:00:00,33.0546600833,5.72973714191,1.49811016856,0.0,8.25718729233,10.0299323277,32.739232097,26.9782032758,0.0,5.76102882124
 04/11  03:00:00,32.7758950265,5.6924217985,1.25666226771,0.0,8.25718729233,10.0299323277,34.0701865018,28.3093691513,0.0,5.76081735056
 04/11  04:00:00,34.1456819831,5.65990031186,1.05224585553,0.0,8.25718729233,11.6354268332,29.6915583885,29.6715583885,0.0,0.02
 04/11  05:00:00,41.645603076,5.64815113805,0.98389606626,0.0,12.1011305571,15.3678112995,43.6829779339,32.1256337224,0.0,11.5573442115
 04/11  06:00:00,71.2925016287,5.91262335313,2.72145134609,0.0,19.7275818095,37.2640762949,50.0064733067,32.5781460188,0.0,17.4283272878
 04/11  07:00:00,85.9042037475,6.12699566495,4.16619367415,0.0,24.3117294858,51.2795993405,44.8520496305,27.3391294237,0.0,17.5129202068
 04/11  08:00:00,73.5985342767,5.87114699462,3.39203841524,0.0,23.6694662846,40.6342015617,52.0481415013,16.6390356585,0.0,35.4091058429
 04/11  09:00:00,71.12731843,5.8768009018,5.92284473313,0.0,23.6694662846,35.6302164847,51.5986335988,10.0474737043,18.025,23.5261598945
 04/11  10:00:00,53.2651482264,5.78335104281,5.75105093993,0.0,18.7433767983,22.9618409725,52.733552468,5.37702484971,18.025,29.3315276183
 04/11  11:00:00,53.7705080985,5.83577864038,6.20644474211,0.0,18.7433767983,22.9618409725,43.7941718963,2.35622803634,18.025,23.41294386
 04/11  12:00:00,54.3361079555,5.89484456777,6.66953088859,0.0,18.5889407304,23.1597249699,43.4866997793,2.05721448039,18.025,23.4044852989
 04/11  13:00:00,55.2837698654,5.97708671741,7.28844787308,0.0,18.7433767983,23.2517909448,41.4368943542,0.00703963524489,18.025,23.4048547189
 04/11  14:00:00,56.0555541013,6.05184030742,7.98547854199,0.0,18.7433767983,23.2517909448,41.4267760307,0.0,18.025,23.4017760307
 04/11  15:00:00,56.5039028239,6.12824480312,8.64737258101,0.0,18.7433767983,22.9618409725,41.4299188846,0.0,18.025,23.4049188846
 04/11  16:00:00,60.9662679722,6.20974170389,8.57690463058,0.0,18.7433767983,27.431320555,23.7927617311,0.0,18.025,5.76776173107
 04/11  17:00:00,73.2756671585,6.47348020532,8.43410279081,0.0,17.6635504202,40.6971502883,5.78170368764,0.0,0.0,5.78170368764
 04/11  18:00:00,80.9624713981,6.66763387696,9.42139308109,0.0,27.5259009287,37.3340067412,12.0533836313,0.441320387284,0.0,11.6120632441
 04/11  19:00:00,85.7464811993,6.77494937297,9.88910785287,0.0,33.8341110165,33.3544677425,14.0841955359,2.51386365535,0.0,11.5703318806
 04/11  20:00:00,100.50874934,6.94710612326,10.6730605127,0.0,36.5179666069,38.8247702939,17.6593595395,6.09049093536,0.0,11.5688686041
 04/11  21:00:00,94.2246928356,6.90751894025,9.94313304796,0.0,32.965339924,36.8579353714,28.1460618487,10.7176331651,0.0,17.4284286836
 04/11  22:00:00,67.2427371661,6.46790347284,6.94831987881,0.0,25.6355707503,20.6438685092,24.164801389,12.580458653,0.0,11.584342736
 04/11  23:00:00,44.7737348308,6.10197448874,4.39871105825,0.0,15.0252895274,11.7056064465,19.0851953721,13.3115141233,0.0,5.77368124878
 04/11  24:00:00,38.6495254818,5.97721949669,3.42512333067,0.0,11.6412384099,10.0650221343,18.2755771528,12.5075267601,0.0,5.76805039276
 04/12  01:00:00,36.4964993427,5.90733805367,2.90279743006,0.0,10.0992000411,10.047477231,11.3694081873,11.3494081873,0.0,0.02
 04/12  02:00:00,34.4607255836,5.87795253036,2.75596409189,0.0,8.25718729233,10.0299323277,13.9862995418,8.22501147052,0.0,5.76128807132
 04/12  03:00:00,34.5197298211,5.87151494317,2.82140558625,0.0,8.25718729233,10.0299323277,11.4110386954,5.65037700451,0.0,5.76066169089
 04/12  04:00:00,35.9839036909,5.85548493759,2.69488725842,0.0,8.25718729233,11.6354268332,11.4118385342,5.64423761366,0.0,5.76760092049
 04/12  05:00:00,43.5693260174,5.86331323858,2.69246595835,0.0,12.1011305571,15.3678112995,12.6253491254,6.83680677912,0.0,5.78854234632
 04/12  06:00:00,74.4767870217,6.26488089101,5.55349076732,0.0,19.7275818095,37.2640762949,23.8350351952,6.4060169906,0.0,17.4290182046
 04/12  07:00:00,90.9310587245,6.67023847312,8.6498227795,0.0,24.3117294858,51.2795993405,21.6306385872,4.11937969528,0.0,17.5112588919
 04/12  08:00:00,77.9465256195,6.22776019343,7.38342784235,0.0,23.6694662846,40.6342015617,35.6682106484,0.261699199985,0.0,35.4065114485
 04/12  09:00:00,74.5096641591,6.17218214427,9.00981591915,0.0,23.6694662846,35.6302164847,46.3169883251,0.212923559142,18.025,28.079064766
 04/12  10:00:00,55.3866669063,5.95009754793,7.70583047212,0.0,18.7433767983,22.9618409725,44.2511936787,1.4404790149,18.025,24.7857146638
 04/12  11:00:00,55.0097764513,5.91953639369,7.36195885379,0.0,18.7433767983,22.9618409725,43.3830478458,1.94593628237,18.025,23.4121115634
 04/12  12:00:00,54.9180360425,5.91994012668,7.22636799576,0.0,18.5889407304,23.1597249699,44.7616231633,3.3298927233,18.025,23.40673044
 04/12  13:00:00,55.1161610334,5.92737848838,7.17055145398,0.0,18.7433767983,23.2517909448,42.7491180806,1.32008746017,18.025,23.4040306204
 04/12  14:00:00,55.3138678401,5.94383747154,7.35179910618,0.0,18.7433767983,23.2517909448,42.5266320196,1.09952155022,18.025,23.4021104694
 04/12  15:00:00,55.408395573,5.97835613954,7.70175799299,0.0,18.7433767983,22.9618409725,43.3946288554,1.96779152988,18.025,23.4018373256
 04/12  16:00:00,59.3967472823,6.01912144197,7.19800689343,0.0,18.7433767983,27.431320555,25.8613948175,2.06858429912,18.025,5.76781051834
 04/12  17:00:00,71.8809328319,6.30666029168,7.20619402017,0.0,17.6635504202,40.6971502883,7.75312152161,1.97275572989,0.0,5.78036579172
 04/12  18:00:00,79.8535524125,6.51580542182,8.4643125803,0.0,27.5259009287,37.3340067412,14.616970324,3.00555045065,0.0,11.6114198734
 04/12  19:00:00,85.4544392207,6.68717448418,9.68484991418,0.0,33.8341110165,33.3544677425,15.2655475255,3.69538302773,0.0,11.5701644978
 04/12  20:00:00,100.925394593,6.92963956963,11.1071812336,0.0,36.5179666069,38.8247702939,17.3961001423,5.82714787036,0.0,11.5689522719
 04/12  21:00:00,95.4398951313,6.96950936854,11.0963566885,0.0,32.965339924,36.8579353714,25.3078482918,7.87961466199,0.0,17.4282336298
 04/12  22:00:00,68.3586496459,6.5306093347,8.00153570503,0.0,25.6355707503,20.6438685092,20.6120244973,9.02776170908,0.0,11.5842627882
 04/12  23:00:00,45.6252832738,6.15324677533,5.1989927267,0.0,15.0252895274,11.7056064465,16.2910045795,10.5162903354,0.0,5.77471424415
 04/12  24:00:00,38.8557333222,5.98518226198,3.62337245481,0.0,11.6412384099,10.0650221343,18.9348689803,13.1667960641,0.0,5.76807291627
 04/13  01:00:00,36.259871228,5.87922483784,2.69428577114,0.0,10.0992000411,10.047477231,15.8501603616,15.8301603616,0.0,0.02
 04/13  02:00:00,33.9319530397,5.82563213695,2.27951530131,0.0,8.25718729233,10.0299323277,23.0872205705,17.3263055684,0.0,5.76091500207
 04/13  03:00:00,33.6274132913,5.79102580217,2.00958144183,0.0,8.25718729233,10.0299323277,24.1696715719,18.408991296,0.0,5.76068027593
 04/13  04:00:00,34.9943709098,5.76269132948,1.79815218722,0.0,8.25718729233,11.6354268332,25.2692705168,19.5016817557,0.0,5.76758876103
 04/13  05:00:00,42.5939153649,5.76677282034,1.81360269032,0.0,12.1011305571,15.3678112995,25.4645933606,19.676133497,0.0,5.78845986356
 04/13  06:00:00,72.4606033307,6.05868847171,3.74351257817,0.0,19.7275818095,37.2640762949,36.6494520458,19.2210503554,0.0,17.4284016903
 04/13  07:00:00,87.7603596203,6.34890077867,5.80047845359,0.0,24.3117294858,51.2795993405,34.8584903014,17.3481868167,0.0,17.5103034848
 04/13  08:00:00,74.6657883347,5.96680773217,4.3636545568,0.0,23.6694662846,40.6342015617,48.2268477985,12.8234082463,0.0,35.4034395522
 04/13  09:00:00,71.5300377443,5.93983085183,6.26254936371,0.0,23.6694662846,35.6302164847,53.3736799032,11.8272580762,18.025,23.521421827
 04/13  10:00:00,52.9951879011,5.80469343875,5.45976140194,0.0,18.7433767983,22.9618409725,59.4809979866,12.1249611351,18.025,29.3310368516
 04/13  11:00:00,53.0662471187,5.81055235599,5.52741774702,0.0,18.7433767983,22.9618409725,51.966040193,10.5307824398,18.025,23.4102577532
 04/13  12:00:00,53.2207355783,5.81493208038,5.63407938965,0.0,18.5889407304,23.1597249699,48.9726885176,7.54460326039,18.025,23.4030852572
 04/13  13:00:00,53.4215121838,5.82341092087,5.57987386985,0.0,18.7433767983,23.2517909448,47.0581423113,5.63047748959,18.025,23.4026648217
 04/13  14:00:00,53.3904297048,5.81624539407,5.55595685965,0.0,18.7433767983,23.2517909448,46.2150892673,4.79028650793,18.025,23.3998027593
 04/13  15:00:00,52.996879301,5.81382431674,5.45477741838,0.0,18.7433767983,22.9618409725,48.5799560765,7.15557978517,18.025,23.3993762913
 04/13  16:00:00,56.7283709019,5.82925464316,4.71950309384,0.0,18.7433767983,27.431320555,32.2254688324,8.43295274353,18.025,5.76751608885
 04/13  17:00:00,68.7049810095,6.03980920485,4.29710020846,0.0,17.6635504202,40.6971502883,15.1334530912,9.35209541437,0.0,5.78135767681
 04/13  18:00:00,76.2952537977,6.18287703584,5.23895608695,0.0,27.5259009287,37.3340067412,24.7069676593,13.0960492343,0.0,11.610918425
 04/13  19:00:00,81.5591817219,6.31888897944,6.15788495243,0.0,33.8341110165,33.3544677425,25.3715072013,13.8011500324,0.0,11.5703571688
 04/13  20:00:00,97.0382290275,6.55374342795,7.59591995854,0.0,36.5179666069,38.8247702939,26.7557188096,15.186959747,0.0,11.5687590626
 04/13  21:00:00,92.0062571559,6.62748968615,8.00475168181,0.0,32.965339924,36.8579353714,32.544926264,15.1183601948,0.0,17.4265660692
 04/13  22:00:00,65.4205559349,6.23252085007,5.36154048706,0.0,25.6355707503,20.6438685092,24.2451365492,15.1327019006,0.0,9.11243464863
 04/13  23:00:00,43.2969210007,5.92233485865,3.10154711511,0.0,15.0252895274,11.7056064465,23.9915172613,15.7589473515,0.0,8.23256990978
 04/13  24:00:00,37.6893864247,5.86179920068,2.58041355211,0.0,11.6412384099,10.0650221343,20.1431598595,14.3753374612,0.0,5.76782239834
 04/14  01:00:00,35.8499074016,5.83052595467,2.33302344639,0.0,10.0992000411,10.047477231,13.1251646486,13.1051646486,0.0,0.02
 04/14  02:00:00,33.7862074268,5.80273682596,2.15666749773,0.0,8.25718729233,10.0299323277,17.5818002975,11.8206789067,0.0,5.76112139087
 04/14  03:00:00,33.6911831084,5.78950282645,2.07487828414,0.0,8.25718729233,10.0299323277,16.5428491361,10.7819729895,0.0,5.76087614659
 04/14  04:00:00,35.2209373944,5.77926480425,2.00814955705,0.0,8.25718729233,11.6354268332,16.3976417764,10.6306914115,0.0,5.76695036495
 04/14  05:00:00,43.0665979809,5.80992046678,2.24314492742,0.0,12.1011305571,15.3678112995,15.2015204617,9.41341039751,0.0,5.78811006422
 04/14  06:00:00,73.8799824467,6.19230011094,5.02929296947,0.0,19.7275818095,37.2640762949,25.7056596868,8.27959859892,0.0,17.4260610879
 04/14  07:00:00,90.599003381,6.60958651053,8.37845341067,0.0,24.3117294858,51.2795993405,23.5219630998,6.0118479497,0.0,17.5101151501
 04/14  08:00:00,77.6454059025,6.15793229125,7.1521589145,0.0,23.6694662846,40.6342015617,36.706417822,1.3045401422,0.0,35.4018776798
 04/14  09:00:00,74.6010322722,6.12942646796,9.14395918723,0.0,23.6694662846,35.6302164847,42.2689167872,0.726192856567,18.025,23.5177239307
 04/14  10:00:00,55.848953009,5.96271886299,8.15550545391,0.0,18.7433767983,22.9618409725,48.5946499209,1.24089193116,18.025,29.3287579897
 04/14  11:00:00,56.136348804,5.99554063569,8.41253545,0.0,18.7433767983,22.9618409725,42.3464684391,0.912913190376,18.025,23.4085552488
 04/14  12:00:00,55.6424646119,5.96447064837,7.90627180583,0.0,18.5889407304,23.1597249699,43.6047471268,2.1780198328,18.025,23.401727294
 04/14  13:00:00,56.3554760897,6.00777650253,8.32947565507,0.0,18.7433767983,23.2517909448,41.4610772457,0.0367398903577,18.025,23.3993373553
 04/14  14:00:00,56.668591785,6.04491455162,8.60545334722,0.0,18.7433767983,23.2517909448,41.419836922,0.0,18.025,23.394836922
 04/14  15:00:00,57.8744876883,6.17025967267,9.97595631472,0.0,18.7433767983,22.9618409725,41.527799268,0.0987661562789,18.025,23.4040331117
 04/14  16:00:00,63.3948959785,6.29772628686,10.9175644527,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/14  17:00:00,74.1862885828,6.49407106806,9.32415172319,0.0,17.6635504202,40.6971502883,12.1259352172,0.583594655205,0.0,11.542340562
 04/14  18:00:00,80.6473201591,6.60385116562,9.17006276956,0.0,27.5259009287,37.3340067412,15.2173912418,3.60734774554,0.0,11.6100434963
 04/14  19:00:00,85.246092315,6.69548147049,9.46821086161,0.0,33.8341110165,33.3544677425,18.5715555984,7.00146677692,0.0,11.5700888215
 04/14  20:00:00,99.812646359,6.85924986578,10.0648430648,0.0,36.5179666069,38.8247702939,22.2969291018,10.7286158874,0.0,11.5683132144
 04/14  21:00:00,93.972332052,6.85979346166,9.73853548835,0.0,32.965339924,36.8579353714,24.0978593002,12.4735156212,0.0,11.624343679
 04/14  22:00:00,66.8320817549,6.40648500813,6.59911119475,0.0,25.6355707503,20.6438685092,25.9595501758,14.3760538237,0.0,11.5834963521
 04/14  23:00:00,44.1595304607,6.02891819655,3.85757938221,0.0,15.0252895274,11.7056064465,22.1065776772,16.3318461333,0.0,5.77473154392
 04/14  24:00:00,37.8566045745,5.88833061648,2.72110423242,0.0,11.6412384099,10.0650221343,23.9410221969,18.1731827213,0.0,5.76783947552
 04/15  01:00:00,38.6940310255,5.85146250107,2.39673065936,0.0,12.8411359301,10.0650221343,24.9210268591,19.1600750565,0.0,5.76095180264
 04/15  02:00:00,33.6494253091,5.79703700223,2.02558884205,0.0,8.25718729233,10.0299323277,24.6266962932,18.8655946104,0.0,5.76110168283
 04/15  03:00:00,33.3953068297,5.7650065007,1.80350383205,0.0,8.25718729233,10.0299323277,19.371048709,19.351048709,0.0,0.02
 04/15  04:00:00,34.7847816404,5.7382071364,1.61305533422,0.0,8.25718729233,11.6354268332,25.6783377777,19.910519697,0.0,5.76781808069
 04/15  05:00:00,38.6789637523,5.70639532317,1.3806358713,0.0,8.71707943955,15.3327214929,27.0201260813,21.2454793782,0.0,5.77464670312
 04/15  06:00:00,57.4781559511,5.78480774719,1.88917992666,0.0,18.5082010057,25.6353820695,33.2677476329,21.7114569877,0.0,11.5562906452
 04/15  07:00:00,69.7817442493,5.98563341514,3.30805700784,0.0,19.4083231844,41.0650158608,36.9969047884,19.5706817838,0.0,17.4262230046
 04/15  08:00:00,96.8860137509,6.27553683584,6.24521908937,0.0,26.3286599382,57.9988325916,49.5184315429,13.9061610008,0.0,35.6122705421
 04/15  09:00:00,82.2578710004,6.07280087162,6.97433195172,0.0,26.3286599382,42.8504436482,60.3319571756,12.8074531657,18.025,29.4995040099
 04/15  10:00:00,56.3502667655,5.82115397408,5.31272884647,0.0,21.7447113004,23.4437158914,63.6084390935,16.1875258785,18.025,29.3959132151
 04/15  11:00:00,53.3460056678,5.77709354726,4.81448720116,0.0,19.3027497915,23.426170988,60.3053027165,18.4502480155,18.025,23.830054701
 04/15  12:00:00,53.1947448781,5.77071171326,4.52765342941,0.0,19.1483137236,23.7250123474,59.7786276262,18.707932126,18.025,23.0456955001
 04/15  13:00:00,53.4574030815,5.78998259255,4.62549852577,0.0,19.3027497915,23.7161209604,56.8686403628,15.4335156433,18.025,23.4101247195
 04/15  14:00:00,53.3868346997,5.78295961417,4.56195377408,0.0,19.3027497915,23.7161209604,55.9537480874,14.5194328126,18.025,23.4093152747
 04/15  15:00:00,53.0120314693,5.77251806343,4.48754203025,0.0,19.3027497915,23.426170988,56.8870102221,15.4534739497,18.025,23.4085362724
 04/15  16:00:00,56.5711073658,5.75614495777,3.61165937303,0.0,19.3027497915,27.8956505705,39.614502041,15.8219463097,18.025,5.76755573131
 04/15  17:00:00,64.0700320781,5.84161074986,2.40253358379,0.0,18.2229234133,37.5968344597,22.589761634,16.8154555961,0.0,5.77430603792
 04/15  18:00:00,79.2393422422,5.9903832415,3.46967181512,0.0,32.690315043,37.0816133363,31.5176616217,19.9755926814,0.0,11.5420689404
 04/15  19:00:00,82.1241998185,6.11545712196,4.23357784513,0.0,36.8143715336,33.066984531,27.2009437103,21.4078713975,0.0,5.79307231281
 04/15  20:00:00,94.3109288154,6.29707988713,5.34660424185,0.0,36.3493007332,38.7721355839,34.5944720563,23.0258933071,0.0,11.5685787492
 04/15  21:00:00,92.2847452712,6.31512679193,5.42023590226,0.0,36.1807251679,36.8228455648,35.1159848543,23.5460137232,0.0,11.5699711311
 04/15  22:00:00,68.5801109172,5.99849861647,3.35191892179,0.0,31.0351095914,20.6438685092,42.0243016049,24.5979730222,0.0,17.4263285827
 04/15  23:00:00,44.4858922044,5.80275901157,2.00785932341,0.0,17.4250845679,11.7056064465,31.361126444,25.572944654,0.0,5.78818179003
 04/15  24:00:00,37.8262445053,5.7483920892,1.63078894406,0.0,12.8411359301,10.0650221343,31.695584032,25.9281501899,0.0,5.76743384204
 04/16  01:00:00,37.7044567477,5.71577056089,1.42342901473,0.0,12.925468867,10.100111941,31.463114056,25.7020798534,0.0,5.76103420257
 04/16  02:00:00,32.6681326027,5.65988492916,1.06203192686,0.0,8.34152022915,10.0650221343,26.2038200618,26.1838200618,0.0,0.02
 04/16  03:00:00,32.4775102251,5.63262343555,0.883206004486,0.0154623182798,8.34152022915,10.0650221343,32.5086261141,26.7478514651,0.0,5.76077464899
 04/16  04:00:00,34.0030025251,5.61602784153,0.765600706577,0.0684357482158,8.34152022915,11.6705166398,32.7285297856,26.9607851545,0.0,5.76774463109
 04/16  05:00:00,38.0800895287,5.59966353392,0.651283689351,0.117793330747,8.80141237637,15.3678112995,32.827378903,27.0528415295,0.0,5.77453737349
 04/16  06:00:00,56.7309298208,5.67278763979,1.16145675824,0.0925254046479,18.5082010057,25.6353820695,38.2940246703,26.7382232046,0.0,11.5558014657
 04/16  07:00:00,69.0008966666,5.8701727635,2.51971664395,0.00354540914461,19.4926561212,41.1001056674,36.843237707,25.219610497,0.0,11.6236272101
 04/16  08:00:00,95.3439312313,6.11301681007,4.86567141996,0.0,26.3286599382,57.9988325916,61.3742448218,19.8341928077,0.0,41.5400520141
 04/16  09:00:00,80.763203083,5.9391152728,5.73278564431,0.0,26.2443270014,42.8153538416,67.7247957828,20.2061204615,18.025,29.4936753213
 04/16  10:00:00,55.2300898438,5.70756861847,4.26392338109,0.0422220870997,21.7447113004,23.4437158914,68.4819273658,21.0612444169,18.025,29.3956829489
 04/16  11:00:00,52.6304295822,5.69013591946,4.05975185761,0.0664119468658,19.3449162599,23.4437158914,62.914428963,21.4284011064,18.025,23.4610278565
 04/16  12:00:00,52.6817607801,5.70156322644,3.99356624222,0.0305489915773,19.190480192,23.7425572507,61.3461298045,19.9189364911,18.025,23.4021933134
 04/16  13:00:00,52.7358770237,5.71055385895,4.04311682569,0.0,19.260583323,23.698576057,57.1356941912,15.7095804076,18.025,23.4011137836
 04/16  14:00:00,52.9104820784,5.72537064756,4.20290506234,0.0,19.260583323,23.698576057,54.6541278747,13.2289543024,18.025,23.4001735722
 04/16  15:00:00,52.7724475543,5.73900022952,4.34119065186,0.0,19.260583323,23.4086260847,54.4323946715,13.0081324771,18.025,23.3992621944
 04/16  16:00:00,56.5068447552,5.73264084152,3.63060952874,0.0,19.260583323,27.8781056672,35.7340130907,11.9415048789,18.025,5.76750821182
 04/16  17:00:00,64.2320963815,5.8341674947,2.63175432654,0.0,18.1807569449,37.5792895564,17.6749967165,11.9006995541,0.0,5.7742971624
 04/16  18:00:00,79.3234476727,5.98302462134,3.68056652598,0.0,32.6059821062,37.0465235296,20.9823634482,15.2013242956,0.0,5.78103915257
 04/16  19:00:00,82.1680358117,6.10017408991,4.29270129213,0.0,36.8143715336,33.066984531,29.3788707907,17.8101190233,0.0,11.5687517674
 04/16  20:00:00,94.1555042174,6.25897386753,5.10987112785,0.0,36.43363367,38.8072253906,32.9765734822,21.4083663105,0.0,11.5682071717
 04/16  21:00:00,91.7084062478,6.25945341604,5.01900407895,0.0,36.0963922311,36.7877557581,28.9958163306,23.2015060821,0.0,5.79431024855
 04/16  22:00:00,67.9131165028,5.93556828702,2.86729143798,0.0,30.9507766546,20.6087787026,44.5701291662,27.1447936815,0.0,17.4253354847
 04/16  23:00:00,43.8558748862,5.72449582048,1.45611036889,0.0,17.4250845679,11.7056064465,42.9028246476,31.3472826308,0.0,11.5555420168
 04/16  24:00:00,37.2979269111,5.66267302559,1.06877317788,0.0,12.925468867,10.100111941,39.7582864812,33.9908188801,0.0,5.76746760114
 04/17  01:00:00,34.0237050145,5.60634113385,0.695706152907,0.0353093642216,10.0992000411,10.047477231,36.6246228767,36.6046228767,0.0,0.02
 04/17  02:00:00,32.1404356862,5.57802303642,0.424562507088,0.311056885607,8.25718729233,10.0299323277,44.3637329126,38.6029480024,0.0,5.76078491021
 04/17  03:00:00,32.3998088893,5.57039024977,0.258690158875,0.743936922096,8.25718729233,10.0299323277,46.1157439953,40.3552395879,0.0,5.76050440745
 04/17  04:00:00,34.3733651374,5.57186584783,0.144107844066,1.22388183354,8.25718729233,11.6354268332,41.5936386139,41.5736386139,0.0,0.02
 04/17  05:00:00,43.0835129838,5.61622749894,0.133851460147,2.31992340557,12.1011305571,15.3678112995,53.9666353489,42.4110689399,0.0,11.5555664091
 04/17  06:00:00,71.143326669,5.78385740065,1.70201209228,0.99910926874,19.7275818095,37.2640762949,59.5738914139,42.1486961681,0.0,17.4251952458
 04/17  07:00:00,85.2784351109,5.97809992944,3.1556197445,0.533804180823,24.3117294858,51.2795993405,53.4119186261,35.9049068304,0.0,17.5070117957
 04/17  08:00:00,72.8970546618,5.73555233018,1.86402900066,0.962194301814,23.6694662846,40.6342015617,54.4187367486,24.9197371822,0.0,29.4989995664
 04/17  09:00:00,69.8661943132,5.72314137358,3.95593282207,0.859500369459,23.6694662846,35.6302164847,67.4404336709,20.0281400428,18.025,29.3872936281
 04/17  10:00:00,51.7389554782,5.62529517091,3.57496193746,0.80798834654,18.7433767983,22.9618409725,58.755110242,15.9661814549,18.025,24.763928787
 04/17  11:00:00,51.6512579759,5.64926078459,3.90927858933,0.364457552244,18.7433767983,22.9618409725,51.8119678456,11.6760179007,18.025,22.1109499448
 04/17  12:00:00,51.8371449151,5.68742696955,4.33386283214,0.0441451897141,18.5889407304,23.1597249699,48.6653254237,7.23274412941,18.025,23.4075812943
 04/17  13:00:00,52.4893690274,5.72851243268,4.74264682886,0.0,18.7433767983,23.2517909448,44.4142998514,2.9828746921,18.025,23.4064251592
 04/17  14:00:00,52.8456959873,5.75061283916,5.0768733161,0.0,18.7433767983,23.2517909448,42.8223407457,1.39200415924,18.025,23.4053365865
 04/17  15:00:00,52.852234387,5.77027069403,5.35370377913,0.0,18.7433767983,22.9618409725,43.3529010298,1.92365624588,18.025,23.4042447839
 04/17  16:00:00,57.2458946978,5.84210918655,5.22419064069,0.0,18.7433767983,27.431320555,25.2352286176,1.44278699313,18.025,5.76744162452
 04/17  17:00:00,69.8123084946,6.11202593089,5.33223676259,0.0,17.6635504202,40.6971502883,7.07322489517,1.29253879762,0.0,5.78068609754
 04/17  18:00:00,77.3947416475,6.28715112661,6.23421685452,0.0,27.5259009287,37.3340067412,20.6638122701,3.26007859844,0.0,17.4037336716
 04/17  19:00:00,82.2333314166,6.39185359425,6.75910810359,0.0,33.8341110165,33.3544677425,18.0669227495,6.50080431785,0.0,11.5661184317
 04/17  20:00:00,96.3091205898,6.50142292365,6.91916913745,0.0,36.5179666069,38.8247702939,20.6295689044,14.83534978,0.0,5.79421912443
 04/17  21:00:00,90.2494808971,6.46926866461,6.40624659227,0.0,32.965339924,36.8579353714,38.3519782749,20.9288739287,0.0,17.4231043462
 04/17  22:00:00,63.4561286983,6.03346108911,3.59621178172,0.0,25.6355707503,20.6438685092,36.7391161946,25.1568673935,0.0,11.5822488011
 04/17  23:00:00,41.7694254821,5.76096633323,1.73544378128,0.0,15.0252895274,11.7056064465,34.4465029379,28.6722179236,0.0,5.77428501427
 04/17  24:00:00,36.1857180361,5.68940996998,1.24915097706,0.0,11.6412384099,10.0650221343,36.9165212599,31.1489576809,0.0,5.76756357905
 04/18  01:00:00,34.2764131991,5.64256463201,0.947503344031,0.0,10.0992000411,10.047477231,38.7754715853,33.0148515583,0.0,5.76062002696
 04/18  02:00:00,32.1169852711,5.60246051056,0.68773770165,0.0,8.25718729233,10.0299323277,34.2444741157,34.2244741157,0.0,0.02
 04/18  03:00:00,31.9321040602,5.57625187388,0.515150710765,0.0139116361256,8.25718729233,10.0299323277,40.6870864934,34.9263528367,0.0,5.76073365672
 04/18  04:00:00,33.5657011935,5.56045858384,0.358928176725,0.212808183771,8.25718729233,11.6354268332,41.9809322389,36.2135673094,0.0,5.76736492955
 04/18  05:00:00,41.4316875659,5.5733290922,0.359251761633,0.485606139472,12.1011305571,15.3678112995,42.7489563835,36.9613858523,0.0,5.78757053121
 04/18  06:00:00,68.8426959712,5.81038279766,2.063568007,0.194411201061,19.7275818095,37.2640762949,53.8368172759,36.4148844354,0.0,17.4219328405
 04/18  07:00:00,85.2229464896,6.01944287562,3.50501980611,0.0875902576661,24.3117294858,51.2795993405,49.2301409045,31.723711413,0.0,17.5064294915
 04/18  08:00:00,72.8298441517,5.77174643129,2.55761946348,0.165211658343,23.6694662846,40.6342015617,53.9494241073,18.5582765377,0.0,35.3911475697
 04/18  09:00:00,70.2208647805,5.7785112252,5.04586277667,0.0688771011975,23.6694662846,35.6302164847,52.1944488951,10.6538213908,18.025,23.5156275043
 04/18  10:00:00,52.2568931679,5.68510408586,4.78672696497,0.0543599470819,18.7433767983,22.9618409725,53.7120060879,6.36512195187,18.025,29.321884136
 04/18  11:00:00,52.7770836786,5.73401774759,5.31481028355,0.0,18.7433767983,22.9618409725,44.195981474,2.7663540958,18.025,23.4046273782
 04/18  12:00:00,53.4224937432,5.79139428347,5.85939457121,0.0,18.5889407304,23.1597249699,43.6459423438,2.22332067681,18.025,23.397621667
 04/18  13:00:00,54.0859309608,5.83817581781,6.22954688751,0.0,18.7433767983,23.2517909448,41.4258352882,0.00661325117689,18.025,23.394222037
 04/18  14:00:00,54.8190725662,5.909122772,6.89174192759,0.0,18.7433767983,23.2517909448,37.8226577362,0.0,18.025,19.7976577362
 04/18  15:00:00,55.2261769376,5.98287905012,7.51504232226,0.0,18.7433767983,22.9618409725,39.1787084902,0.0,18.025,21.1537084902
 04/18  16:00:00,60.065147808,6.08818698939,7.79737841724,0.0,18.7433767983,27.431320555,23.7921565779,0.0,18.025,5.76715657792
 04/18  17:00:00,72.891947518,6.3955891771,8.1283224631,0.0,17.6635504202,40.6971502883,11.5414625147,0.0,0.0,11.5414625147
 04/18  18:00:00,80.492663388,6.58692370286,9.03238419878,0.0,27.5259009287,37.3340067412,11.6346967437,0.0258702159208,0.0,11.6088265277
 04/18  19:00:00,85.7152119246,6.73604169418,9.89680961845,0.0,33.8341110165,33.3544677425,11.854205307,0.286452523555,0.0,11.5677527834
 04/18  20:00:00,99.7074563953,6.85121726529,9.96771875426,0.0,36.5179666069,38.8247702939,11.0309671628,5.23692714842,0.0,5.79404001436
 04/18  21:00:00,93.0408436068,6.78335003712,8.88354395331,0.0,32.965339924,36.8579353714,29.2956532157,11.8713521405,0.0,17.4243010752
 04/18  22:00:00,65.6352102063,6.3009896954,5.50777435974,0.0,25.6355707503,20.6438685092,28.6732993019,17.0911131717,0.0,11.5821861301
 04/18  23:00:00,43.0021287043,5.90793216288,2.82118678844,0.0,15.0252895274,11.7056064465,27.0720166114,21.2988354973,0.0,5.77318111408
 04/18  24:00:00,36.9866793349,5.79374674909,1.9457801056,0.0,11.6412384099,10.0650221343,29.2867134355,23.5193228315,0.0,5.76739060401
 04/19  01:00:00,34.9487489058,5.73383858671,1.52856662158,0.0,10.0992000411,10.047477231,32.1544107823,26.3937976783,0.0,5.76061310404
 04/19  02:00:00,32.6972594091,5.68104427499,1.18943225855,0.0,8.25718729233,10.0299323277,28.6650560586,28.6450560586,0.0,0.02
 04/19  03:00:00,32.4476478125,5.64707290933,0.973789608989,0.0,8.25718729233,10.0299323277,35.8002468491,30.0395342329,0.0,5.76071261619
 04/19  04:00:00,33.8467168644,5.61888994975,0.794324885638,0.0,8.25718729233,11.6354268332,37.5684180904,31.8018889329,0.0,5.76652915745
 04/19  05:00:00,41.4249294118,5.61757699817,0.793857919619,0.0,12.1011305571,15.3678112995,37.9531353992,32.1657882127,0.0,5.78734718655
 04/19  06:00:00,69.1684827284,5.8770866166,2.51707939601,0.0,19.7275818095,37.2640762949,49.5400438561,32.1181152272,0.0,17.4219286289
 04/19  07:00:00,85.6680459098,6.09278887646,3.96437853933,0.0,24.3117294858,51.2795993405,45.3230800939,27.8181477298,0.0,17.5049323641
 04/19  08:00:00,73.4192360639,5.84311444513,3.24086742557,0.0,23.6694662846,40.6342015617,51.1475705621,15.7569616689,0.0,35.3906088932
 04/19  09:00:00,71.0661395156,5.86167339339,5.87686034001,0.0,23.6694662846,35.6302164847,55.6317028536,8.21857977708,18.025,29.3881230765
 04/19  10:00:00,53.4979932376,5.78069100315,5.98660814162,0.0,18.7433767983,22.9618409725,44.2093592165,2.72326887354,18.025,23.4610903429
 04/19  11:00:00,54.4556152891,5.85081541296,6.87654835569,0.0,18.7433767983,22.9618409725,41.5856472576,0.157971537941,18.025,23.4026757197
 04/19  12:00:00,55.274185611,5.90779795966,7.59468779991,0.0,18.5889407304,23.1597249699,41.4198869929,0.0,18.025,23.3948869929
 04/19  13:00:00,56.2167893288,6.00571553824,8.19287087065,0.0,18.7433767983,23.2517909448,41.4193023994,0.0,18.025,23.3943023994
 04/19  14:00:00,57.07727532,6.10138450701,8.95768754302,0.0,18.7433767983,23.2517909448,41.414667995,0.0,18.025,23.389667995
 04/19  15:00:00,57.3996947648,6.17440896135,9.49703238851,0.0,18.7433767983,22.9618409725,40.6113078377,0.0,18.025,22.5863078377
 04/19  16:00:00,62.4172771195,6.28962260041,9.94807740761,0.0,18.7433767983,27.431320555,18.8363372684,0.0,18.025,0.8113372684
 04/19  17:00:00,75.6654638057,6.61608752913,10.6813476983,0.0,17.6635504202,40.6971502883,11.5411390912,0.0,0.0,11.5411390912
 04/19  18:00:00,83.2973912879,6.83658589486,11.5874626148,0.0,27.5259009287,37.3340067412,11.6088676984,0.0,0.0,11.6088676984
 04/19  19:00:00,87.9426190814,6.95585842332,11.9044071729,0.0,33.8341110165,33.3544677425,11.6104452649,0.0424943428017,0.0,11.5679509221
 04/19  20:00:00,101.839659369,7.07905097478,11.8720983183,0.0,36.5179666069,38.8247702939,14.0986166015,2.53109370544,0.0,11.567522896
 04/19  21:00:00,95.1384800723,7.00625601849,10.7582885585,0.0,32.965339924,36.8579353714,20.0444267885,8.42189768906,0.0,11.6225290995
 04/19  22:00:00,67.5615078267,6.51541615819,7.21965639943,0.0,25.6355707503,20.6438685092,24.2458990165,12.6640917323,0.0,11.5818072842
 04/19  23:00:00,44.5517126397,6.09338250358,4.18532616566,0.0,15.0252895274,11.7056064465,22.1078319899,16.3336892469,0.0,5.774142743
 04/19  24:00:00,37.9878725008,5.91295853081,2.82776606271,0.0,11.6412384099,10.0650221343,24.2867268881,18.5192931021,0.0,5.76743378596
 04/20  01:00:00,35.6141745888,5.81698601933,2.110848265,0.0,10.0992000411,10.047477231,27.4285776617,21.6679148514,0.0,5.76066281026
 04/20  02:00:00,33.2504076644,5.75380545081,1.66982271548,0.0,8.25718729233,10.0299323277,24.8205602681,24.8005602681,0.0,0.02
 04/20  03:00:00,32.9369508188,5.71397760786,1.39619157615,0.0,8.25718729233,10.0299323277,32.2296392299,26.4688901051,0.0,5.76074912487
 04/20  04:00:00,34.3064085476,5.68131282894,1.19159851878,0.0,8.25718729233,11.6354268332,33.6399259374,27.8733913727,0.0,5.7665345647
 04/20  05:00:00,41.8802115838,5.67915878587,1.18756609565,0.0,12.1011305571,15.3678112995,34.0583925999,28.2711154522,0.0,5.7872771477
 04/20  06:00:00,69.7217398697,5.95461460867,2.99282260257,0.0,19.7275818095,37.2640762949,45.3222214446,27.900888057,0.0,17.4213333877
 04/20  07:00:00,86.2433081912,6.17205978782,4.46038844102,0.0,24.3117294858,51.2795993405,42.0896123302,24.5856527901,0.0,17.5039595401
 04/20  08:00:00,73.9828541348,5.90695878237,3.74065375206,0.0,23.6694662846,40.6342015617,50.1598172696,14.7721598039,0.0,35.3876574658
 04/20  09:00:00,71.7307349364,5.92325858043,6.47987956162,0.0,23.6694662846,35.6302164847,51.0646097838,7.42725342238,18.025,25.6123563614
 04/20  10:00:00,54.1768896308,5.8370570828,6.60914506872,0.0,18.7433767983,22.9618409725,47.371068227,2.12304364678,18.025,27.2230245802
 04/20  11:00:00,55.3171982049,5.91386689882,7.67508435917,0.0,18.7433767983,22.9618409725,41.4275208041,0.0,18.025,23.4025208041
 04/20  12:00:00,57.3376476104,6.04930380655,9.51664763109,0.0,18.5889407304,23.1597249699,41.4189718011,0.0,18.025,23.3939718011
 04/20  13:00:00,58.7113727524,6.1744064626,10.5187674564,0.0,18.7433767983,23.2517909448,41.417013804,0.0,18.025,23.392013804
 04/20  14:00:00,59.6195494829,6.26582713207,11.3355230048,0.0,18.7433767983,23.2517909448,40.6063652673,0.0,18.025,22.5813652673
 04/20  15:00:00,60.0845629923,6.35471688677,12.0015988159,0.0,18.7433767983,22.9618409725,36.3897326963,0.0,18.025,18.3647326963
 04/20  16:00:00,65.0117858453,6.47177112323,12.3604419704,0.0,18.7433767983,27.431320555,23.7921204466,0.0,18.025,5.76712044662
 04/20  17:00:00,77.6022583862,6.77593747141,12.4582992094,0.0,17.6635504202,40.6971502883,11.5398861065,0.0,0.0,11.5398861065
 04/20  18:00:00,84.6015523236,6.97233236352,12.755889782,0.0,27.5259009287,37.3340067412,11.6076967129,0.0,0.0,11.6076967129
 04/20  19:00:00,89.1030494881,7.07726176769,12.9434461306,0.0,33.8341110165,33.3544677425,11.5667595987,0.0,0.0,11.5667595987
 04/20  20:00:00,103.517094808,7.24460005229,13.3839919338,0.0,36.5179666069,38.8247702939,5.97562304341,0.183177609127,0.0,5.79244543429
 04/20  21:00:00,97.9748951434,7.27299012457,13.3279834905,0.0,32.965339924,36.8579353714,18.4115146539,0.989490972345,0.0,17.4220236815
 04/20  22:00:00,71.1650821343,6.8481621981,10.4904945228,0.0,25.6355707503,20.6438685092,13.0149986869,1.43348458538,0.0,11.5815141015
 04/20  23:00:00,47.4377086846,6.37394524445,6.79076501517,0.0,15.0252895274,11.7056064465,11.7313920385,5.95734353778,0.0,5.77404850075
 04/20  24:00:00,40.394031811,6.17203540468,4.97485281094,0.0,11.6412384099,10.0650221343,14.8182577822,9.05089755892,0.0,5.76736022331
 04/21  01:00:00,38.3879554937,6.11356501533,4.58805449461,0.0,10.0992000411,10.047477231,12.512159993,6.75170036322,0.0,5.76045962974
 04/21  02:00:00,35.4514464484,6.00088385389,3.62378674776,0.0,8.25718729233,10.0299323277,8.63866625301,8.61866625301,0.0,0.02
 04/21  03:00:00,34.6785677087,5.91565105133,2.93613773751,0.0,8.25718729233,10.0299323277,16.4364724743,10.6759499111,0.0,5.76052256321
 04/21  04:00:00,35.7804340781,5.85470530084,2.49223602515,0.0,8.25718729233,11.6354268332,18.940430592,13.1734868029,0.0,5.76694378913
 04/21  05:00:00,43.3305207392,5.85394351476,2.46310098686,0.0,12.1011305571,15.3678112995,20.1664673696,14.3791814869,0.0,5.78728588271
 04/21  06:00:00,72.0815240718,6.23829531682,5.06893704769,0.0,19.7275818095,37.2640762949,31.8904855803,14.4705086559,0.0,17.4199769245
 04/21  07:00:00,89.9395355969,6.60647849743,7.72221839914,0.0,24.3117294858,51.2795993405,29.9604891408,12.4572855739,0.0,17.5032035669
 04/21  08:00:00,76.8494217202,6.15359648492,6.36059610844,0.0,23.6694662846,40.6342015617,42.0030905275,6.62085326516,0.0,35.3822372623
 04/21  09:00:00,73.89950311,6.11893450206,8.45298339963,0.0,23.6694662846,35.6302164847,46.4366627271,4.90306164896,18.025,23.5086010781
 04/21  10:00:00,55.4078981408,5.95232088883,7.72489464416,0.0,18.7433767983,22.9618409725,50.5158108852,3.17315184328,18.025,29.3176590419
 04/21  11:00:00,56.4023096263,6.04859302405,8.62547350327,0.0,18.7433767983,22.9618409725,42.5905293976,1.16643914908,18.025,23.3990902485
 04/21  12:00:00,57.7290246392,6.19292223376,9.76440848837,0.0,18.5889407304,23.1597249699,36.0446958477,0.467226348642,18.025,17.552469499
 04/21  13:00:00,58.9858854008,6.32583623339,10.6418570826,0.0,18.7433767983,23.2517909448,41.4283872833,0.0,18.025,23.4033872833
 04/21  14:00:00,59.8759253897,6.41500154948,11.4427322292,0.0,18.7433767983,23.2517909448,41.4266023021,0.0,18.025,23.4016023021
 04/21  15:00:00,60.0430439079,6.46664286812,11.8481592569,0.0,18.7433767983,22.9618409725,41.4248865225,0.0,18.025,23.3998865225
 04/21  16:00:00,64.2465672189,6.52563676567,11.5413539979,0.0,18.7433767983,27.431320555,23.7920608225,0.0,18.025,5.76706082248
 04/21  17:00:00,76.6749757068,6.79939007138,11.5075677997,0.0,17.6635504202,40.6971502883,5.78009540234,0.0,0.0,5.78009540234
 04/21  18:00:00,84.4802679103,7.00715454367,12.599789567,0.0,27.5259009287,37.3340067412,17.4004246272,0.0,0.0,17.4004246272
 04/21  19:00:00,89.4805542273,7.13578198081,13.2624392584,0.0,33.8341110165,33.3544677425,5.79239250818,0.0,0.0,5.79239250818
 04/21  20:00:00,103.051155971,7.22840148643,12.9342629406,0.0,36.5179666069,38.8247702939,13.8372480629,2.27021250225,0.0,11.5670355607
 04/21  21:00:00,95.9776943077,7.11899012164,11.4847941251,0.0,32.965339924,36.8579353714,26.5107640511,9.08869227254,0.0,17.4220717786
 04/21  22:00:00,68.4198742104,6.62688505148,7.96657471735,0.0,25.6355707503,20.6438685092,25.2265210951,13.6471238316,0.0,11.5793972635
 04/21  23:00:00,45.2934163772,6.19085366295,4.829569746,0.0,15.0252895274,11.7056064465,23.329943643,17.5559653486,0.0,5.77397829444
 04/21  24:00:00,38.4013081617,5.96973317018,3.18443671675,0.0,11.6412384099,10.0650221343,26.9710955281,21.2038986494,0.0,5.76719687871
 04/22  01:00:00,38.7662057229,5.87246027261,2.44793485387,0.0,12.8411359301,10.0650221343,24.4473998419,24.4273998419,0.0,0.02
 04/22  02:00:00,33.5223776626,5.79399194509,1.90161048176,0.0,8.25718729233,10.0299323277,32.4555383403,26.6948397912,0.0,5.76069854918
 04/22  03:00:00,33.1391359671,5.74486710322,1.56749328705,0.0,8.25718729233,10.0299323277,34.540567742,28.7801996479,0.0,5.76036809406
 04/22  04:00:00,34.4335704267,5.70255237735,1.29753188288,0.0,8.25718729233,11.6354268332,37.1980765898,31.4314975423,0.0,5.76657904748
 04/22  05:00:00,38.3379620543,5.66660788312,1.07946244623,0.0,8.71707943955,15.3327214929,38.4346225383,32.6612293541,0.0,5.77339318411
 04/22  06:00:00,55.2084212521,5.73859624756,1.54971540817,0.0,18.5082010057,25.6353820695,37.9981195698,32.210985311,0.0,5.78713425885
 04/22  07:00:00,69.3656744598,5.94337682314,2.93433742558,0.0,19.4083231844,41.0650158608,44.9702898995,27.5489691371,0.0,17.4213207624
 04/22  08:00:00,96.4629388894,6.23897464664,5.85883133226,0.0,26.3286599382,57.9988325916,51.4125900635,15.8234700757,0.0,35.5891199878
 04/22  09:00:00,83.1471333913,6.13500597826,7.80147745244,0.0,26.3286599382,42.8504436482,55.6859795365,8.17501218458,18.025,29.4859673519
 04/22  10:00:00,58.3244482582,5.94439824621,7.16372870904,0.0,21.7447113004,23.4437158914,50.1310772929,2.7222523658,18.025,29.3838249271
 04/22  11:00:00,56.4308449224,5.99442657066,7.68204075695,0.0,19.3027497915,23.426170988,41.6014855162,0.121586655788,18.025,23.4548988604
 04/22  12:00:00,57.4995507203,6.11206345872,8.49114026978,0.0,19.1483137236,23.7250123474,41.4251329862,0.0,18.025,23.4001329862
 04/22  13:00:00,58.2818257391,6.18311189734,9.05682333697,0.0,19.3027497915,23.7161209604,41.4239229965,0.0,18.025,23.3989229965
 04/22  14:00:00,58.7200743211,6.24233101315,9.43585253549,0.0,19.3027497915,23.7161209604,41.4210283697,0.0,18.025,23.3960283697
 04/22  15:00:00,58.756932651,6.2887433327,9.71624788368,0.0,19.3027497915,23.426170988,41.420723838,0.0,18.025,23.395723838
