Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  16:00:00,63.4884341609,6.35413510904,9.93102084636,0.0,19.3027497915,27.8956505705,23.7921034573,0.0,18.025,5.76710345729
 04/22  17:00:00,71.9366563722,6.54433056876,9.56647442727,0.0,18.2229234133,37.5968344597,5.7736590873,0.0,0.0,5.7736590873
 04/22  18:00:00,87.779869123,6.84013316674,11.160498049,0.0,32.690315043,37.0816133363,5.78978459647,0.00939815291892,0.0,5.78038644355
 04/22  19:00:00,90.9768828945,7.02117524531,12.1806021435,0.0,36.8143715336,33.066984531,11.5667324596,0.0,0.0,11.5667324596
 04/22  20:00:00,103.080646082,7.22151780888,13.1919476293,0.0,36.3493007332,38.7721355839,11.5944796811,0.0286091949556,0.0,11.5658704861
 04/22  21:00:00,100.905093857,7.23776901186,13.1180090889,0.0,36.1807251679,36.8228455648,6.12688291225,0.33385625629,0.0,5.79302665596
 04/22  22:00:00,77.0216855109,6.89029683659,10.9017900883,0.0,31.0351095914,20.6438685092,17.5168547191,0.0959181479824,0.0,17.4209365711
 04/22  23:00:00,51.8883427227,6.54606642642,8.66705861086,0.0,17.4250845679,11.7056064465,5.78707623787,0.0,0.0,5.78707623787
 04/22  24:00:00,44.239300193,6.40188218718,7.39038754667,0.0,12.8411359301,10.0650221343,5.78680288509,0.0195764091908,0.0,5.7672264759
 04/23  01:00:00,43.4333862823,6.31234842502,6.55580502311,0.0,12.925468867,10.100111941,5.89829132715,0.138827039432,0.0,5.75946428771
 04/23  02:00:00,37.8867261022,6.2063459949,5.7341853365,0.0,8.34152022915,10.0650221343,5.96820076612,0.207858204663,0.0,5.76034256146
 04/23  03:00:00,37.4087186413,6.15514318482,5.30738395072,0.0,8.34152022915,10.0650221343,0.281738766504,0.261738766504,0.0,0.02
 04/23  04:00:00,38.7687516037,6.12666292071,5.08918369626,0.0,8.34152022915,11.6705166398,6.07505146519,0.307862053919,0.0,5.76718941127
 04/23  05:00:00,42.928614381,6.11500621148,5.10229934569,0.0,8.80141237637,15.3678112995,6.04608640819,0.272333076236,0.0,5.77375333196
 04/23  06:00:00,60.7212067484,6.28910884187,6.51199347872,0.0,18.5082010057,25.6353820695,11.792830388,0.238792432186,0.0,11.5540379558
 04/23  07:00:00,76.9952393088,6.68253283757,9.70534213928,0.0,19.4926561212,41.1001056674,11.6205723361,0.0,0.0,11.6205723361
 04/23  08:00:00,106.827266855,7.18333118403,15.2788222989,0.0,26.3286599382,57.9988325916,41.5232894261,0.0104672472594,0.0,41.5128221789
 04/23  09:00:00,92.3827070265,6.97851898992,16.3129729067,0.0,26.2443270014,42.8153538416,47.5044895059,0.0,18.025,29.4794895059
 04/23  10:00:00,66.3185813589,6.62079121354,14.4814778166,0.0,21.7447113004,23.4437158914,47.4084022071,0.0,18.025,29.3834022071
 04/23  11:00:00,65.2102080532,6.69228742775,15.7038383899,0.0,19.3449162599,23.4437158914,41.4802916992,0.0,18.025,23.4552916992
 04/23  12:00:00,67.2248640182,6.8343131258,17.4344988254,0.0,19.190480192,23.7425572507,41.4182025921,0.0,18.025,23.3932025921
 04/23  13:00:00,69.276974267,6.95293156931,19.3418664543,0.0,19.260583323,23.698576057,41.4136264564,0.0,18.025,23.3886264564
 04/23  14:00:00,70.4494904541,7.03949187654,20.427821488,0.0,19.260583323,23.698576057,41.4115529792,0.0,18.025,23.3865529792
 04/23  15:00:00,70.326238817,7.08795296326,20.5460581434,0.0,19.260583323,23.4086260847,41.4094862,0.0,18.025,23.3844862
 04/23  16:00:00,73.3146821062,7.06882821633,19.1023031237,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 04/23  17:00:00,80.5915943459,7.21969778341,17.6057675743,0.0,18.1807569449,37.5792895564,5.77348835202,0.0,0.0,5.77348835202
 04/23  18:00:00,94.2375485943,7.45308130391,17.1246603245,0.0,32.6059821062,37.0465235296,11.5404035053,0.0,0.0,11.5404035053
 04/23  19:00:00,95.5750075592,7.50303803109,16.2968790605,0.0,36.8143715336,33.066984531,5.83555211945,0.0422553046763,0.0,5.79329681478
 04/23  20:00:00,106.641353027,7.60468792719,16.250071307,0.0,36.43363367,38.8072253906,11.5831248811,0.0165271261699,0.0,11.566597755
 04/23  21:00:00,102.881872413,7.50354969627,14.9484367392,0.0,36.0963922311,36.7877557581,13.2018306235,1.63462739759,0.0,11.5672032259
 04/23  22:00:00,77.4499514503,7.01312002806,11.3266722317,0.0,30.9507766546,20.6087787026,16.6851709315,5.06458540216,0.0,11.6205855293
 04/23  23:00:00,51.3683233559,6.568712638,8.12440018364,0.0,17.4250845679,11.7056064465,19.1342182824,7.5803454822,0.0,11.5538728001
 04/23  24:00:00,43.2330585383,6.35980403004,6.30680501355,0.0,12.925468867,10.100111941,15.7526015395,9.98537459919,0.0,5.7672269403
 04/24  01:00:00,38.6282819095,6.17290969221,4.76904807533,0.0,10.0992000411,10.047477231,18.2126394673,12.4523116161,0.0,5.76032785118
 04/24  02:00:00,35.4798399107,6.02278982244,3.63028446213,0.0,8.25718729233,10.0299323277,15.2755135159,15.2555135159,0.0,0.02
 04/24  03:00:00,34.5919145266,5.91450185032,2.85064400525,0.0,8.25718729233,10.0299323277,24.0997601909,18.3393990248,0.0,5.7603611661
 04/24  04:00:00,35.8054217325,5.86776508936,2.50417863282,0.0,8.25718729233,11.6354268332,25.9546585874,20.1878652766,0.0,5.76679331076
 04/24  05:00:00,43.3233083738,5.86328246254,2.44657501123,0.0,12.1011305571,15.3678112995,26.1958097434,20.4100258213,0.0,5.78578392208
 04/24  06:00:00,71.2364624295,6.15152966245,4.31068208404,0.0,19.7275818095,37.2640762949,37.9415474516,20.5242433953,0.0,17.4173040564
 04/24  07:00:00,88.8971562341,6.50008654406,6.78629009696,0.0,24.3117294858,51.2795993405,35.4555948718,17.9574985215,0.0,17.4980963503
 04/24  08:00:00,75.930665864,6.09324331209,5.50223227837,0.0,23.6694662846,40.6342015617,39.3990906288,9.91557092218,0.0,29.4835197066
 04/24  09:00:00,73.5236887427,6.10516853525,8.0909648053,0.0,23.6694662846,35.6302164847,52.6399112712,5.24033170974,18.025,29.3745795615
 04/24  10:00:00,55.1641161384,5.96746949575,7.46598457195,0.0,18.7433767983,22.9618409725,44.842890092,3.36422086947,18.025,23.4536692225
 04/24  11:00:00,56.0969395898,6.04441911123,8.32429140849,0.0,18.7433767983,22.9618409725,42.6137561654,1.19026903362,18.025,23.3984871318
 04/24  12:00:00,57.7130205911,6.17584377439,9.76550016556,0.0,18.5889407304,23.1597249699,41.6085677971,0.187573132138,18.025,23.395994665
 04/24  13:00:00,59.5169271362,6.29969782574,11.1990500721,0.0,18.7433767983,23.2517909448,41.4200548921,0.0,18.025,23.3950548921
 04/24  14:00:00,61.1776139639,6.40864499003,12.7507906568,0.0,18.7433767983,23.2517909448,41.4164478004,0.0,18.025,23.3914478004
 04/24  15:00:00,61.7313641674,6.50257053745,13.5005637419,0.0,18.7433767983,22.9618409725,41.4165845996,0.0,18.025,23.3915845996
 04/24  16:00:00,66.1087314761,6.57193324265,13.3572337977,0.0,18.7433767983,27.431320555,23.7918481455,0.0,18.025,5.76684814554
 04/24  17:00:00,77.2325537728,6.79701332474,12.0675433712,0.0,17.6635504202,40.6971502883,5.78010063733,0.0,0.0,5.78010063733
 04/24  18:00:00,83.9078986201,6.93923673573,12.095379446,0.0,27.5259009287,37.3340067412,11.7626297472,0.156872855112,0.0,11.6057568921
 04/24  19:00:00,89.0519019992,7.08432420835,12.8852703926,0.0,33.8341110165,33.3544677425,12.4152609331,0.84876482011,0.0,11.566496113
 04/24  20:00:00,104.064881171,7.2795027389,13.896915835,0.0,36.5179666069,38.8247702939,14.1667014426,2.60090360587,0.0,11.5657978367
 04/24  21:00:00,98.4985094729,7.30001036842,13.8246349919,0.0,32.965339924,36.8579353714,15.6013584168,3.98174487107,0.0,11.6196135457
 04/24  22:00:00,70.6561680865,6.78957073457,10.0402153813,0.0,25.6355707503,20.6438685092,18.7070935499,7.12818112307,0.0,11.5789124269
 04/24  23:00:00,47.2682582195,6.34816725882,6.64711623763,0.0,15.0252895274,11.7056064465,15.6108473828,9.83816870156,0.0,5.77267868123
 04/24  24:00:00,40.3731419662,6.16173125252,4.96428674707,0.0,11.6412384099,10.0650221343,17.0229577498,11.2558885487,0.0,5.76706920108
 04/25  01:00:00,37.4088831792,6.01240223465,3.71015828391,0.0,10.0992000411,10.047477231,19.6975465025,13.9370895454,0.0,5.76045695708
 04/25  02:00:00,34.5294657912,5.8964524257,2.80625091389,0.0,8.25718729233,10.0299323277,16.3912749218,16.3712749218,0.0,0.02
 04/25  03:00:00,34.1745903865,5.85479251804,2.49303532667,0.0,8.25718729233,10.0299323277,23.1119247723,17.3514499608,0.0,5.76047481155
 04/25  04:00:00,35.5474692051,5.8266584191,2.28733809098,0.0,8.25718729233,11.6354268332,23.4112925767,17.6448008461,0.0,5.7664917306
 04/25  05:00:00,43.1424027296,5.83114732076,2.29781041737,0.0,12.1011305571,15.3678112995,28.4571520571,16.9046654923,0.0,11.5524865648
 04/25  06:00:00,71.2048833636,6.13168348577,4.29896918815,0.0,19.7275818095,37.2640762949,27.7158901683,16.0979352663,0.0,11.617954902
 04/25  07:00:00,88.7803410438,6.46915356452,6.70042356224,0.0,24.3117294858,51.2795993405,32.2107280569,14.7118743168,0.0,17.4988537401
 04/25  08:00:00,75.3307527075,6.02645276421,4.96912342444,0.0,23.6694662846,40.6342015617,46.1078134429,10.7330662297,0.0,35.3747472133
 04/25  09:00:00,72.0795740174,5.98576406091,6.76626245983,0.0,23.6694662846,35.6302164847,51.4812815531,9.95475464457,18.025,23.5015269085
 04/25  10:00:00,53.3669942215,5.83974005015,5.79659977641,0.0,18.7433767983,22.9618409725,58.657964381,11.3226442221,18.025,29.3103201588
 04/25  11:00:00,53.1363816116,5.82847773485,5.57967875701,0.0,18.7433767983,22.9618409725,49.1599151061,11.7711874572,18.025,19.3637276488
 04/25  12:00:00,53.4425448977,5.85425987775,5.81661115683,0.0,18.5889407304,23.1597249699,47.9286967149,8.31948904671,18.025,21.5842076682
 04/25  13:00:00,54.0085681526,5.89191516958,6.09848033011,0.0,18.7433767983,23.2517909448,45.5953640699,4.17398080694,18.025,23.3963832629
 04/25  14:00:00,54.689426621,5.95258845692,6.71866497179,0.0,18.7433767983,23.2517909448,43.0429199158,1.62394614279,18.025,23.393973773
 04/25  15:00:00,55.2927892671,6.03893527046,7.52563006242,0.0,18.7433767983,22.9618409725,43.3077063324,1.8911426949,18.025,23.3915636375
 04/25  16:00:00,60.111642438,6.15645728828,7.77562440605,0.0,18.7433767983,27.431320555,25.1896897068,1.39783983343,18.025,5.76684987335
 04/25  17:00:00,72.707947894,6.44841367761,7.89154439284,0.0,17.6635504202,40.6971502883,7.25141081917,1.47180443701,0.0,5.77960638216
 04/25  18:00:00,80.6795099426,6.65731141534,9.14892709448,0.0,27.5259009287,37.3340067412,13.9053135055,2.30047649707,0.0,11.6048370084
 04/25  19:00:00,83.7621475603,6.7754232831,9.78842832923,0.0,33.8341110165,33.3544677425,16.4900474255,4.92421740328,0.0,11.5658300223
 04/25  20:00:00,99.9487514789,6.91354775808,10.1467489288,0.0,36.5179666069,38.8247702939,21.663860269,10.0978744431,0.0,11.5659858259
 04/25  21:00:00,93.8510028435,6.89000335159,9.58715013325,0.0,32.965339924,36.8579353714,25.5843762348,13.9649420547,0.0,11.6194341801
 04/25  22:00:00,66.8432374604,6.44688195053,6.56998591695,0.0,25.6355707503,20.6438685092,27.917305655,16.3375455593,0.0,11.5797600957
 04/25  23:00:00,44.3673279494,6.07064684333,4.02371200239,0.0,15.0252895274,11.7056064465,23.2079970429,17.4344900601,0.0,5.7735069828
 04/25  24:00:00,38.0995627822,5.92349843827,2.92894583241,0.0,11.6412384099,10.0650221343,23.6220518495,17.854995789,0.0,5.76705606048
 04/26  01:00:00,35.9321833695,5.85175334595,2.39411148176,0.0,10.0992000411,10.047477231,23.9546823057,18.1944351469,0.0,5.76024715886
 04/26  02:00:00,33.7193794798,5.80698794541,2.08563110706,0.0,8.25718729233,10.0299323277,24.2360127978,18.4757626935,0.0,5.76025010435
 04/26  03:00:00,33.4870253213,5.77819599474,1.88207170911,0.0,8.25718729233,10.0299323277,18.7351906967,18.7151906967,0.0,0.02
 04/26  04:00:00,34.9289487724,5.75781438048,1.73766647595,0.0,8.25718729233,11.6354268332,24.7007990996,18.933903854,0.0,5.76689524557
 04/26  05:00:00,42.6243958546,5.77274415483,1.83821435307,0.0,12.1011305571,15.3678112995,29.7525888236,18.1994691511,0.0,11.5531196725
 04/26  06:00:00,70.6594109684,6.071115224,3.81408090193,0.0,19.7275818095,37.2640762949,29.0164181208,17.3982404599,0.0,11.618177661
 04/26  07:00:00,87.6878893505,6.33901571676,5.73812862722,0.0,24.3117294858,51.2795993405,34.3224104028,16.1206756582,0.0,18.2017347446
 04/26  08:00:00,74.7888074933,5.97333682866,4.48030787915,0.0,23.6694662846,40.6342015617,46.7385573637,12.0791534497,0.0,34.659403914
 04/26  09:00:00,71.6591138974,5.94065310179,6.39092204307,0.0,23.6694662846,35.6302164847,52.6885736107,11.1610889039,18.025,23.5024847068
 04/26  10:00:00,53.0131940995,5.79339888915,5.48914884111,0.0,18.7433767983,22.9618409725,58.9899304564,11.6552830958,18.025,29.3096473607
 04/26  11:00:00,52.9086353558,5.78619269955,5.39422286331,0.0,18.7433767983,22.9618409725,52.5458970601,11.1274335546,18.025,23.3934635055
 04/26  12:00:00,52.9661992215,5.78571940218,5.40880925914,0.0,18.5889407304,23.1597249699,44.6917217233,9.11573840663,18.025,17.5509833166
 04/26  13:00:00,53.0552220242,5.790463805,5.24659057206,0.0,18.7433767983,23.2517909448,49.4800783587,8.05895487592,18.025,23.3961234828
 04/26  14:00:00,53.3486920436,5.81434615665,5.51617779337,0.0,18.7433767983,23.2517909448,48.1682606578,6.74971896587,18.025,23.393541692
 04/26  15:00:00,53.1486437063,5.81790029411,5.60252450799,0.0,18.7433767983,22.9618409725,48.8086983176,7.39273780359,18.025,23.3909605141
 04/26  16:00:00,56.9991321729,5.83982321894,4.97975340754,0.0,18.7433767983,27.431320555,31.037657374,7.24592815437,18.025,5.76672921967
 04/26  17:00:00,68.985974055,6.04356818208,4.57442369683,0.0,17.6635504202,40.6971502883,13.1616142888,7.38203575494,0.0,5.77957853386
 04/26  18:00:00,76.9266480239,6.22854143815,5.82484874535,0.0,27.5259009287,37.3340067412,21.8667329695,10.261774604,0.0,11.6049583655
 04/26  19:00:00,80.5656250044,6.39210949701,6.9752296675,0.0,33.8341110165,33.3544677425,22.2067378119,10.6411468973,0.0,11.5655909146
 04/26  20:00:00,97.9825207727,6.63673861835,8.4573367899,0.0,36.5179666069,38.8247702939,23.8453214608,12.2796336992,0.0,11.5656877616
 04/26  21:00:00,92.830949186,6.70356548445,8.75354964272,0.0,32.965339924,36.8579353714,24.595145285,12.9762413711,0.0,11.6189039139
 04/26  22:00:00,65.9865957142,6.28605335812,5.87418396304,0.0,25.6355707503,20.6438685092,25.4271001459,13.8477955185,0.0,11.5793046274
 04/26  23:00:00,43.6525322125,5.95553414112,3.42403526793,0.0,15.0252895274,11.7056064465,20.5497522008,14.7762304488,0.0,5.77352175201
 04/26  24:00:00,37.7245078804,5.86611200598,2.61128225519,0.0,11.6412384099,10.0650221343,21.4168308616,15.6499325164,0.0,5.76689834529
 04/27  01:00:00,35.748826226,5.82139610189,2.24111518397,0.0,10.0992000411,10.047477231,21.9957687862,16.2356718465,0.0,5.76009693968
 04/27  02:00:00,33.5822574194,5.78269043094,1.97281051253,0.0,8.25718729233,10.0299323277,22.2030432912,16.4429572445,0.0,5.76008604668
 04/27  03:00:00,33.3949920738,5.75919681739,1.80904135465,0.0,8.25718729233,10.0299323277,16.6488607906,16.6288607906,0.0,0.02
 04/27  04:00:00,34.8967889113,5.74535970338,1.71796642355,0.0,8.25718729233,11.6354268332,21.9752680474,16.2084569897,0.0,5.76681105772
 04/27  05:00:00,42.6389172729,5.76544407739,1.86004491043,0.0,12.1011305571,15.3678112995,26.6013064237,15.0487559825,0.0,11.5525504412
 04/27  06:00:00,70.9384410654,6.08832264753,4.07591829234,0.0,19.7275818095,37.2640762949,25.328526736,13.7116624734,0.0,11.6168642625
 04/27  07:00:00,88.9216233843,6.45402229971,6.85687677151,0.0,24.3117294858,51.2795993405,28.0705749474,10.5728675775,0.0,17.4977073699
 04/27  08:00:00,76.2788889746,6.04334688402,5.90039267618,0.0,23.6694662846,40.6342015617,39.8470639428,4.48040942561,0.0,35.3666545172
 04/27  09:00:00,73.7733530546,6.05119851749,8.39462662752,0.0,23.6694662846,35.6302164847,43.408783311,1.88422062412,18.025,23.4995626868
 04/27  10:00:00,54.9851113924,5.890449349,7.36402222301,0.0,18.7433767983,22.9618409725,49.3149508347,1.98358231458,18.025,29.3063685202
 04/27  11:00:00,54.6851673269,5.86996957516,7.08698216159,0.0,18.7433767983,22.9618409725,37.5218507415,1.94778241601,18.025,17.5490683255
 04/27  12:00:00,54.6855001111,5.87934084977,7.03449583489,0.0,18.5889407304,23.1597249699,44.7741221627,3.35343581237,18.025,23.3956863504
 04/27  13:00:00,55.1622992297,5.91677625836,7.22735979543,0.0,18.7433767983,23.2517909448,42.3439550652,0.926092157102,18.025,23.3928629081
 04/27  14:00:00,55.3131315279,5.93330172359,7.36166589222,0.0,18.7433767983,23.2517909448,42.2936611366,0.87856641284,18.025,23.3900947238
 04/27  15:00:00,55.0550036866,5.94918978047,7.37759894996,0.0,18.7433767983,22.9618409725,43.8424410415,2.43009797555,18.025,23.3873430659
 04/27  16:00:00,58.6427604924,5.96814404131,6.49506563025,0.0,18.7433767983,27.431320555,27.1026983478,3.31107614107,18.025,5.76662220669
 04/27  17:00:00,70.8179264911,6.21898113738,6.23097020812,0.0,17.6635504202,40.6971502883,9.71699353511,3.93721539666,0.0,5.77977813844
 04/27  18:00:00,78.2755138408,6.37425594592,7.02801577584,0.0,27.5259009287,37.3340067412,19.8071372803,8.20235796898,0.0,11.6047793113
 04/27  19:00:00,81.4067521028,6.49310664043,7.71536790585,0.0,33.8341110165,33.3544677425,21.6170109727,10.0515645036,0.0,11.5654464692
 04/27  20:00:00,98.4275012057,6.70234734213,8.83672074573,0.0,36.5179666069,38.8247702939,24.0881446821,12.5232796653,0.0,11.5648650168
 04/27  21:00:00,92.903756105,6.73219401648,8.79774286347,0.0,32.965339924,36.8579353714,25.7308354302,14.1128501972,0.0,11.617985233
 04/27  22:00:00,65.972027998,6.30226487487,5.84341457094,0.0,25.6355707503,20.6438685092,26.9128234037,15.3344195326,0.0,11.578403871
 04/27  23:00:00,43.5539918464,5.95642069577,3.32461514596,0.0,15.0252895274,11.7056064465,22.6621648522,16.8889349561,0.0,5.77322989617
 04/27  24:00:00,37.6149740783,5.8593302859,2.50853455344,0.0,11.6412384099,10.0650221343,23.3286093073,17.5620367975,0.0,5.76657250978
 04/28  01:00:00,35.6782122066,5.81674085877,2.17515992981,0.0,10.0992000411,10.047477231,23.5823307436,17.8228547458,0.0,5.75947599788
 04/28  02:00:00,33.5112724946,5.77771729116,1.90680494761,0.0,8.25718729233,10.0299323277,18.0676598631,18.0476598631,0.0,0.02
 04/28  03:00:00,33.32025469,5.75361868029,1.73988376018,0.0,8.25718729233,10.0299323277,24.0114693476,18.2511271878,0.0,5.76034215981
 04/28  04:00:00,34.787188278,5.73587331698,1.61785669075,0.0,8.25718729233,11.6354268332,24.1957610946,18.4298862857,0.0,5.7658748089
 04/28  05:00:00,42.4939592075,5.75188773526,1.72865444054,0.0,12.1011305571,15.3678112995,23.4316602179,17.6455361275,0.0,5.78612409046
 04/28  06:00:00,70.6031332856,6.05663326413,3.77231247137,0.0,19.7275818095,37.2640762949,34.7127921695,17.2977660168,0.0,17.4150261526
 04/28  07:00:00,87.7839463577,6.34292735251,5.83031760516,0.0,24.3117294858,51.2795993405,33.1725224979,15.6766067453,0.0,17.4959157526
 04/28  08:00:00,75.0412391931,5.98216081517,4.72394165239,0.0,23.6694662846,40.6342015617,39.7413198159,10.2673384431,0.0,29.4739813728
 04/28  09:00:00,72.1441183644,5.96638440782,6.85021772669,0.0,23.6694662846,35.6302164847,55.5847966654,8.19213955433,18.025,29.3676571111
 04/28  10:00:00,53.742217657,5.83993232947,6.1716522609,0.0,18.7433767983,22.9618409725,48.7438385441,7.27086761722,18.025,23.4479709269
 04/28  11:00:00,54.0695038793,5.86275057063,6.4785433835,0.0,18.7433767983,22.9618409725,45.8568954358,4.43911214982,18.025,23.392783286
 04/28  12:00:00,54.2437398983,5.87601508025,6.59606783875,0.0,18.5889407304,23.1597249699,45.7258076377,4.31123128364,18.025,23.3895763541
 04/28  13:00:00,54.5960724677,5.91777974697,6.66013279614,0.0,18.7433767983,23.2517909448,43.1091416381,1.6959546085,18.025,23.3881870296
 04/28  14:00:00,54.9926530624,5.96998037364,7.00451174795,0.0,18.7433767983,23.2517909448,42.9444201365,1.53573699359,18.025,23.3836831429
 04/28  15:00:00,55.2481727302,6.0330274992,7.48693294617,0.0,18.7433767983,22.9618409725,43.9271537948,2.52139723381,18.025,23.380756561
 04/28  16:00:00,59.3762987757,6.0843278954,7.11243241429,0.0,18.7433767983,27.431320555,20.4976339328,2.45263393284,18.025,0.02
 04/28  17:00:00,71.4381569735,6.31947670618,6.75071392032,0.0,17.6635504202,40.6971502883,14.4427975412,2.90428759778,0.0,11.5385099434
 04/28  18:00:00,78.9259685981,6.47949063084,7.57325309142,0.0,27.5259009287,37.3340067412,18.3341822974,6.73018653192,0.0,11.6039957655
 04/28  19:00:00,82.1706412815,6.60477459236,8.36760210116,0.0,33.8341110165,33.3544677425,19.951541501,8.38700470163,0.0,11.5645367994
 04/28  20:00:00,99.2812609183,6.81658907597,9.57624788554,0.0,36.5179666069,38.8247702939,16.1375153456,10.3463314791,0.0,5.79118386656
 04/28  21:00:00,93.845500098,6.85042841515,9.62126664792,0.0,32.965339924,36.8579353714,28.8160602834,11.4016249005,0.0,17.4144353829
 04/28  22:00:00,66.8936026949,6.41366684771,6.65359807971,0.0,25.6355707503,20.6438685092,24.6669049791,13.0885939485,0.0,11.5783110306
 04/28  23:00:00,44.0760999157,6.02327390962,3.77987628769,0.0,15.0252895274,11.7056064465,22.3114773881,16.5382706395,0.0,5.77320674853
 04/28  24:00:00,37.7427656862,5.87929069767,2.61637063607,0.0,11.6412384099,10.0650221343,24.5306435441,18.7638842842,0.0,5.76675925997
 04/29  01:00:00,38.5676750779,5.83912535299,2.28276495353,0.0,12.8411359301,10.0650221343,20.4956659593,20.4756659593,0.0,0.02
 04/29  02:00:00,33.4376080798,5.77422831722,1.83663139134,0.0,8.25718729233,10.0299323277,27.8337456383,22.0734844701,0.0,5.76026116822
 04/29  03:00:00,33.0826299548,5.73094943174,1.52493058203,0.0,8.25718729233,10.0299323277,30.3040801965,24.543854704,0.0,5.76022549251
 04/29  04:00:00,34.4052269888,5.69401221827,1.27776324772,0.0,8.25718729233,11.6354268332,32.8290924768,27.0628899512,0.0,5.76620252561
 04/29  05:00:00,38.4097683756,5.67222728985,1.14569284974,0.0,8.71707943955,15.3327214929,32.5445552769,26.7717866522,0.0,5.77276862467
 04/29  06:00:00,53.5421823643,5.76180975753,1.7443239144,0.0,18.5082010057,25.6353820695,31.5895798538,25.8034744551,0.0,5.78610539868
 04/29  07:00:00,69.5651845782,5.96328845064,3.11403979147,0.0,19.4083231844,41.0650158608,41.0680612314,23.6524175581,0.0,17.4156436733
 04/29  08:00:00,96.3776409064,6.23014713364,5.7825012984,0.0,26.3286599382,57.9988325916,52.2723856767,16.7064831915,0.0,35.5659024853
 04/29  09:00:00,82.3178924795,6.07410476454,7.03323053013,0.0,26.3286599382,42.8504436482,61.3496353155,13.8560630889,18.025,29.4685722266
 04/29  10:00:00,57.0336017719,5.8647959661,5.95255144036,0.0,21.7447113004,23.4437158914,58.7574972835,11.3613437188,18.025,29.3711535646
 04/29  11:00:00,55.0271550321,5.89240901415,6.38041889981,0.0,19.3027497915,23.426170988,48.8939364342,7.42173816232,18.025,23.4471982719
 04/29  12:00:00,55.4954691666,5.91969866068,6.67945801052,0.0,19.1483137236,23.7250123474,45.8254312627,4.4152220616,18.025,23.3852092011
 04/29  13:00:00,56.0053794589,5.97341945753,6.99009976727,0.0,19.3027497915,23.7161209604,42.2144593823,0.806695671128,18.025,23.3827637112
 04/29  14:00:00,56.6436250044,6.04694800659,7.55481605679,0.0,19.3027497915,23.7161209604,35.7235171648,0.157936290585,18.025,17.5405808742
 04/29  15:00:00,56.7771413254,6.10042405646,7.92481126827,0.0,19.3027497915,23.426170988,42.4806854291,1.06281142718,18.025,23.3928740019
 04/29  16:00:00,61.0491498128,6.15699762403,7.68891610297,0.0,19.3027497915,27.8956505705,24.1847586,0.393393741205,18.025,5.76636485876
 04/29  17:00:00,69.1869722562,6.31756036236,7.04360824299,0.0,18.2229234133,37.5968344597,6.46615690587,0.693487537758,0.0,5.77266936811
 04/29  18:00:00,84.1445624865,6.52990801933,7.83546832119,0.0,32.690315043,37.0816133363,12.2268613372,6.44743572878,0.0,5.77942560837
 04/29  19:00:00,85.0393707844,6.6647199954,8.48361906097,0.0,36.8143715336,33.066984531,21.7766892212,10.212121499,0.0,11.5645677222
 04/29  20:00:00,99.1460583471,6.85686545398,9.62207905216,0.0,36.3493007332,38.7721355839,23.4663215085,11.901784477,0.0,11.5645370315
 04/29  21:00:00,96.7749583172,6.8410955968,9.38461653087,0.0,36.1807251679,36.8228455648,24.8144879813,13.2498960317,0.0,11.5645919496
 04/29  22:00:00,72.3468624656,6.44032189833,6.67704944359,0.0,31.0351095914,20.6438685092,26.1530379829,14.5361477204,0.0,11.6168902624
 04/29  23:00:00,46.8583327129,6.07061797406,4.1125561714,0.0,17.4250845679,11.7056064465,27.0597769032,15.5077773282,0.0,11.5519995749
 04/29  24:00:00,39.6071564193,5.95643430106,3.20372687415,0.0,12.8411359301,10.0650221343,15.8474408932,15.8274408932,0.0,0.02
 04/30  01:00:00,39.1060754257,5.88426138829,2.6566078635,0.0,12.925468867,10.100111941,22.3303441452,16.5701309794,0.0,5.76021316582
 04/30  02:00:00,33.9364126951,5.81690049473,2.17334350699,0.0,8.34152022915,10.0650221343,23.4295267514,17.6694988392,0.0,5.76002791216
 04/30  03:00:00,33.6407963763,5.78128534937,1.91334591332,0.0,8.34152022915,10.0650221343,18.7339045092,18.7139045092,0.0,0.02
 04/30  04:00:00,35.0227399434,5.75365206237,1.71621800401,0.0,8.34152022915,11.6705166398,25.6786108236,19.9119846973,0.0,5.76662612629
 04/30  05:00:00,39.0197826581,5.73299086001,1.57552693942,0.0,8.80141237637,15.3678112995,25.5578867403,19.7847759545,0.0,5.77311078574
 04/30  06:00:00,54.0466595038,5.82441103671,2.18620492117,0.0,18.5082010057,25.6353820695,30.653376564,19.1018648331,0.0,11.5515117308
 04/30  07:00:00,70.2773736596,6.02712116314,3.64299441644,0.0,19.4926561212,41.1001056674,29.197323746,17.5806833348,0.0,11.6166404112
 04/30  08:00:00,97.8835586492,6.37709901332,7.1414848898,0.0,26.3286599382,57.9988325916,48.0070241389,12.4420500916,0.0,35.5649740473
 04/30  09:00:00,83.0176940741,6.14820638421,7.77836582999,0.0,26.2443270014,42.8153538416,64.7442240682,11.3629903091,18.025,35.3562337591
 04/30  10:00:00,57.2118127674,5.87913936006,6.11643197718,0.0,21.7447113004,23.4437158914,52.8657066609,11.3406755673,18.025,23.5000310936
 04/30  11:00:00,54.7562355157,5.86681322298,6.07539024928,0.0,19.3449162599,23.4437158914,50.996736804,9.52746954166,18.025,23.4442672624
 04/30  12:00:00,54.8941405328,5.86994562133,6.06817415205,0.0,19.190480192,23.7425572507,49.9963133634,8.57893420092,18.025,23.3923791624
 04/30  13:00:00,54.7453235011,5.8640851352,5.89909849406,0.0,19.260583323,23.698576057,47.4204535182,6.00663117848,18.025,23.3888223397
 04/30  14:00:00,54.7988454638,5.87164507598,5.94505944248,0.0,19.260583323,23.698576057,47.5800831032,6.16954958362,18.025,23.3855335196
 04/30  15:00:00,54.5311098257,5.87454473243,5.96437261227,0.0,19.260583323,23.4086260847,48.9905850817,7.58332454411,18.025,23.3822605376
 04/30  16:00:00,58.2841818188,5.88182368838,5.25883208991,0.0,19.260583323,27.8781056672,31.2553352242,7.46413103721,18.025,5.76620418698
 04/30  17:00:00,66.3956995216,6.04571820913,4.58389098048,0.0,18.1807569449,37.5792895564,13.3744242875,7.60162976687,0.0,5.77279452067
 04/30  18:00:00,82.287348064,6.31137899369,6.31621386079,0.0,32.6059821062,37.0465235296,16.3762208735,10.5968815912,0.0,5.77933928233
 04/30  19:00:00,83.9169713252,6.49788617885,7.52806348445,0.0,36.8143715336,33.066984531,22.7789973537,11.2156652766,0.0,11.5633320772
 04/30  20:00:00,98.4537272596,6.72310802783,8.9440922482,0.0,36.43363367,38.8072253906,17.8916845429,12.1011216263,0.0,5.79056291665
 04/30  21:00:00,96.0345562282,6.73486491576,8.86987701416,0.0,36.0963922311,36.7877557581,24.5136471015,12.949856185,0.0,11.5637909166
 04/30  22:00:00,71.5959843204,6.34330269578,6.14262687682,0.0,30.9507766546,20.6087787026,30.9843816925,14.265656774,0.0,16.7187249185
 04/30  23:00:00,46.3290585769,5.99807908081,3.65583107245,0.0,17.4250845679,11.7056064465,21.8442877464,15.366832295,0.0,6.47745545142
 04/30  24:00:00,39.311498442,5.90245379962,2.84263016272,0.0,12.925468867,10.100111941,21.6374517621,15.8708022263,0.0,5.76664953583
 05/01  01:00:00,35.887956161,5.83982854828,2.36183029225,0.0,10.0992000411,10.047477231,22.0593752398,16.2995698433,0.0,5.75980539656
 05/01  02:00:00,33.6562340488,5.7940657885,2.0354290256,0.0,8.25718729233,10.0299323277,16.7443051273,16.7243051273,0.0,0.02
 05/01  03:00:00,33.4458242122,5.76770457222,1.85137733611,0.0,8.25718729233,10.0299323277,22.8482905854,17.0881779387,0.0,5.76011264669
 05/01  04:00:00,34.8795570313,5.74621233543,1.69990267206,0.0,8.25718729233,11.6354268332,23.2324830134,17.4660693681,0.0,5.76641364529
 05/01  05:00:00,42.529568337,5.75601873308,1.76016117844,0.0,12.1011305571,15.3678112995,23.14910929,17.3631956973,0.0,5.78591359268
 05/01  06:00:00,68.9803546477,6.08166748005,4.00854224132,0.0,19.7275818095,37.2640762949,32.0925836538,14.6777553248,0.0,17.414828329
 05/01  07:00:00,89.6722439363,6.51353051673,7.54807488964,0.0,24.3117294858,51.2795993405,24.2852934252,6.79227343967,0.0,17.4930199855
 05/01  08:00:00,78.8700694771,6.23151376327,8.30346259117,0.0,23.6694662846,40.6342015617,29.4804041129,0.014488222319,0.0,29.4659158906
 05/01  09:00:00,76.4710891003,6.2484840977,10.8951153068,0.0,23.6694662846,35.6302164847,47.3867485556,0.0,18.025,29.3617485556
 05/01  10:00:00,58.1123826504,6.07413470189,10.3076398821,0.0,18.7433767983,22.9618409725,41.4695154177,0.0,18.025,23.4445154177
 05/01  11:00:00,59.031942071,6.14002579085,11.163721236,0.0,18.7433767983,22.9618409725,41.4138624604,0.0,18.025,23.3888624604
 05/01  12:00:00,59.8830612563,6.18088959387,11.9305266024,0.0,18.5889407304,23.1597249699,41.4039685492,0.0,18.025,23.3789685492
 05/01  13:00:00,60.0628943421,6.2174963729,11.8272511597,0.0,18.7433767983,23.2517909448,35.5695183343,0.0,18.025,17.5445183343
 05/01  14:00:00,61.0255247553,6.3004309123,12.7069513678,0.0,18.7433767983,23.2517909448,41.4141520575,0.0,18.025,23.3891520575
 05/01  15:00:00,61.1986993955,6.36665011944,13.1038557074,0.0,18.7433767983,22.9618409725,41.410701077,0.0,18.025,23.385701077
 05/01  16:00:00,64.1022900493,6.36619515517,11.5565652499,0.0,18.7433767983,27.431320555,23.7913452597,0.0,18.025,5.76634525967
 05/01  17:00:00,74.666491292,6.55836419177,9.74018358771,0.0,17.6635504202,40.6971502883,5.88041221051,0.101499601694,0.0,5.77891260882
 05/01  18:00:00,81.7825616002,6.71778561873,10.1915894174,0.0,27.5259009287,37.3340067412,12.7813481106,1.17813090976,0.0,11.6032172008
 05/01  19:00:00,85.1876541914,6.86950545858,11.1199131364,0.0,33.8341110165,33.3544677425,13.104318502,1.53974665487,0.0,11.5645718471
 05/01  20:00:00,101.980716712,7.0558927462,12.0364311334,0.0,36.5179666069,38.8247702939,14.0450612348,2.48195803501,0.0,11.5631031997
 05/01  21:00:00,96.2309068898,7.06663561589,11.7905143965,0.0,32.965339924,36.8579353714,15.2865333005,3.67031567127,0.0,11.6162176292
 05/01  22:00:00,69.0799875601,6.61714981216,8.63653570136,0.0,25.6355707503,20.6438685092,16.8457733487,5.26834398509,0.0,11.5774293637
 05/01  23:00:00,46.2637862404,6.22773312149,5.76312287149,0.0,15.0252895274,11.7056064465,12.7177675897,6.94477164581,0.0,5.77299594391
 05/01  24:00:00,39.7431907735,6.07518456046,4.42091736933,0.0,11.6412384099,10.0650221343,13.9573926109,8.19127106765,0.0,5.76612154326
 05/02  01:00:00,37.1888864957,5.97732821317,3.52526267863,0.0,10.0992000411,10.047477231,15.0398384209,9.27990059689,0.0,5.75993782402
 05/02  02:00:00,34.5519613237,5.89179377088,2.83343326663,0.0,8.25718729233,10.0299323277,10.3751841533,10.3551841533,0.0,0.02
 05/02  03:00:00,34.1413290106,5.84758748133,2.46700429357,0.0,8.25718729233,10.0299323277,17.2725491025,11.5126910268,0.0,5.75985807567
 05/02  04:00:00,35.5638620152,5.82593629698,2.30448811249,0.0,8.25718729233,11.6354268332,17.8919677644,12.1256939749,0.0,5.76627378947
 05/02  05:00:00,43.2376418608,5.83769105876,2.38657100649,0.0,12.1011305571,15.3678112995,17.6461449988,11.860393686,0.0,5.78575131276
 05/02  06:00:00,69.9611088541,6.20276721728,4.86821387726,0.0,19.7275818095,37.2640762949,29.8017678899,12.391107059,0.0,17.4106608309
 05/02  07:00:00,89.5744518548,6.55721951833,7.40661499281,0.0,24.3117294858,51.2795993405,28.7617486167,11.2694491264,0.0,17.4922994904
 05/02  08:00:00,76.1879570499,6.09353760868,5.75934001858,0.0,23.6694662846,40.6342015617,36.6164828746,7.15175757291,0.0,29.4647253016
 05/02  09:00:00,73.1119977919,6.06425480396,7.72026526916,0.0,23.6694662846,35.6302164847,52.6880489101,5.30105555455,18.025,29.3619933556
 05/02  10:00:00,54.2876466931,5.88255943689,6.67448557367,0.0,18.7433767983,22.9618409725,46.21807829,4.75094467251,18.025,23.4421336175
 05/02  11:00:00,54.5874825582,5.91027683454,6.94901521654,0.0,18.7433767983,22.9618409725,44.1242325043,2.71018779874,18.025,23.3890447055
 05/02  12:00:00,55.0111357327,5.97238929465,7.26710854019,0.0,18.5889407304,23.1597249699,44.4822694092,3.07790727358,18.025,23.3793621356
 05/02  13:00:00,55.6518075224,6.03408233583,7.59958238764,0.0,18.7433767983,23.2517909448,40.3069354098,0.526086007583,18.025,21.7558494022
 05/02  14:00:00,56.2091187699,6.09389917605,8.09707982418,0.0,18.7433767983,23.2517909448,37.27385614,0.077205645922,18.025,19.1716504941
 05/02  15:00:00,56.4425615599,6.15109144762,8.5632824492,0.0,18.7433767983,22.9618409725,42.5403858396,1.12905190803,18.025,23.3863339315
 05/02  16:00:00,60.7382282811,6.223085519,8.33562022867,0.0,18.7433767983,27.431320555,25.146557891,1.35554308399,18.025,5.76601480702
 05/02  17:00:00,72.8011755877,6.46736104338,7.96587983256,0.0,17.6635504202,40.6971502883,7.70221455875,1.9235299901,0.0,5.77868456865
 05/02  18:00:00,80.3185267076,6.63068794325,8.81466660672,0.0,27.5259009287,37.3340067412,20.3464932449,3.69657872829,0.0,16.6499145166
 05/02  19:00:00,83.2926130765,6.73005948778,9.3643298,0.0,33.8341110165,33.3544677425,12.5966285718,6.06539796649,0.0,6.53123060534
 05/02  20:00:00,99.6797913204,6.87958245778,9.91182576148,0.0,36.5179666069,38.8247702939,21.1927106708,9.62931963989,0.0,11.5633910309
 05/02  21:00:00,93.9435351702,6.88312651645,9.68666756771,0.0,32.965339924,36.8579353714,22.8664569398,11.2509212025,0.0,11.6155357372
 05/02  22:00:00,67.0030916059,6.44614684735,6.73065498435,0.0,25.6355707503,20.6438685092,25.1365757996,13.5599050871,0.0,11.5766707125
 05/02  23:00:00,44.2150710683,6.04770701107,3.89444034429,0.0,15.0252895274,11.7056064465,22.7598204616,16.9869512888,0.0,5.77286917288
 05/02  24:00:00,37.8378550135,5.89099371528,2.69977796677,0.0,11.6412384099,10.0650221343,24.7823184939,19.0160688511,0.0,5.7662496428
 05/03  01:00:00,35.5707814749,5.81343452126,2.07105502274,0.0,10.0992000411,10.047477231,27.7286956731,21.9690013661,0.0,5.75969430698
 05/03  02:00:00,33.1731487785,5.74763173862,1.59878646798,0.0,8.25718729233,10.0299323277,26.0817089389,26.0617089389,0.0,0.02
 05/03  03:00:00,32.8507086579,5.70649540902,1.31748048188,0.0,8.25718729233,10.0299323277,34.2891225595,28.5291442855,0.0,5.75997827399
 05/03  04:00:00,34.2239438427,5.67358669805,1.11692471864,0.0,8.25718729233,11.6354268332,36.2143181203,30.447960493,0.0,5.76635762731
 05/03  05:00:00,41.8936831146,5.68365897181,1.19665297032,0.0,12.1011305571,15.3678112995,34.4822105806,28.6967313762,0.0,5.78547920436
 05/03  06:00:00,67.95948709,5.97418978557,3.09518665251,0.0,19.7275818095,37.2640762949,42.3575168282,24.9469625212,0.0,17.4105543071
 05/03  07:00:00,86.5939267438,6.2074210061,4.77590908713,0.0,24.3117294858,51.2795993405,37.5098268907,20.0183480882,0.0,17.4914788024
 05/03  08:00:00,74.2978150161,5.9238857358,4.03886425907,0.0,23.6694662846,40.6342015617,42.2284919865,12.7658030822,0.0,29.4626889043
 05/03  09:00:00,71.1572417081,5.89733124371,5.93244300103,0.0,23.6694662846,35.6302164847,58.2533270826,10.8685178704,18.025,29.3598092122
 05/03  10:00:00,52.7127536031,5.76462409312,5.21753552262,0.0,18.7433767983,22.9618409725,51.77177875,10.3064379656,18.025,23.4403407844
 05/03  11:00:00,52.8040557971,5.77579214199,5.30007850151,0.0,18.7433767983,22.9618409725,49.9527888426,8.54054720663,18.025,23.3872416359
 05/03  12:00:00,53.0869574721,5.80383504618,5.51148899104,0.0,18.5889407304,23.1597249699,47.711336917,6.30819079672,18.025,23.3781461203
 05/03  13:00:00,53.5322059457,5.83012816919,5.68393952361,0.0,18.7433767983,23.2517909448,38.3497208709,2.78721415241,18.025,17.5375067185
 05/03  14:00:00,53.8296647081,5.85876230794,5.952769677,0.0,18.7433767983,23.2517909448,43.2977638449,1.885106569,18.025,23.3876572759
 05/03  15:00:00,54.0335820549,5.91054838358,6.39485073457,0.0,18.7433767983,22.9618409725,44.14192487,2.73309212432,18.025,23.3838327457
 05/03  16:00:00,58.4384406024,5.9910384518,6.2678834856,0.0,18.7433767983,27.431320555,26.3857854402,2.59467658137,18.025,5.76610885881
 05/03  17:00:00,70.8941029743,6.25594019995,6.27023542776,0.0,17.6635504202,40.6971502883,8.3759445775,2.59723811545,0.0,5.77870646206
 05/03  18:00:00,78.520692107,6.42645373512,7.22108112534,0.0,27.5259009287,37.3340067412,17.0340133355,5.43174327579,0.0,11.6022700597
 05/03  19:00:00,81.5420975039,6.53478849052,7.80909456512,0.0,33.8341110165,33.3544677425,19.547281006,7.9835117402,0.0,11.5637692658
 05/03  20:00:00,98.2250531806,6.71354506054,8.62313653979,0.0,36.5179666069,38.8247702939,22.5510304004,10.9886786793,0.0,11.5623517211
 05/03  21:00:00,92.478497964,6.71810314496,8.38666977795,0.0,32.965339924,36.8579353714,25.2409146394,13.6260962365,0.0,11.614818403
 05/03  22:00:00,65.3582985232,6.26180295937,5.27021683494,0.0,25.6355707503,20.6438685092,29.3478853189,17.771396103,0.0,11.5764892159
 05/03  23:00:00,42.9403676598,5.89705826692,2.77039247636,0.0,15.0252895274,11.7056064465,26.9745652094,21.2018207329,0.0,5.77274447656
 05/03  24:00:00,37.04984886,5.8024126182,2.00035790405,0.0,11.6412384099,10.0650221343,29.2091809713,23.4430435455,0.0,5.76613742584
 05/04  01:00:00,34.9017742551,5.73067111433,1.48481601849,0.0,10.0992000411,10.047477231,34.2365056717,28.4766596574,0.0,5.75984601433
 05/04  02:00:00,32.5287797505,5.66179173513,1.04026187254,0.0,8.25718729233,10.0299323277,33.5851365048,33.5651365048,0.0,0.02
 05/04  03:00:00,32.1510760005,5.60975834376,0.714587799191,0.0,8.25718729233,10.0299323277,44.3093569447,38.5496188917,0.0,5.75973805298
 05/04  04:00:00,33.5694822123,5.58285077029,0.546390831261,0.00681366334588,8.25718729233,11.6354268332,45.2393635099,39.4731650678,0.0,5.76619844208
 05/04  05:00:00,41.2454225649,5.58631268149,0.555893097925,0.0898559357754,12.1011305571,15.3678112995,44.5385987039,38.7534297815,0.0,5.78516892237
 05/04  06:00:00,67.0681577223,5.85054158514,2.31876703895,0.00875208850273,19.7275818095,37.2640762949,54.9030877233,37.4910047563,0.0,17.4120829671
 05/04  07:00:00,85.5508862786,6.07977672236,3.86053528501,0.0,24.3117294858,51.2795993405,47.3720640502,29.8824607902,0.0,17.48960326
 05/04  08:00:00,73.5172325817,5.85021460485,3.33196813238,0.0,23.6694662846,40.6342015617,44.4308129037,14.9720921184,0.0,29.4587207853
 05/04  09:00:00,71.0625454656,5.8692521727,5.86583393243,0.0,23.6694662846,35.6302164847,54.8741199433,7.49382413665,18.025,29.3552958066
 05/04  10:00:00,52.9550002193,5.75463937022,5.46977627975,0.0,18.7433767983,22.9618409725,46.1423856722,4.67817489872,18.025,23.4392107735
 05/04  11:00:00,53.2662404044,5.77875636579,5.75930436584,0.0,18.7433767983,22.9618409725,43.8139765156,2.4039052942,18.025,23.3850712214
 05/04  12:00:00,53.6595917669,5.81211947387,6.07584081394,0.0,18.5889407304,23.1597249699,37.707731691,2.14473395851,18.025,17.5379977325
 05/04  13:00:00,54.5001557483,5.86246119101,6.61956724245,0.0,18.7433767983,23.2517909448,41.4159334334,0.00462361912882,18.025,23.3863098142
 05/04  14:00:00,55.3435504694,5.93755936365,7.38786297417,0.0,18.7433767983,23.2517909448,41.4072996788,0.0,18.025,23.3822996788
 05/04  15:00:00,56.093885911,6.04326165553,8.3224442182,0.0,18.7433767983,22.9618409725,41.4048728983,0.0,18.025,23.3798728983
 05/04  16:00:00,61.1246427838,6.1786242395,8.76650506799,0.0,18.7433767983,27.431320555,23.790961384,0.0,18.025,5.76596138402
 05/04  17:00:00,73.9947109904,6.49575850641,9.13103192801,0.0,17.6635504202,40.6971502883,5.7788506464,0.0,0.0,5.7788506464
 05/04  18:00:00,81.6216439102,6.69649971358,10.0520035036,0.0,27.5259009287,37.3340067412,11.6220058203,0.020227123223,0.0,11.6017786971
 05/04  19:00:00,84.7184119696,6.83252718158,10.687680377,0.0,33.8341110165,33.3544677425,11.8772039696,0.314034213338,0.0,11.5631697562
 05/04  20:00:00,100.117306266,6.9128334284,10.3161126378,0.0,36.5179666069,38.8247702939,12.6451832878,6.85355149152,0.0,5.79163179628
 05/04  21:00:00,93.5184502737,6.8506927832,9.29404757116,0.0,32.965339924,36.8579353714,30.5292127449,13.1176610956,0.0,17.4115516493
 05/04  22:00:00,66.2218179531,6.37891379839,6.01663687915,0.0,25.6355707503,20.6438685092,29.1595537122,17.5835030426,0.0,11.5760506697
 05/04  23:00:00,43.5509386871,5.97596715178,3.30206095906,0.0,15.0252895274,11.7056064465,26.4545585724,20.6818901073,0.0,5.77266846508
 05/04  24:00:00,37.2977431893,5.83113360262,2.21953678316,0.0,11.6412384099,10.0650221343,28.3832144641,22.616963135,0.0,5.76625132906
 05/05  01:00:00,35.2011770212,5.7667444305,1.74815282469,0.0,10.0992000411,10.047477231,25.0944186985,25.0744186985,0.0,0.02
 05/05  02:00:00,32.9172997475,5.71263011119,1.37794433262,0.0,8.25718729233,10.0299323277,32.7687694941,27.0091677216,0.0,5.75960177246
 05/05  03:00:00,32.6440884516,5.67520390821,1.14215878917,0.0,8.25718729233,10.0299323277,34.294827713,28.5349799404,0.0,5.75984777264
 05/05  04:00:00,34.024239639,5.64374882062,0.947071159041,0.0,8.25718729233,11.6354268332,35.7338715004,29.9686213957,0.0,5.76525010474
 05/05  05:00:00,41.665338757,5.65027988341,1.00170560908,0.0,12.1011305571,15.3678112995,34.8801926653,29.0950909102,0.0,5.78510175504
 05/05  06:00:00,67.7168303954,5.93661672859,2.89013645661,0.0,19.7275818095,37.2640762949,38.8477153465,27.2332175091,0.0,11.6144978374
 05/05  07:00:00,86.5834375236,6.19942292652,4.77345957362,0.0,24.3117294858,51.2795993405,42.146750977,18.8350961721,0.0,23.3116548049
 05/05  08:00:00,75.0099328025,5.96425735836,4.7106396949,0.0,23.6694662846,40.6342015617,35.5531767121,6.09596408761,0.0,29.4572126245
 05/05  09:00:00,73.3476230142,6.01826745408,8.0019095003,0.0,23.6694662846,35.6302164847,41.811416352,0.295980222973,18.025,23.490436129
 05/05  10:00:00,56.1285439745,5.93351934778,8.46444627558,0.0,18.7433767983,22.9618409725,46.9559242754,0.0,18.025,28.9309242754
 05/05  11:00:00,57.4028453839,6.00253176108,9.6721391094,0.0,18.7433767983,22.9618409725,35.9305734074,0.0,18.025,17.9055734074
 05/05  12:00:00,59.5884865723,6.14385067841,11.6730142661,0.0,18.5889407304,23.1597249699,41.4070533036,0.0,18.025,23.3820533036
 05/05  13:00:00,61.8366872782,6.2823885903,13.5361742421,0.0,18.7433767983,23.2517909448,41.4028591901,0.0,18.025,23.3778591901
 05/05  14:00:00,63.7361401703,6.42218713338,15.295826198,0.0,18.7433767983,23.2517909448,41.3986980124,0.0,18.025,23.3736980124
 05/05  15:00:00,65.0717486368,6.56798696106,16.7755833357,0.0,18.7433767983,22.9618409725,35.5604057549,0.0,18.025,17.5354057549
 05/05  16:00:00,70.5560854653,6.72148969198,17.6550992609,0.0,18.7433767983,27.431320555,23.7907813197,0.0,18.025,5.76578131974
 05/05  17:00:00,83.9547197717,7.08245044922,18.5043620078,0.0,17.6635504202,40.6971502883,11.537139965,0.0,0.0,11.537139965
 05/05  18:00:00,91.1167346865,7.31910822432,18.9245036483,0.0,27.5259009287,37.3340067412,11.6011050029,0.0,0.0,11.6011050029
 05/05  19:00:00,93.1591321108,7.44431730709,18.5166253556,0.0,33.8341110165,33.3544677425,5.79015355203,0.0,0.0,5.79015355203
 05/05  20:00:00,107.665802212,7.56512531067,17.2123276802,0.0,36.5179666069,38.8247702939,11.5627699103,0.0,0.0,11.5627699103
 05/05  21:00:00,100.038903834,7.46534982261,15.1998576459,0.0,32.965339924,36.8579353714,17.6169532991,0.206698415544,0.0,17.4102548836
 05/05  22:00:00,71.7676415365,6.9245689245,11.0168204809,0.0,25.6355707503,20.6438685092,8.03060042017,2.23274678599,0.0,5.79785363418
 05/05  23:00:00,48.2198202883,6.46043327308,7.48648271622,0.0,15.0252895274,11.7056064465,11.4459319719,5.67342857516,0.0,5.77250339674
 05/05  24:00:00,41.0310717168,6.24023224692,5.54377301523,0.0,11.6412384099,10.0650221343,14.637692204,8.87153875451,0.0,5.76615344952
 05/06  01:00:00,41.0817659343,6.12761117416,4.50839443477,0.0,12.8411359301,10.0650221343,16.5176218394,10.7580590219,0.0,5.75956281748
 05/06  02:00:00,35.2243998108,5.97830039239,3.41937858287,0.0,8.25718729233,10.0299323277,18.3787479864,12.6189493132,0.0,5.75979867317
 05/06  03:00:00,34.6689578566,5.91077519421,2.93146420938,0.0,8.25718729233,10.0299323277,12.666275704,12.646275704,0.0,0.02
 05/06  04:00:00,36.1547507149,5.88978688302,2.83154842292,0.0,8.25718729233,11.6354268332,16.4596814038,10.6938633654,0.0,5.76581803843
 05/06  05:00:00,40.4797906492,5.89224252605,2.99574597269,0.0,8.71707943955,15.3327214929,13.2326427685,7.46054334762,0.0,5.77209942088
 05/06  06:00:00,56.497310559,6.05069532094,4.41062854459,0.0,18.5082010057,25.6353820695,16.7309351235,5.1808693364,0.0,11.5500657871
 05/06  07:00:00,75.2601900395,6.51349472007,8.25895439775,0.0,19.4083231844,41.0650158608,12.688129821,1.07446138381,0.0,11.6136684372
 05/06  08:00:00,106.905691529,7.13890496404,15.401938174,0.0,26.3286599382,57.9988325916,35.5498583267,0.0137569016702,0.0,35.536101425
 05/06  09:00:00,94.0783246022,6.97485593978,17.8930140314,0.0,26.3286599382,42.8504436482,47.4778493829,0.0,18.025,29.4528493829
 05/06  10:00:00,68.5675404363,6.6449001107,16.7064582856,0.0,21.7447113004,23.4437158914,47.3825266301,0.0,18.025,29.3575266301
 05/06  11:00:00,65.9995801863,6.66376020673,16.5815472381,0.0,19.3027497915,23.426170988,41.4613174366,0.0,18.025,23.4363174366
 05/06  12:00:00,66.5391701306,6.7460854354,16.8968070954,0.0,19.1483137236,23.7250123474,41.4006861634,0.0,18.025,23.3756861634
 05/06  13:00:00,69.1218873774,6.85940054686,19.2206606576,0.0,19.3027497915,23.7161209604,35.5570877361,0.0,18.025,17.5320877361
 05/06  14:00:00,70.3619391951,6.93476465146,20.3853542385,0.0,19.3027497915,23.7161209604,41.4089774945,0.0,18.025,23.3839774945
 05/06  15:00:00,70.7169932713,7.00770557335,20.95741737,0.0,19.3027497915,23.426170988,41.4046094262,0.0,18.025,23.3796094262
 05/06  16:00:00,71.7257359731,6.91577310477,17.6067568801,0.0,19.3027497915,27.8956505705,23.7909245303,0.0,18.025,5.76592453026
 05/06  17:00:00,77.0473238015,6.99205786606,14.2295046356,0.0,18.2229234133,37.5968344597,5.77230557716,0.0,0.0,5.77230557716
 05/06  18:00:00,93.8415114341,7.36551010835,16.696871604,0.0,32.690315043,37.0816133363,5.77835399011,0.0,0.0,5.77835399011
 05/06  19:00:00,95.6035137237,7.57131930343,18.1412344265,0.0,36.8143715336,33.066984531,11.5611997151,0.0,0.0,11.5611997151
 05/06  20:00:00,107.480976535,7.63397653038,17.179962489,0.0,36.3493007332,38.7721355839,6.67359279573,0.882537459539,0.0,5.79105533619
 05/06  21:00:00,103.880101641,7.53168730929,15.799241212,0.0,36.1807251679,36.8228455648,14.4841109489,2.92124016266,0.0,11.5628707862
 05/06  22:00:00,78.6041469131,7.06217725368,12.3125873551,0.0,31.0351095914,20.6438685092,22.4150384147,5.00522016123,0.0,17.4098182535
 05/06  23:00:00,52.0834911583,6.5961056185,8.81229298049,0.0,17.4250845679,11.7056064465,12.6842365551,6.89917459638,0.0,5.78506195873
 05/06  24:00:00,44.2463837953,6.42702039696,7.37240357312,0.0,12.8411359301,10.0650221343,12.5821485203,6.81615787941,0.0,5.7659906409
 05/07  01:00:00,43.982564305,6.37184140893,7.04554697247,0.0,12.925468867,10.100111941,4.1535546786,4.1335546786,0.0,0.02
 05/07  02:00:00,38.664469847,6.27487927362,6.44345208006,0.0,8.34152022915,10.0650221343,8.17533286291,2.41576447605,0.0,5.75956838686
 05/07  03:00:00,38.2133081632,6.21882538984,6.04834219573,0.0,8.34152022915,10.0650221343,7.67044485184,1.91103720129,0.0,5.75940765055
 05/07  04:00:00,39.6069765828,6.18725372212,5.86689117452,0.0,8.34152022915,11.6705166398,7.11870483569,1.35321308762,0.0,5.76549174807
 05/07  05:00:00,43.4444985799,6.14517402509,5.58810592227,0.0,8.80141237637,15.3678112995,7.50018755054,1.72839917942,0.0,5.77178837112
 05/07  06:00:00,59.2397182396,6.31210168409,6.89164276098,0.0,18.5082010057,25.6353820695,8.24799623119,2.46313676731,0.0,5.78485946389
 05/07  07:00:00,77.773105816,6.74706180569,10.418894572,0.0,19.4926561212,41.1001056674,18.4419361656,1.03323441558,0.0,17.4087017501
