Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  08:00:00,107.571138577,7.24113332246,15.9651791496,0.0,26.3286599382,57.9988325916,35.5314496037,0.0,0.0,35.5314496037
 05/07  09:00:00,93.2715026669,7.02735241377,17.1531318284,0.0,26.2443270014,42.8153538416,47.4759347543,0.0,18.025,29.4509347543
 05/07  10:00:00,68.1421816339,6.7211210624,16.2048914986,0.0,21.7447113004,23.4437158914,41.511589594,0.0,18.025,23.486589594
 05/07  11:00:00,67.7436886291,6.80379148583,18.1259205031,0.0,19.3449162599,23.4437158914,41.4593081109,0.0,18.025,23.4343081109
 05/07  12:00:00,69.3526110851,6.90681091301,19.4898168117,0.0,19.190480192,23.7425572507,41.4061065854,0.0,18.025,23.3811065854
 05/07  13:00:00,71.4317642,7.02066355492,21.4289956269,0.0,19.260583323,23.698576057,41.4013445287,0.0,18.025,23.3763445287
 05/07  14:00:00,72.1892980816,7.09691211995,22.110278238,0.0,19.260583323,23.698576057,41.3968158826,0.0,18.025,23.3718158826
 05/07  15:00:00,72.9468694741,7.191654046,23.0630556325,0.0,19.260583323,23.4086260847,35.5569468996,0.0,18.025,17.5319468996
 05/07  16:00:00,77.1321789748,7.22951019493,22.7591914605,0.0,19.260583323,27.8781056672,23.7906179476,0.0,18.025,5.76561794758
 05/07  17:00:00,85.1844878931,7.43284445588,21.9856066916,0.0,18.1807569449,37.5792895564,5.77201580881,0.0,0.0,5.77201580881
 05/07  18:00:00,100.208947739,7.75138500962,22.7978642039,0.0,32.6059821062,37.0465235296,11.5368869326,0.0,0.0,11.5368869326
 05/07  19:00:00,100.824733544,7.91234499615,23.0214438463,0.0,36.8143715336,33.066984531,5.79073943147,0.0,0.0,5.79073943147
 05/07  20:00:00,112.703182689,8.03135856255,21.8853737996,0.0,36.43363367,38.8072253906,11.5747516589,0.0138835779627,0.0,11.5608680809
 05/07  21:00:00,108.21768977,7.91284251644,19.8751089225,0.0,36.0963922311,36.7877557581,5.82101400638,0.0298879451866,0.0,5.79112606119
 05/07  22:00:00,82.0192925291,7.39817050427,15.5111792325,0.0,30.9507766546,20.6087787026,17.887525303,0.478780927815,0.0,17.4087443752
 05/07  23:00:00,55.6069748674,6.93163557208,12.0002582577,0.0,17.4250845679,11.7056064465,6.97343746553,1.18850243958,0.0,5.78493502594
 05/07  24:00:00,47.3659545848,6.72018447746,10.0793938643,0.0,12.925468867,10.100111941,7.62642576163,1.86154491889,0.0,5.76488084273
 05/08  01:00:00,42.796120169,6.54678719765,8.56306138607,0.0,10.0992000411,10.047477231,7.91885359404,2.15941824371,0.0,5.75943535033
 05/08  02:00:00,39.7992334505,6.42381438881,7.54870786639,0.0,8.25718729233,10.0299323277,2.31134724276,2.29134724276,0.0,0.02
 05/08  03:00:00,38.9769743584,6.33847759515,6.81178545066,0.0,8.25718729233,10.0299323277,8.39507769781,2.63543719447,0.0,5.75964050334
 05/08  04:00:00,39.8475097937,6.26296023193,6.15114476958,0.0,8.25718729233,11.6354268332,9.2290606875,3.4638460439,0.0,5.76521464361
 05/08  05:00:00,47.4917572127,6.26737821124,6.21105519005,0.0,12.1011305571,15.3678112995,8.56024308407,2.77560374061,0.0,5.78463934346
 05/08  06:00:00,75.3725308787,6.77199370683,9.71050791733,0.0,19.7275818095,37.2640762949,20.3915682364,2.98499871199,0.0,17.4065695244
 05/08  07:00:00,95.1707411531,7.13330606861,12.4269471781,0.0,24.3117294858,51.2795993405,20.0227719567,2.53716908468,0.0,17.485602872
 05/08  08:00:00,82.6272379226,6.68167540528,11.6105715534,0.0,23.6694662846,40.6342015617,29.4504864417,0.0,0.0,29.4504864417
 05/08  09:00:00,79.7311426767,6.66024433709,13.7434813098,0.0,23.6694662846,35.6302164847,47.3722396687,0.0,18.025,29.3472396687
 05/08  10:00:00,60.4654452676,6.42088845633,12.3140041439,0.0,18.7433767983,22.9618409725,41.4582909284,0.0,18.025,23.4332909284
 05/08  11:00:00,60.7529970712,6.45612152604,12.568716607,0.0,18.7433767983,22.9618409725,41.4030449026,0.0,18.025,23.3780449026
 05/08  12:00:00,62.0256823448,6.53215816268,13.721915805,0.0,18.5889407304,23.1597249699,35.5665853566,0.0,18.025,17.5415853566
 05/08  13:00:00,63.2344754006,6.62823400112,14.5881351082,0.0,18.7433767983,23.2517909448,41.4032674787,0.0,18.025,23.3782674787
 05/08  14:00:00,64.4162798134,6.70387700711,15.6942940222,0.0,18.7433767983,23.2517909448,41.3985632821,0.0,18.025,23.3735632821
 05/08  15:00:00,64.4904856845,6.77038682338,15.9919368498,0.0,18.7433767983,22.9618409725,41.3938670666,0.0,18.025,23.3688670666
 05/08  16:00:00,69.0956746236,6.85679541213,16.0593948188,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,81.7479063666,7.145752327,16.2342672361,0.0,17.6635504202,40.6971502883,11.5366489313,0.0,0.0,11.5366489313
 05/08  18:00:00,88.5907112078,7.34150014883,16.376131889,0.0,27.5259009287,37.3340067412,11.5996543453,0.0,0.0,11.5996543453
 05/08  19:00:00,91.1091063552,7.45022752943,16.4607214208,0.0,33.8341110165,33.3544677425,5.92041643927,0.0,0.0,5.92041643927
 05/08  20:00:00,105.982538799,7.51509879229,15.5791238416,0.0,36.5179666069,38.8247702939,12.4893183155,1.05846874827,0.0,11.4308495672
 05/08  21:00:00,99.637978784,7.47109288685,14.793239085,0.0,32.965339924,36.8579353714,20.2342872899,2.82589650223,0.0,17.4083907877
 05/08  22:00:00,71.7541173758,6.94837917434,10.9795232128,0.0,25.6355707503,20.6438685092,12.7332969535,6.93595435711,0.0,5.79734259639
 05/08  23:00:00,48.0232039377,6.46492279468,7.28539742447,0.0,15.0252895274,11.7056064465,16.9112401903,11.1390289315,0.0,5.77221125885
 05/08  24:00:00,40.680388615,6.22076592347,5.21257267852,0.0,11.6412384099,10.0650221343,20.3383351916,14.5724534851,0.0,5.76588170653
 05/09  01:00:00,37.6379098941,6.05212523022,3.89951739097,0.0,10.0992000411,10.047477231,22.7848866831,17.0255730248,0.0,5.75931365833
 05/09  02:00:00,34.6886193386,5.92270965817,2.93920163508,0.0,8.25718729233,10.0299323277,24.7061497183,18.9466475657,0.0,5.75950215264
 05/09  03:00:00,34.2181288424,5.86750524749,2.52391738827,0.0,8.25718729233,10.0299323277,20.6312600626,20.6112600626,0.0,0.02
 05/09  04:00:00,35.5275436712,5.83186924246,2.26227547848,0.0,8.25718729233,11.6354268332,27.1087489642,21.3433359264,0.0,5.76541303775
 05/09  05:00:00,43.0826381847,5.83104826293,2.23827423123,0.0,12.1011305571,15.3678112995,26.972104244,21.1879030934,0.0,5.78420115064
 05/09  06:00:00,69.1956266995,6.12187346552,4.18374266457,0.0,19.7275818095,37.2640762949,37.6497184076,20.24341797,0.0,17.4063004377
 05/09  07:00:00,89.1781297746,6.49746922774,7.07019415543,0.0,24.3117294858,51.2795993405,31.2749211247,13.7898275314,0.0,17.4850935932
 05/09  08:00:00,77.3464592743,6.16357576179,6.84790754436,0.0,23.6694662846,40.6342015617,32.3304833652,2.88192988842,0.0,29.4485534767
 05/09  09:00:00,75.1286643953,6.20215988528,9.59909856615,0.0,23.6694662846,35.6302164847,47.5297394477,0.15919358573,18.025,29.345545862
 05/09  10:00:00,56.7158660744,6.0428553852,8.94246601306,0.0,18.7433767983,22.9618409725,41.6160147402,0.159120113865,18.025,23.4318946264
 05/09  11:00:00,57.6601859875,6.13675435171,9.79527796655,0.0,18.7433767983,22.9618409725,41.4023349357,0.0,18.025,23.3773349357
 05/09  12:00:00,59.025713,6.24932183445,11.0047885174,0.0,18.5889407304,23.1597249699,35.565669543,0.0,18.025,17.540669543
 05/09  13:00:00,59.9070605566,6.36825758576,11.5207018525,0.0,18.7433767983,23.2517909448,41.4024469023,0.0,18.025,23.3774469023
 05/09  14:00:00,60.8347263294,6.45910151755,12.357520968,0.0,18.7433767983,23.2517909448,41.3966436394,0.0,18.025,23.3716436394
 05/09  15:00:00,61.0784006865,6.53137831446,12.8188649577,0.0,18.7433767983,22.9618409725,41.3948209055,0.0,18.025,23.3698209055
 05/09  16:00:00,65.3295615767,6.6010741121,12.5490105758,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,77.536509369,6.87318107032,12.2954513016,0.0,17.6635504202,40.6971502883,11.5360724666,0.0,0.0,11.5360724666
 05/09  18:00:00,84.7272834281,7.04147273397,12.8127474539,0.0,27.5259009287,37.3340067412,11.7033534305,0.104769111679,0.0,11.5985843188
 05/09  19:00:00,87.3885587394,7.13885018874,13.0515631195,0.0,33.8341110165,33.3544677425,7.18492214893,1.39540397112,0.0,5.78951817781
 05/09  20:00:00,103.622750944,7.27427097902,13.4601746698,0.0,36.5179666069,38.8247702939,15.4499028078,3.8895908527,0.0,11.5603119551
 05/09  21:00:00,97.2326742091,7.22155234529,12.6374918863,0.0,32.965339924,36.8579353714,19.341402249,7.72920615395,0.0,11.612196095
 05/09  22:00:00,69.5925520121,6.7215438823,9.04480541615,0.0,25.6355707503,20.6438685092,22.3399687794,10.7656194501,0.0,11.5743493292
 05/09  23:00:00,46.504868288,6.29676712646,5.93522475992,0.0,15.0252895274,11.7056064465,18.3895139181,12.6174740397,0.0,5.77203987843
 05/09  24:00:00,39.6640825596,6.09854641331,4.31849110846,0.0,11.6412384099,10.0650221343,20.0555274994,14.2897370271,0.0,5.76579047237
 05/10  01:00:00,36.7804765724,5.94693521567,3.14727804157,0.0,10.0992000411,10.047477231,22.8694762531,17.109925049,0.0,5.7595512041
 05/10  02:00:00,34.0346776447,5.84686083961,2.36111451586,0.0,8.25718729233,10.0299323277,21.3632564307,21.3432564307,0.0,0.02
 05/10  03:00:00,33.6015486229,5.7973187255,1.9775265221,0.0,8.25718729233,10.0299323277,29.5099034908,23.7505483858,0.0,5.75935510499
 05/10  04:00:00,34.8894078209,5.75879556203,1.69721813733,0.0,8.25718729233,11.6354268332,31.4061439119,25.641283672,0.0,5.76486023996
 05/10  05:00:00,42.4498028801,5.75708563794,1.67941331946,0.0,12.1011305571,15.3678112995,31.5544455194,25.770328957,0.0,5.78411656243
 05/10  06:00:00,68.5039104136,6.04461647269,3.56929730969,0.0,19.7275818095,37.2640762949,41.2485334198,23.843457796,0.0,17.4050756238
 05/10  07:00:00,87.8279729935,6.34257808843,5.87495179104,0.0,24.3117294858,51.2795993405,33.6655744584,16.1821025591,0.0,17.4834718993
 05/10  08:00:00,76.5203772605,6.08730683843,6.09810957647,0.0,23.6694662846,40.6342015617,32.7271122128,3.28141737802,0.0,29.4456948348
 05/10  09:00:00,74.3471125065,6.12025016692,8.89946955817,0.0,23.6694662846,35.6302164847,46.6206487516,0.0045869397838,18.025,28.5910618118
 05/10  10:00:00,56.0587996823,5.9800518121,8.34821024947,0.0,18.7433767983,22.9618409725,42.2072927094,0.0,18.025,24.1822927094
 05/10  11:00:00,56.6533526977,6.05096646297,8.87423771333,0.0,18.7433767983,22.9618409725,35.5630655762,0.0,18.025,17.5380655762
 05/10  12:00:00,58.6138479941,6.1891916454,10.6530606127,0.0,18.5889407304,23.1597249699,41.4018611755,0.0,18.025,23.3768611755
 05/10  13:00:00,60.5892327258,6.34234424382,12.2287913408,0.0,18.7433767983,23.2517909448,41.3982419133,0.0,18.025,23.3732419133
 05/10  14:00:00,62.7155342569,6.49191494642,14.2055182605,0.0,18.7433767983,23.2517909448,41.3916684189,0.0,18.025,23.3666684189
 05/10  15:00:00,64.01343373,6.6359229194,15.6493610712,0.0,18.7433767983,22.9618409725,35.5607542942,0.0,18.025,17.5357542942
 05/10  16:00:00,69.0783896593,6.76740564481,16.1315122231,0.0,18.7433767983,27.431320555,23.7903917321,0.0,18.025,5.76539173205
 05/10  17:00:00,82.3319612174,7.1018951116,16.8622004862,0.0,17.6635504202,40.6971502883,5.77788824407,0.0,0.0,5.77788824407
 05/10  18:00:00,89.271247267,7.31259109966,17.0856069653,0.0,27.5259009287,37.3340067412,17.3877098016,0.0,0.0,17.3877098016
 05/10  19:00:00,91.3120115863,7.42560844296,16.6882683911,0.0,33.8341110165,33.3544677425,5.79028719585,0.0,0.0,5.79028719585
 05/10  20:00:00,105.417338862,7.45605578665,15.0729873251,0.0,36.5179666069,38.8247702939,12.464447637,0.903616245387,0.0,11.5608313916
 05/10  21:00:00,98.736030929,7.3872552145,13.9751658198,0.0,32.965339924,36.8579353714,14.9639335439,3.35227780855,0.0,11.6116557353
 05/10  22:00:00,71.173291743,6.89123944948,10.4558600842,0.0,25.6355707503,20.6438685092,18.007929512,6.4341023789,0.0,11.5738271331
 05/10  23:00:00,47.9344854088,6.44766829854,7.21394817223,0.0,15.0252895274,11.7056064465,14.5135924132,8.74171943967,0.0,5.77187297357
 05/10  24:00:00,40.7382694272,6.21999837843,5.27123078899,0.0,11.6412384099,10.0650221343,17.095247288,11.3299273982,0.0,5.76531988977
 05/11  01:00:00,37.548945532,6.04180118003,3.82088700633,0.0,10.0992000411,10.047477231,20.5733676259,14.8139252573,0.0,5.75944236864
 05/11  02:00:00,34.5527283143,5.9066776426,2.81935321874,0.0,8.25718729233,10.0299323277,17.4645464873,17.4445464873,0.0,0.02
 05/11  03:00:00,34.050258553,5.8469996407,2.37655746547,0.0,8.25718729233,10.0299323277,25.2675970574,19.5083635814,0.0,5.75923347606
 05/11  04:00:00,35.302157814,5.80600232936,2.06276797341,0.0,8.25718729233,11.6354268332,27.3315929662,21.5660614267,0.0,5.76553153947
 05/11  05:00:00,42.780159975,5.79753354682,1.96933301139,0.0,12.1011305571,15.3678112995,28.4566979832,22.6724838546,0.0,5.78421412858
 05/11  06:00:00,68.8442901786,6.08444891274,3.86986175889,0.0,19.7275818095,37.2640762949,33.7174785227,22.1062732363,0.0,11.6112052864
 05/11  07:00:00,88.833599981,6.4571170883,6.76606147896,0.0,24.3117294858,51.2795993405,37.8223198422,14.5181947913,0.0,23.3041250509
 05/11  08:00:00,76.782121739,6.11551714901,6.33165946227,0.0,23.6694662846,40.6342015617,33.3615814461,3.91789211465,0.0,29.4436893315
 05/11  09:00:00,75.0449470226,6.18557315835,9.5319928233,0.0,23.6694662846,35.6302164847,41.7876791492,0.283874598084,18.025,23.4788045511
 05/11  10:00:00,57.67567592,6.09591493833,9.84923154814,0.0,18.7433767983,22.9618409725,41.4534412909,0.0,18.025,23.4284412909
 05/11  11:00:00,59.4891830466,6.22237852408,11.5386612906,0.0,18.7433767983,22.9618409725,41.3998193382,0.0,18.025,23.3748193382
 05/11  12:00:00,61.1448446119,6.35238342468,13.020871444,0.0,18.5889407304,23.1597249699,41.3942364977,0.0,18.025,23.3692364977
 05/11  13:00:00,63.2389949855,6.50171031586,14.7191879882,0.0,18.7433767983,23.2517909448,40.8285281964,0.0,18.025,22.8035281964
 05/11  14:00:00,64.7507657794,6.62169448862,16.1109797641,0.0,18.7433767983,23.2517909448,36.1235921553,0.0,18.025,18.0985921553
 05/11  15:00:00,65.3228539369,6.722018474,16.872695068,0.0,18.7433767983,22.9618409725,41.3978735891,0.0,18.025,23.3728735891
 05/11  16:00:00,69.755944163,6.81652865015,16.7599399955,0.0,18.7433767983,27.431320555,23.7904970318,0.0,18.025,5.76549703182
 05/11  17:00:00,82.3943451547,7.11907772773,16.9074053174,0.0,17.6635504202,40.6971502883,5.77796976979,0.0,0.0,5.77796976979
 05/11  18:00:00,89.5657951264,7.34477094295,17.3479892064,0.0,27.5259009287,37.3340067412,11.5983150252,0.0,0.0,11.5983150252
 05/11  19:00:00,91.7972525001,7.46768003262,17.1314452386,0.0,33.8341110165,33.3544677425,11.5595283486,0.0,0.0,11.5595283486
 05/11  20:00:00,103.942088477,7.4982143336,15.4395918429,0.0,36.5179666069,38.8247702939,6.80524715131,1.01590094048,0.0,5.78934621083
 05/11  21:00:00,99.3172858569,7.4428683615,14.5008218758,0.0,32.965339924,36.8579353714,20.4157310243,3.01066998319,0.0,17.4050610411
 05/11  22:00:00,71.8221712128,6.9522447609,11.0437470175,0.0,25.6355707503,20.6438685092,17.1648546749,5.59249204339,0.0,11.5723626315
 05/11  23:00:00,48.2031492743,6.47759525511,7.45269158528,0.0,15.0252895274,11.7056064465,15.0655481214,9.29369457094,0.0,5.77185355045
 05/11  24:00:00,40.9784742261,6.24904262917,5.48239894098,0.0,11.6412384099,10.0650221343,17.6082693699,11.8428304381,0.0,5.76543893181
 05/12  01:00:00,37.857214479,6.07732256976,4.09364021419,0.0,10.0992000411,10.047477231,14.7480569103,14.7280569103,0.0,0.02
 05/12  02:00:00,34.8534457672,5.94196000189,3.08478845011,0.0,8.25718729233,10.0299323277,22.4341102495,16.674809056,0.0,5.75930119356
 05/12  03:00:00,34.2267008025,5.86630908394,2.5336981308,0.0,8.25718729233,10.0299323277,18.5829739629,18.5629739629,0.0,0.02
 05/12  04:00:00,35.4576320862,5.82320123949,2.20104971772,0.0,8.25718729233,11.6354268332,26.4709673177,20.7054192982,0.0,5.76554801958
 05/12  05:00:00,42.9331066437,5.81463539774,2.10518550994,0.0,12.1011305571,15.3678112995,33.3283580791,21.7809794836,0.0,11.5473785955
 05/12  06:00:00,69.0882845698,6.10917188191,4.08915434876,0.0,19.7275818095,37.2640762949,32.2283744624,20.6187020983,0.0,11.6096723641
 05/12  07:00:00,89.4791640482,6.53232457829,7.33643991903,0.0,24.3117294858,51.2795993405,30.8245098451,13.3436050523,0.0,17.4809047928
 05/12  08:00:00,77.6785732108,6.1927505935,7.15089178612,0.0,23.6694662846,40.6342015617,31.8076446305,2.3651517499,0.0,29.4424928806
 05/12  09:00:00,76.1090872331,6.27846926745,10.5032479482,0.0,23.6694662846,35.6302164847,47.3670435569,0.0,18.025,29.3420435569
 05/12  10:00:00,59.0439909987,6.18843237242,11.1250368478,0.0,18.7433767983,22.9618409725,41.4529177001,0.0,18.025,23.4279177001
 05/12  11:00:00,60.5086389589,6.29971195624,12.4807894432,0.0,18.7433767983,22.9618409725,41.3987385202,0.0,18.025,23.3737385202
 05/12  12:00:00,63.4388940146,6.47080803448,15.1964995225,0.0,18.5889407304,23.1597249699,35.5627814,0.0,18.025,17.5377814
 05/12  13:00:00,65.4214672962,6.60780039202,16.7955821206,0.0,18.7433767983,23.2517909448,41.3971908344,0.0,18.025,23.3721908344
 05/12  14:00:00,66.7127401767,6.72723051485,17.967421267,0.0,18.7433767983,23.2517909448,41.3917818127,0.0,18.025,23.3667818127
 05/12  15:00:00,67.4113816042,6.83426971122,18.848970198,0.0,18.7433767983,22.9618409725,35.5522668054,0.0,18.025,17.5272668054
 05/12  16:00:00,71.7590554471,6.93176680587,18.6478306133,0.0,18.7433767983,27.431320555,23.7902776481,0.0,18.025,5.76527764806
 05/12  17:00:00,83.9853596544,7.22546805556,18.3920429401,0.0,17.6635504202,40.6971502883,5.77767472903,0.0,0.0,5.77767472903
 05/12  18:00:00,90.1337826092,7.41222282773,17.8485429332,0.0,27.5259009287,37.3340067412,17.386558228,0.0,0.0,17.386558228
 05/12  19:00:00,91.9239669925,7.50366856501,17.2221878983,0.0,33.8341110165,33.3544677425,5.79027313911,0.0,0.0,5.79027313911
 05/12  20:00:00,106.139973761,7.65936375058,17.4763349869,0.0,36.5179666069,38.8247702939,11.5780870141,0.0174553341804,0.0,11.5606316799
 05/12  21:00:00,101.876073239,7.64438993522,16.8581081246,0.0,32.965339924,36.8579353714,11.6103228221,0.0,0.0,11.6103228221
 05/12  22:00:00,74.3223631257,7.16990715639,13.3262898709,0.0,25.6355707503,20.6438685092,11.6339676561,0.0609303807954,0.0,11.5730372753
 05/12  23:00:00,51.1809647243,6.73934062182,10.1687692719,0.0,15.0252895274,11.7056064465,6.28072906488,0.508966704632,0.0,5.77176236025
 05/12  24:00:00,44.1268956787,6.5281319077,8.35173489199,0.0,11.6412384099,10.0650221343,7.196639079,1.43141430333,0.0,5.76522477567
 05/13  01:00:00,44.0371801851,6.40811862486,7.18333172171,0.0,12.8411359301,10.0650221343,8.62544871413,2.86609027973,0.0,5.7593584344
 05/13  02:00:00,38.0049887096,6.25486396308,5.92343595495,0.0,8.25718729233,10.0299323277,4.49892946022,4.47892946022,0.0,0.02
 05/13  03:00:00,37.4800055272,6.19348724114,5.45982540635,0.0,8.25718729233,10.0299323277,9.94331626854,4.18457318408,0.0,5.75874308446
 05/13  04:00:00,38.8615157921,6.16002415596,5.26811551263,0.0,8.25718729233,11.6354268332,9.11720356674,3.35186130158,0.0,5.76534226516
 05/13  05:00:00,42.6405946418,6.11045632673,4.93838522362,0.0,8.71707943955,15.3327214929,9.52066402193,3.74925416452,0.0,5.77140985742
 05/13  06:00:00,56.6708976563,6.27260501781,6.24637812456,0.0,18.5082010057,25.6353820695,9.2610097847,3.47782226124,0.0,5.78318752346
 05/13  07:00:00,76.1703204934,6.63836573583,9.04432932834,0.0,19.4083231844,41.0650158608,14.3934164554,2.78327925251,0.0,11.6101372029
 05/13  08:00:00,105.27377913,7.08507554442,13.8240106866,0.0,26.3286599382,57.9988325916,35.7937467724,0.273369967139,0.0,35.5203768053
 05/13  09:00:00,90.3021320247,6.8228697942,14.2689107085,0.0,26.3286599382,42.8504436482,47.4809518044,0.0224898668664,18.025,29.4334619376
 05/13  10:00:00,63.0987892458,6.40365068214,11.4790364901,0.0,21.7447113004,23.4437158914,48.2448160602,0.87621064252,18.025,29.3436054177
 05/13  11:00:00,60.176283172,6.35377834727,11.0682878809,0.0,19.3027497915,23.426170988,42.254358709,0.804610301362,18.025,23.4247484076
 05/13  12:00:00,59.7271632829,6.31400606735,10.5169181658,0.0,19.1483137236,23.7250123474,43.4415011071,2.04596085911,18.025,23.370540248
 05/13  13:00:00,59.6422438488,6.30610333899,10.2943520379,0.0,19.3027497915,23.7161209604,36.0368677839,0.480119254726,18.025,17.5317485292
 05/13  14:00:00,59.6871477976,6.3157664867,10.3295993206,0.0,19.3027497915,23.7161209604,41.7915155713,0.392495518193,18.025,23.3740200531
 05/13  15:00:00,59.4123864376,6.32186596184,10.3386868306,0.0,19.3027497915,23.426170988,42.9937931804,1.60038995881,18.025,23.3684032216
 05/13  16:00:00,62.9550777597,6.31312712396,9.43878364709,0.0,19.3027497915,27.8956505705,25.6187252235,1.82852927742,18.025,5.76519594604
 05/13  17:00:00,71.6261238385,6.53880701585,9.26160370871,0.0,18.2229234133,37.5968344597,7.07768901907,1.30719082909,0.0,5.77049818998
 05/13  18:00:00,87.7295501565,6.84940645213,11.1010718388,0.0,32.690315043,37.0816133363,7.84774129718,2.07038276404,0.0,5.77735853314
 05/13  19:00:00,89.0056369249,7.01688080371,12.0978765204,0.0,36.8143715336,33.066984531,14.8701677525,3.31249318759,0.0,11.5576745649
 05/13  20:00:00,101.1833359,7.21209131956,13.1882855884,0.0,36.3493007332,38.7721355839,10.7867561083,4.99741146666,0.0,5.78934464166
 05/13  21:00:00,100.680018325,7.20511463079,12.9258065546,0.0,36.1807251679,36.8228455648,17.5354893597,5.97590008592,0.0,11.5595892738
 05/13  22:00:00,75.9113883517,6.78341758835,9.89870913585,0.0,31.0351095914,20.6438685092,19.0309559581,7.42177972596,0.0,11.6091762322
 05/13  23:00:00,50.0378717807,6.38040893963,6.98243783334,0.0,17.4250845679,11.7056064465,20.3338826839,8.78622927881,0.0,11.5476534051
 05/13  24:00:00,42.3586169364,6.23481510077,5.67688342018,0.0,12.8411359301,10.0650221343,9.5770989815,9.5570989815,0.0,0.02
 05/14  01:00:00,41.4979645645,6.14250563075,4.79030990638,0.0,12.925468867,10.100111941,15.8132044398,10.0540876875,0.0,5.75911675231
 05/14  02:00:00,35.9549172074,6.03491780776,3.97388893009,0.0,8.34152022915,10.0650221343,15.5577363794,9.79863632757,0.0,5.75910005186
 05/14  03:00:00,35.5523725229,5.98569365088,3.62057171938,0.0,8.34152022915,10.0650221343,9.17898178544,9.15898178544,0.0,0.02
 05/14  04:00:00,36.9178855198,5.95482907895,3.4102631018,0.0,8.34152022915,11.6705166398,14.2845744713,8.51937913632,0.0,5.76519533501
 05/14  05:00:00,40.9038236881,5.92313130742,3.26952358769,0.0,8.80141237637,15.3678112995,14.0829046029,8.3113337595,0.0,5.77157084338
 05/14  06:00:00,54.7507158327,6.07487127479,4.52393778325,0.0,18.5082010057,25.6353820695,14.4186626192,7.83567000967,0.0,6.58299260948
 05/14  07:00:00,74.7425876795,6.47136789933,7.6641892634,0.0,19.4926561212,41.1001056674,22.3642229253,5.76440335244,0.0,16.5998195728
 05/14  08:00:00,104.711926305,7.01632065367,13.3309377361,0.0,26.3286599382,57.9988325916,35.7590910324,0.246192378359,0.0,35.512898654
 05/14  09:00:00,90.0026554165,6.78432948162,14.1274119479,0.0,26.2443270014,42.8153538416,47.4544642476,0.0,18.025,29.4294642476
 05/14  10:00:00,63.546461554,6.40706803705,11.9233023825,0.0,21.7447113004,23.4437158914,41.5015755991,0.0,18.025,23.4765755991
 05/14  11:00:00,61.3708881567,6.41997202338,12.1369972235,0.0,19.3449162599,23.4437158914,41.4483239496,0.0,18.025,23.4233239496
 05/14  12:00:00,61.6547300633,6.44434979839,12.2544352425,0.0,19.190480192,23.7425572507,41.3963061918,0.0,18.025,23.3713061918
 05/14  13:00:00,61.903456543,6.46759468513,12.4537933035,0.0,19.260583323,23.698576057,41.3920868368,0.0,18.025,23.3670868368
 05/14  14:00:00,62.1509892982,6.501163765,12.6677532295,0.0,19.260583323,23.698576057,35.5501380949,0.0,18.025,17.5251380949
 05/14  15:00:00,63.0174584195,6.59499785343,13.7303454229,0.0,19.260583323,23.4086260847,41.3980351576,0.0,18.025,23.3730351576
 05/14  16:00:00,67.1063271201,6.62548432522,13.3373962622,0.0,19.260583323,27.8781056672,23.7900205198,0.0,18.025,5.76502051984
 05/14  17:00:00,76.2059181296,6.8748972743,13.5650290783,0.0,18.1807569449,37.5792895564,5.77135990858,0.0,0.0,5.77135990858
 05/14  18:00:00,92.2444727903,7.21828130804,15.3665527007,0.0,32.6059821062,37.0465235296,5.77763188447,0.0,0.0,5.77763188447
 05/14  19:00:00,93.2493258115,7.37713819595,15.9813177171,0.0,36.8143715336,33.066984531,11.559547092,0.0,0.0,11.559547092
 05/14  20:00:00,104.680045677,7.52999410258,16.247681356,0.0,36.43363367,38.8072253906,6.25592927184,0.467312353565,0.0,5.78861691827
 05/14  21:00:00,103.353432808,7.48133287623,15.4424390433,0.0,36.0963922311,36.7877557581,13.0625503132,1.50395030214,0.0,11.5586000111
 05/14  22:00:00,78.4255098905,7.04259627405,12.2730911091,0.0,30.9507766546,20.6087787026,14.0432002439,2.43390012068,0.0,11.6093001232
 05/14  23:00:00,52.3106549623,6.60256214173,9.03307662665,0.0,17.4250845679,11.7056064465,15.5989268544,4.05152552951,0.0,11.5474013249
 05/14  24:00:00,44.4386086965,6.4244481739,7.44782393288,0.0,12.925468867,10.100111941,11.3081173524,5.54283220376,0.0,5.76528514868
 05/15  01:00:00,39.9888101612,6.26485675672,6.03771584171,0.0,10.0992000411,10.047477231,6.71541164226,6.69541164226,0.0,0.02
 05/15  02:00:00,36.9568112822,6.14540801712,4.98471904533,0.0,8.25718729233,10.0299323277,13.512402081,7.75327957463,0.0,5.75912250633
 05/15  03:00:00,36.236255421,6.07623983631,4.33333379782,0.0,8.25718729233,10.0299323277,8.29091538336,8.27091538336,0.0,0.02
 05/15  04:00:00,37.4009375101,6.02508487373,3.94248962423,0.0,8.25718729233,11.6354268332,14.2334694417,8.468122735,0.0,5.76534670667
 05/15  05:00:00,44.9476523905,6.01925746805,3.91513794088,0.0,12.1011305571,15.3678112995,20.4626285952,8.91583201928,0.0,11.5467965759
 05/15  06:00:00,71.0519233555,6.5235685056,7.52244928214,0.0,19.7275818095,37.2640762949,20.328926217,8.72052420223,0.0,11.6084020148
 05/15  07:00:00,93.6149190026,6.96057819419,11.0440106752,0.0,24.3117294858,51.2795993405,22.7377088774,5.25955021004,0.0,17.4781586673
 05/15  08:00:00,81.1393632811,6.51969418087,10.2847850777,0.0,23.6694662846,40.6342015617,29.6471949428,0.213788888959,0.0,29.4334060538
 05/15  09:00:00,79.210026604,6.55780261343,13.3248872558,0.0,23.6694662846,35.6302164847,47.3607842845,0.0,18.025,29.3357842845
 05/15  10:00:00,61.5788253905,6.39958527935,13.4487435672,0.0,18.7433767983,22.9618409725,41.4494434525,0.0,18.025,23.4244434525
 05/15  11:00:00,62.8376578521,6.45469292221,14.6548437645,0.0,18.7433767983,22.9618409725,35.5596198748,0.0,18.025,17.5346198748
 05/15  12:00:00,64.1709560367,6.53533684807,15.8640517265,0.0,18.5889407304,23.1597249699,41.395812684,0.0,18.025,23.370812684
 05/15  13:00:00,65.1294223107,6.59794772379,16.5134040521,0.0,18.7433767983,23.2517909448,41.389800153,0.0,18.025,23.364800153
 05/15  14:00:00,66.2331097685,6.67302706056,17.5420074611,0.0,18.7433767983,23.2517909448,35.5496904364,0.0,18.025,17.5246904364
 05/15  15:00:00,66.764083034,6.77115540453,18.2648089505,0.0,18.7433767983,22.9618409725,41.3972336517,0.0,18.025,23.3722336517
 05/15  16:00:00,72.0258739334,6.88131688573,18.9651088451,0.0,18.7433767983,27.431320555,23.7900053811,0.0,18.025,5.7650053811
 05/15  17:00:00,82.9774053209,7.12761708064,17.4819635776,0.0,17.6635504202,40.6971502883,5.77738759204,0.0,0.0,5.77738759204
 05/15  18:00:00,89.7214286247,7.35778281973,17.4906747693,0.0,27.5259009287,37.3340067412,11.5963581136,0.0,0.0,11.5963581136
 05/15  19:00:00,93.4075098301,7.54363827362,18.6657900492,0.0,33.8341110165,33.3544677425,11.5590172403,0.0,0.0,11.5590172403
 05/15  20:00:00,107.786137795,7.7338079261,19.0480935671,0.0,36.5179666069,38.8247702939,11.5573822578,0.0,0.0,11.5573822578
 05/15  21:00:00,103.153729077,7.70332609474,18.0768776517,0.0,32.965339924,36.8579353714,11.6081734883,0.0,0.0,11.6081734883
 05/15  22:00:00,75.1972752001,7.20845311313,14.162693332,0.0,25.6355707503,20.6438685092,11.5710811568,0.0,0.0,11.5710811568
 05/15  23:00:00,51.7469737718,6.76184003291,10.7122998722,0.0,15.0252895274,11.7056064465,6.11615399298,0.344860068497,0.0,5.77129392448
 05/15  24:00:00,44.6773509951,6.5553571992,8.87498376313,0.0,11.6412384099,10.0650221343,6.96211261182,1.19690970228,0.0,5.76520290954
 05/16  01:00:00,41.6528869779,6.41101312501,7.5556397975,0.0,10.0992000411,10.047477231,1.82710268585,1.80710268585,0.0,0.02
 05/16  02:00:00,38.4939466993,6.28053535082,6.38673118613,0.0,8.25718729233,10.0299323277,9.11692251128,3.3578315296,0.0,5.75909098169
 05/16  03:00:00,37.5906958408,6.19277231549,5.57124720751,0.0,8.25718729233,10.0299323277,4.8897752091,4.8697752091,0.0,0.02
 05/16  04:00:00,38.7674164803,6.14483924493,5.18921915451,0.0,8.25718729233,11.6354268332,10.7168041306,4.95161760937,0.0,5.76518652126
 05/16  05:00:00,46.2346823981,6.13742358473,5.0840117915,0.0,12.1011305571,15.3678112995,17.2299626788,5.68293391557,0.0,11.5470287632
 05/16  06:00:00,72.7300707048,6.68176962948,9.04241291419,0.0,19.7275818095,37.2640762949,16.5329910879,4.92593701996,0.0,11.607054068
 05/16  07:00:00,95.5473965815,7.13597321041,12.8011156679,0.0,24.3117294858,51.2795993405,19.5542729419,2.07797955313,0.0,17.4762933888
 05/16  08:00:00,83.944535703,6.72347591142,12.8861919402,0.0,23.6694662846,40.6342015617,29.4415222357,0.00973665519309,0.0,29.4317855805
 05/16  09:00:00,84.6110099984,6.83763236706,18.4460491201,0.0,23.6694662846,35.6302164847,47.360208498,0.0,18.025,29.335208498
 05/16  10:00:00,65.6771529117,6.60296644615,17.3437010224,0.0,18.7433767983,22.9618409725,41.4467927136,0.0,18.025,23.4217927136
 05/16  11:00:00,65.6730788012,6.63428502539,17.3106787881,0.0,18.7433767983,22.9618409725,35.5578591234,0.0,18.025,17.5328591234
 05/16  12:00:00,67.0126614388,6.71863668348,18.5224629569,0.0,18.5889407304,23.1597249699,41.3916305566,0.0,18.025,23.3666305566
 05/16  13:00:00,68.9055568783,6.81618498584,20.0713044149,0.0,18.7433767983,23.2517909448,41.3854631318,0.0,18.025,23.3604631318
 05/16  14:00:00,70.4099679211,6.91941840567,21.4724821274,0.0,18.7433767983,23.2517909448,35.5552379398,0.0,18.025,17.5302379398
 05/16  15:00:00,71.9229602673,7.0524577862,23.1423904723,0.0,18.7433767983,22.9618409725,41.3924827728,0.0,18.025,23.3674827728
 05/16  16:00:00,77.0338996914,7.18439378561,23.670059459,0.0,18.7433767983,27.431320555,23.7899731574,0.0,18.025,5.76497315742
 05/16  17:00:00,89.4079696742,7.50773763818,23.5324132819,0.0,17.6635504202,40.6971502883,5.77728151586,0.0,0.0,5.77728151586
 05/16  18:00:00,96.4585923616,7.74295715596,23.8426795573,0.0,27.5259009287,37.3340067412,11.5955684055,0.0,0.0,11.5955684055
 05/16  19:00:00,98.5720114584,7.8724112656,23.5015311222,0.0,33.8341110165,33.3544677425,11.5573956994,0.0,0.0,11.5573956994
 05/16  20:00:00,111.194078437,8.00896864132,22.180884595,0.0,36.5179666069,38.8247702939,5.78802546513,0.0,0.0,5.78802546513
 05/16  21:00:00,106.469463929,7.98481409265,21.1111395695,0.0,32.965339924,36.8579353714,17.4007191304,0.0,0.0,17.4007191304
 05/16  22:00:00,78.4401893373,7.48208155706,17.1319949247,0.0,25.6355707503,20.6438685092,5.79557554406,0.0,0.0,5.79557554406
 05/16  23:00:00,53.7670054635,6.95424711516,12.5399313932,0.0,15.0252895274,11.7056064465,5.77124469631,0.0,0.0,5.77124469631
 05/16  24:00:00,45.9374900499,6.69288527396,9.9976008632,0.0,11.6412384099,10.0650221343,6.53773895995,0.772537641072,0.0,5.76520131887
 05/17  01:00:00,42.5748476427,6.51823332325,8.37038150417,0.0,10.0992000411,10.047477231,7.58936787147,1.8304020874,0.0,5.75896578406
 05/17  02:00:00,39.0889116058,6.35741872424,6.90481880127,0.0,8.25718729233,10.0299323277,9.77920201032,4.02017447551,0.0,5.75902753481
 05/17  03:00:00,37.9616815206,6.24754051864,5.88746919699,0.0,8.25718729233,10.0299323277,5.94016053422,5.92016053422,0.0,0.02
 05/17  04:00:00,38.7093189046,6.16406180813,5.11190370751,0.0,8.25718729233,11.6354268332,12.8403457169,7.07569829953,0.0,5.7646474174
 05/17  05:00:00,46.6716739554,6.18814587096,5.47029393204,0.0,12.1011305571,15.3678112995,11.2809059652,5.49759372761,0.0,5.78331223758
 05/17  06:00:00,73.2789569419,6.73923111752,9.53384957794,0.0,19.7275818095,37.2640762949,21.4778845149,4.07823968287,0.0,17.399644832
 05/17  07:00:00,96.0619517942,7.18917718475,13.2624915552,0.0,24.3117294858,51.2795993405,19.2123907225,1.73645427046,0.0,17.475936452
 05/17  08:00:00,84.5484802917,6.77608591292,13.4375422327,0.0,23.6694662846,40.6342015617,29.4374725505,0.00979409463194,0.0,29.4276784559
 05/17  09:00:00,83.883769811,6.83608962304,17.7203687264,0.0,23.6694662846,35.6302164847,41.492454979,0.0,18.025,23.467454979
 05/17  10:00:00,66.205758834,6.6588218199,17.816456693,0.0,18.7433767983,22.9618409725,41.4455550958,0.0,18.025,23.4205550958
 05/17  11:00:00,67.8518623525,6.75809821036,19.3656533705,0.0,18.7433767983,22.9618409725,41.3912092336,0.0,18.025,23.3662092336
 05/17  12:00:00,69.0334258464,6.85626723994,20.4056011348,0.0,18.5889407304,23.1597249699,41.3865595242,0.0,18.025,23.3615595242
 05/17  13:00:00,71.2038526537,6.98505112611,22.200740038,0.0,18.7433767983,23.2517909448,35.5542636633,0.0,18.025,17.5292636633
 05/17  14:00:00,73.0753112512,7.11361145537,23.9436434105,0.0,18.7433767983,23.2517909448,41.3910136351,0.0,18.025,23.3660136351
 05/17  15:00:00,74.1835579938,7.23495932181,25.2204872932,0.0,18.7433767983,22.9618409725,41.3847084527,0.0,18.025,23.3597084527
 05/17  16:00:00,79.1592101282,7.35604359579,25.6237308645,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/17  17:00:00,91.9071678678,7.69610074205,25.8432555618,0.0,17.6635504202,40.6971502883,11.5342788533,0.0,0.0,11.5342788533
 05/17  18:00:00,98.9718205808,7.94620382687,26.1526777238,0.0,27.5259009287,37.3340067412,11.5948794391,0.0,0.0,11.5948794391
 05/17  19:00:00,101.649620724,8.10191344177,26.349653284,0.0,33.8341110165,33.3544677425,5.78803911619,0.0,0.0,5.78803911619
 05/17  20:00:00,114.411801158,8.24720013415,25.1603859838,0.0,36.5179666069,38.8247702939,11.5568917634,0.0,0.0,11.5568917634
 05/17  21:00:00,108.027153462,8.14171812904,22.5119447662,0.0,32.965339924,36.8579353714,11.6078891781,0.0,0.0,11.6078891781
 05/17  22:00:00,78.8815828955,7.56327523575,17.4922062645,0.0,25.6355707503,20.6438685092,11.5701061782,0.0,0.0,11.5701061782
 05/17  23:00:00,54.7289124925,7.06083192209,13.3952616832,0.0,15.0252895274,11.7056064465,5.77120110433,0.0,0.0,5.77120110433
 05/17  24:00:00,47.1286489745,6.81399323343,11.0676554677,0.0,11.6412384099,10.0650221343,6.21397594332,0.449562648965,0.0,5.76441329436
 05/18  01:00:00,43.804534193,6.64172593702,9.4765815725,0.0,10.0992000411,10.047477231,6.97311126922,1.21424815439,0.0,5.75886311483
 05/18  02:00:00,40.3510757498,6.48227939782,8.04212888479,0.0,8.25718729233,10.0299323277,2.38544995797,2.36544995797,0.0,0.02
 05/18  03:00:00,38.7873025382,6.33840235623,6.6222289415,0.0,8.25718729233,10.0299323277,11.3558575557,5.59695501708,0.0,5.75890253865
 05/18  04:00:00,39.5445396379,6.25300691617,5.85818647727,0.0,8.25718729233,11.6354268332,12.4861557316,6.72157393981,0.0,5.7645817918
 05/18  05:00:00,47.0813122935,6.24305485641,5.82503400539,0.0,12.1011305571,15.3678112995,12.3132009346,6.53106826277,0.0,5.7821326718
 05/18  06:00:00,73.2929239061,6.76091911706,9.52614826708,0.0,19.7275818095,37.2640762949,17.7240888818,6.11631088934,0.0,11.6077779924
 05/18  07:00:00,96.2180590723,7.2179418336,13.3898575922,0.0,24.3117294858,51.2795993405,19.9488132401,2.47395739187,0.0,17.4748558483
 05/18  08:00:00,85.1797097888,6.84035609896,14.004517073,0.0,23.6694662846,40.6342015617,29.4376730568,0.0101575841403,0.0,29.4275154727
 05/18  09:00:00,85.3159214619,6.93156624816,19.0570528445,0.0,23.6694662846,35.6302164847,47.3542685989,0.0,18.025,29.3292685989
 05/18  10:00:00,67.8954321804,6.75234524543,19.4126163366,0.0,18.7433767983,22.9618409725,41.4432805047,0.0,18.025,23.4182805047
 05/18  11:00:00,69.2842223694,6.8303996312,20.7257182773,0.0,18.7433767983,22.9618409725,35.5546646677,0.0,18.025,17.5296646677
 05/18  12:00:00,70.6056430702,6.92155333384,21.9125385802,0.0,18.5889407304,23.1597249699,41.3931108631,0.0,18.025,23.3681108631
 05/18  13:00:00,70.8848934466,6.95623216772,21.9106081048,0.0,18.7433767983,23.2517909448,41.3865324692,0.0,18.025,23.3615324692
 05/18  14:00:00,70.6319433529,6.99437608011,21.619508756,0.0,18.7433767983,23.2517909448,35.5468872957,0.0,18.025,17.5218872957
 05/18  15:00:00,71.1201474802,7.09357128637,22.2984747595,0.0,18.7433767983,22.9618409725,41.3928621221,0.0,18.025,23.3678621221
 05/18  16:00:00,77.0530674211,7.24440470164,23.6292308131,0.0,18.7433767983,27.431320555,23.7897585775,0.0,18.025,5.76475857752
 05/18  17:00:00,84.9846598886,7.37508671712,19.2417742072,0.0,17.6635504202,40.6971502883,5.77671493546,0.0,0.0,5.77671493546
 05/18  18:00:00,89.9073594542,7.4825875162,17.5518487355,0.0,27.5259009287,37.3340067412,11.6023338459,0.00814302075644,0.0,11.5941908252
 05/18  19:00:00,93.4525517392,7.6428130728,18.6116919711,0.0,33.8341110165,33.3544677425,11.5584661648,0.0,0.0,11.5584661648
 05/18  20:00:00,108.294946421,7.83695764673,19.4537876543,0.0,36.5179666069,38.8247702939,5.82403912154,0.0359355218491,0.0,5.78810359969
 05/18  21:00:00,104.250080156,7.83534306437,19.0412623648,0.0,32.965339924,36.8579353714,17.6902069996,0.29002545052,0.0,17.4001815491
 05/18  22:00:00,76.3637012503,7.32905725682,15.2085569366,0.0,25.6355707503,20.6438685092,12.3927238375,0.822445117586,0.0,11.5702787199
 05/18  23:00:00,52.917009772,6.87638019288,11.7678174922,0.0,15.0252895274,11.7056064465,6.86510334304,1.09409973183,0.0,5.77100361121
 05/18  24:00:00,45.953232761,6.67845683361,10.0277842268,0.0,11.6412384099,10.0650221343,1.42609738966,1.40609738966,0.0,0.02
 05/19  01:00:00,42.8590523134,6.52928281745,8.64354573504,0.0,10.0992000411,10.047477231,7.61465364161,1.85587363858,0.0,5.75878000303
 05/19  02:00:00,39.6705585839,6.39670993929,7.44718286637,0.0,8.25718729233,10.0299323277,8.68304745319,2.92436119422,0.0,5.75868625896
 05/19  03:00:00,38.8800466371,6.31756444919,6.73581956504,0.0,8.25718729233,10.0299323277,3.61636762268,3.59636762268,0.0,0.02
 05/19  04:00:00,39.8182520476,6.24997079833,6.13493968374,0.0,8.25718729233,11.6354268332,10.0874014305,4.32280889556,0.0,5.76459253491
 05/19  05:00:00,47.4892154391,6.25820675138,6.21779481355,0.0,12.1011305571,15.3678112995,9.89569603229,4.11260823825,0.0,5.78308779403
 05/19  06:00:00,74.2326606157,6.82484642766,10.4019733837,0.0,19.7275818095,37.2640762949,20.5952387608,3.1971326718,0.0,17.398106089
 05/19  07:00:00,96.5316318572,7.23461405905,13.6867816183,0.0,24.3117294858,51.2795993405,19.4819813831,2.00937600913,0.0,17.472605374
 05/19  08:00:00,83.7276457397,6.73875678625,12.6540687292,0.0,23.6694662846,40.6342015617,29.4241112702,0.0,0.0,29.4241112702
 05/19  09:00:00,80.7313288466,6.70420620224,14.699834562,0.0,23.6694662846,35.6302164847,41.4872925556,0.0,18.025,23.4622925556
 05/19  10:00:00,61.5551326251,6.45129588706,13.3733733772,0.0,18.7433767983,22.9618409725,41.4435312585,0.0,18.025,23.4185312585
 05/19  11:00:00,61.7648370115,6.46700964455,13.5697282911,0.0,18.7433767983,22.9618409725,41.3933431332,0.0,18.025,23.3683431332
 05/19  12:00:00,63.0469882062,6.51418637222,14.7612528887,0.0,18.5889407304,23.1597249699,35.5486475344,0.0,18.025,17.5236475344
 05/19  13:00:00,63.1373328429,6.5594252615,14.5598618038,0.0,18.7433767983,23.2517909448,41.3920459715,0.0,18.025,23.3670459715
 05/19  14:00:00,64.3951689595,6.65181653248,15.7253050727,0.0,18.7433767983,23.2517909448,41.3853048536,0.0,18.025,23.3603048536
 05/19  15:00:00,65.287700087,6.73036870374,16.8292284082,0.0,18.7433767983,22.9618409725,35.548829166,0.0,18.025,17.523829166
 05/19  16:00:00,70.0824021788,6.8256164481,17.0773674536,0.0,18.7433767983,27.431320555,23.7896095974,0.0,18.025,5.76460959738
 05/19  17:00:00,82.4253919872,7.13235684308,16.9252469043,0.0,17.6635504202,40.6971502883,5.77672115709,0.0,0.0,5.77672115709
 05/19  18:00:00,87.5668591998,7.22886307594,15.4650910096,0.0,27.5259009287,37.3340067412,17.4728031395,0.0926177896704,0.0,17.3801853499
 05/19  19:00:00,89.7047409108,7.30915027315,15.1975594464,0.0,33.8341110165,33.3544677425,6.61011650678,0.821571627098,0.0,5.78854487968
 05/19  20:00:00,104.866694279,7.53165163178,16.3308513225,0.0,36.5179666069,38.8247702939,13.1343222786,1.57750470206,0.0,11.5568175766
 05/19  21:00:00,101.444142667,7.57450242638,16.4961856368,0.0,32.965339924,36.8579353714,13.3375727641,1.73144609213,0.0,11.6061266719
 05/19  22:00:00,74.1616709828,7.10874747832,13.2268469682,0.0,25.6355707503,20.6438685092,13.435480957,1.86550280046,0.0,11.5699781565
 05/19  23:00:00,51.0347795591,6.68566717131,10.0763079791,0.0,15.0252895274,11.7056064465,7.77775672627,2.00679530111,0.0,5.77096142516
 05/19  24:00:00,44.1995266618,6.50198579878,8.45055330481,0.0,11.6412384099,10.0650221343,8.6047464984,2.8397809744,0.0,5.76496552401
 05/20  01:00:00,44.4557473153,6.41844018352,7.59161096728,0.0,12.8411359301,10.0650221343,3.53873497086,3.51873497086,0.0,0.02
 05/20  02:00:00,38.6646500241,6.29059891181,6.5473887879,0.0,8.25718729233,10.0299323277,9.58332633048,3.82449044216,0.0,5.75883588832
 05/20  03:00:00,37.900176629,6.21470822087,5.85880870705,0.0,8.25718729233,10.0299323277,4.55466019627,4.53466019627,0.0,0.02
 05/20  04:00:00,38.9919624776,6.16215248323,5.39647627175,0.0,8.25718729233,11.6354268332,10.7893416648,5.02447189773,0.0,5.7648697671
 05/20  05:00:00,42.944375632,6.12843307609,5.22424062198,0.0,8.71707943955,15.3327214929,10.4791567836,4.70832978919,0.0,5.77082699443
 05/20  06:00:00,57.285350984,6.31441547908,6.81908761859,0.0,18.5082010057,25.6353820695,15.3534906743,3.80871765554,0.0,11.5447730187
 05/20  07:00:00,77.3036119657,6.72623450739,10.0898777616,0.0,19.4083231844,41.0650158608,14.1691698167,2.56328322379,0.0,11.6058865929
 05/20  08:00:00,106.631116049,7.18481051691,15.0817753573,0.0,26.3286599382,57.9988325916,35.4932980268,0.0,0.0,35.4932980268
 05/20  09:00:00,91.2896928962,6.89866757678,15.1807830304,0.0,26.3286599382,42.8504436482,47.439607698,0.0,18.025,29.414607698
 05/20  10:00:00,64.1842424011,6.49073621825,12.4774845734,0.0,21.7447113004,23.4437158914,41.9165881381,0.426437624273,18.025,23.4651505138
 05/20  11:00:00,61.4790915448,6.46351642264,12.2614187262,0.0,19.3027497915,23.426170988,41.5316352935,0.0922983657964,18.025,23.4143369277
 05/20  12:00:00,62.2023065243,6.52282284789,12.7832838001,0.0,19.1483137236,23.7250123474,41.4673040725,0.0814468506056,18.025,23.3608572219
 05/20  13:00:00,62.9776679129,6.58888883306,13.3470288788,0.0,19.3027497915,23.7161209604,35.5476040986,0.0,18.025,17.5226040986
 05/20  14:00:00,63.0930243907,6.6146329896,13.436648808,0.0,19.3027497915,23.7161209604,41.3897785695,0.0,18.025,23.3647785695
 05/20  15:00:00,62.4340608073,6.60070636642,13.08155876,0.0,19.3027497915,23.426170988,41.3840360033,0.0,18.025,23.3590360033
 05/20  16:00:00,65.3907728948,6.54561422634,11.642035198,0.0,19.3027497915,27.8956505705,23.9793762531,0.189817801272,18.025,5.76455845186
 05/20  17:00:00,73.1351148426,6.69814404723,10.6113097676,0.0,18.2229234133,37.5968344597,6.61086322641,0.840222773935,0.0,5.77064045248
 05/20  18:00:00,89.0136389652,6.99116666107,12.2434606255,0.0,32.690315043,37.0816133363,7.81931041398,2.04284077476,0.0,5.77646963922
 05/20  19:00:00,90.3398901193,7.15755613284,13.2915368347,0.0,36.8143715336,33.066984531,8.58308968269,2.79414491262,0.0,5.78894477007
 05/20  20:00:00,102.449974492,7.34090548856,14.3261884551,0.0,36.3493007332,38.7721355839,16.1580069302,4.60041242861,0.0,11.5575945016
 05/20  21:00:00,101.876455545,7.32401138082,14.0034340788,0.0,36.1807251679,36.8228455648,11.4426491962,5.65396581397,0.0,5.78868338225
 05/20  22:00:00,77.0543983193,6.89575941523,10.9294959684,0.0,31.0351095914,20.6438685092,24.0654705955,6.66674974068,0.0,17.3987208548
 05/20  23:00:00,50.9509491243,6.47231641741,7.80368238267,0.0,17.4250845679,11.7056064465,13.9351531048,8.15227666519,0.0,5.78287643961
 05/20  24:00:00,43.0478296213,6.30725157735,6.29369781236,0.0,12.8411359301,10.0650221343,15.0519294161,9.28745360373,0.0,5.76447581239
 05/21  01:00:00,41.9570741452,6.19514996765,5.19680721923,0.0,12.925468867,10.100111941,16.1114822448,10.3528291643,0.0,5.75865308054
 05/21  02:00:00,36.0978759773,6.05537218675,4.09642680031,0.0,8.34152022915,10.0650221343,11.4627788634,11.4427788634,0.0,0.02
 05/21  03:00:00,35.3444510846,5.97026474147,3.42810565217,0.0,8.34152022915,10.0650221343,18.2938346202,12.5351897847,0.0,5.75864483545
 05/21  04:00:00,36.5483569696,5.92210024984,3.07350558789,0.0,8.34152022915,11.6705166398,18.3328246985,12.5686106022,0.0,5.76421409627
 05/21  05:00:00,40.5695128567,5.89932302267,2.95907234749,0.0,8.80141237637,15.3678112995,17.5320828639,11.7615236558,0.0,5.77055920808
 05/21  06:00:00,54.0598768733,6.02046268218,3.88757992446,0.0,18.5082010057,25.6353820695,17.247095073,11.4646992131,0.0,5.78239585992
 05/21  07:00:00,73.4136217628,6.35910138561,6.44761506709,0.0,19.4926561212,41.1001056674,22.1253156716,10.5193903005,0.0,11.6059253711
 05/21  08:00:00,102.110484224,6.80955626349,10.9364203644,0.0,26.3286599382,57.9988325916,41.9511715759,6.46612191261,0.0,35.4850496633
 05/21  09:00:00,86.8996790603,6.54065024165,11.2682286279,0.0,26.2443270014,42.8153538416,53.0794235651,5.6384637098,18.025,29.4159598553
 05/21  10:00:00,59.804612239,6.12224969549,8.46635000347,0.0,21.7447113004,23.4437158914,48.2180042601,6.72856448583,18.025,23.4644397743
 05/21  11:00:00,56.8863389082,6.07143190535,8.0010479994,0.0,19.3449162599,23.4437158914,48.4470118697,7.00783164877,18.025,23.4141802209
 05/21  12:00:00,57.0010169698,6.08153800359,7.96357351629,0.0,19.190480192,23.7425572507,48.296693884,6.90962930421,18.025,23.3620645798
 05/21  13:00:00,57.1353939527,6.11902121813,8.03434228424,0.0,19.260583323,23.698576057,46.0657628907,4.68598071512,18.025,23.3547821756
 05/21  14:00:00,57.3327531486,6.14987658572,8.20084607247,0.0,19.260583323,23.698576057,39.8188462216,4.26859955167,18.025,17.52524667
 05/21  15:00:00,57.2109790787,6.17062393906,8.34827942593,0.0,19.260583323,23.4086260847,46.5440534466,5.15909473755,18.025,23.359958709
 05/21  16:00:00,60.7616151554,6.15324482663,7.46496134352,0.0,19.260583323,27.8781056672,29.1085873883,5.31897345946,18.025,5.76461392885
 05/21  17:00:00,68.9474551504,6.3278305606,6.85368146853,0.0,18.1807569449,37.5792895564,11.143121008,5.3736486361,0.0,5.76947237195
 05/21  18:00:00,85.0584427337,6.62832228456,8.77054141223,0.0,32.6059821062,37.0465235296,13.6191538196,7.84252291937,0.0,5.77663090022
 05/21  19:00:00,86.6419715128,6.80836479744,9.94282150383,0.0,36.8143715336,33.066984531,14.5977161965,8.81010136342,0.0,5.78761483308
 05/21  20:00:00,99.0323763171,7.00446657615,11.1256199069,0.0,36.43363367,38.8072253906,21.6136061513,10.057736457,0.0,11.5558696943
 05/21  21:00:00,98.3666634516,7.00147909432,10.9356056327,0.0,36.0963922311,36.7877557581,22.2314883511,10.6750366267,0.0,11.5564517244
 05/21  22:00:00,73.868258413,6.60186786666,8.15668930973,0.0,30.9507766546,20.6087787026,23.2400701834,11.6348192369,0.0,11.6052509466
 05/21  23:00:00,48.2199348022,6.20675115299,5.33824377848,0.0,17.4250845679,11.7056064465,18.8913318082,13.1085702819,0.0,5.78276152636
 05/21  24:00:00,40.761259219,6.06639597335,4.12856669364,0.0,12.925468867,10.100111941,20.0350866737,14.2705513012,0.0,5.76453537249
 05/22  01:00:00,36.7670819235,5.94090934391,3.13996175786,0.0,10.0992000411,10.047477231,21.151763528,15.3932870308,0.0,5.75847649721
 05/22  02:00:00,34.317603805,5.87258616593,2.61836895013,0.0,8.25718729233,10.0299323277,16.4761562993,16.4561562993,0.0,0.02
 05/22  03:00:00,33.9736178388,5.83296505727,2.31399935804,0.0,8.25718729233,10.0299323277,23.7862403709,18.0277790146,0.0,5.75846135637
 05/22  04:00:00,35.2912474541,5.79999153197,2.05793173141,0.0,8.25718729233,11.6354268332,25.2006794329,19.4359819312,0.0,5.76469750166
 05/22  05:00:00,42.8700331446,5.80321191948,2.05364011658,0.0,12.1011305571,15.3678112995,25.3686879299,19.5862213776,0.0,5.78246655235
 05/22  06:00:00,67.1054363707,6.09781638275,4.00183427769,0.0,19.7275818095,37.2640762949,31.1656199181,19.5601735005,0.0,11.6054464176
