Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  07:00:00,88.6064657495,6.4488322641,6.54746875119,0.0,24.3117294858,51.2795993405,34.3414606788,16.8715478112,0.0,17.4699128676
 05/22  08:00:00,75.4918825444,6.03536758109,5.12174239464,0.0,23.6694662846,40.6342015617,40.2028154986,10.7850098416,0.0,29.4178056571
 05/22  09:00:00,72.6869964909,6.02397891297,7.3357599406,0.0,23.6694662846,35.6302164847,55.5292245568,8.18462085237,18.025,29.3196037044
 05/22  10:00:00,54.2583777024,5.89243546854,6.63550759601,0.0,18.7433767983,22.9618409725,48.8495377508,7.4106787329,18.025,23.4138590179
 05/22  11:00:00,54.7124280617,5.92212298807,7.0622239434,0.0,18.7433767983,22.9618409725,39.6802821943,4.12707619069,18.025,17.5282060036
 05/22  12:00:00,55.6261069636,6.00190120687,7.85267803609,0.0,18.5889407304,23.1597249699,44.3080374669,2.92384558425,18.025,23.3591918827
 05/22  13:00:00,56.077139135,6.04306756752,8.01603669632,0.0,18.7433767983,23.2517909448,42.2707509838,0.891607548061,18.025,23.3541434357
 05/22  14:00:00,56.2893886133,6.08315900621,8.18819925399,0.0,18.7433767983,23.2517909448,36.6886737331,1.13635161862,18.025,17.5273221145
 05/22  15:00:00,56.5311698958,6.14459019406,8.65849993546,0.0,18.7433767983,22.9618409725,43.7078467198,2.32611007252,18.025,23.3567366473
 05/22  16:00:00,60.5763164825,6.19482774553,8.20207842569,0.0,18.7433767983,27.431320555,26.3362695328,2.54694196291,18.025,5.76432756986
 05/22  17:00:00,72.9395641398,6.46448613675,8.10731037069,0.0,17.6635504202,40.6971502883,8.24954075828,2.47313889372,0.0,5.77640186456
 05/22  18:00:00,80.8669522365,6.66745811884,9.32663495927,0.0,27.5259009287,37.3340067412,15.5763631277,3.98389364793,0.0,11.5924694798
 05/22  19:00:00,84.3513337156,6.81531139282,10.3380270391,0.0,33.8341110165,33.3544677425,10.9113546186,5.12387842546,0.0,5.78747619314
 05/22  20:00:00,99.4283826774,7.01601328761,11.4082135106,0.0,36.5179666069,38.8247702939,19.5804203202,8.02486553782,0.0,11.5555547824
 05/22  21:00:00,95.9130630525,7.05394055382,11.4857203856,0.0,32.965339924,36.8579353714,20.7347880599,9.12954975607,0.0,11.6052383039
 05/22  22:00:00,68.7408620557,6.60098922693,8.31383738596,0.0,25.6355707503,20.6438685092,22.1960097313,10.6270474863,0.0,11.568962245
 05/22  23:00:00,45.5268892481,6.17582607756,5.07828112703,0.0,15.0252895274,11.7056064465,19.5659752404,13.7953665848,0.0,5.77060865557
 05/22  24:00:00,38.8191803742,5.99586294559,3.57634659443,0.0,11.6412384099,10.0650221343,22.0227015635,16.2581207536,0.0,5.76458080989
 05/23  01:00:00,36.3624232127,5.89648279053,2.77973751097,0.0,10.0992000411,10.047477231,17.2369062664,17.2169062664,0.0,0.02
 05/23  02:00:00,34.021338658,5.8390629023,2.35562894611,0.0,8.25718729233,10.0299323277,23.7387994987,17.9803389798,0.0,5.75846051891
 05/23  03:00:00,33.6599004224,5.79783283357,2.03541882381,0.0,8.25718729233,10.0299323277,25.444497206,19.6864304232,0.0,5.75806678287
 05/23  04:00:00,35.1392474484,5.78072382116,1.9252078929,0.0,8.25718729233,11.6354268332,18.9776468008,18.9576468008,0.0,0.02
 05/23  05:00:00,42.8539409376,5.79763362387,2.04313401201,0.0,12.1011305571,15.3678112995,29.22906466,17.6841810326,0.0,11.5448836274
 05/23  06:00:00,67.2446493928,6.10613655711,4.13274797963,0.0,19.7275818095,37.2640762949,28.7194431058,17.1149489731,0.0,11.6044941327
 05/23  07:00:00,88.986559234,6.48096057241,6.89545750138,0.0,24.3117294858,51.2795993405,31.6029740478,14.1334058942,0.0,17.4695681536
 05/23  08:00:00,76.0773973223,6.06348689431,5.67915422143,0.0,23.6694662846,40.6342015617,37.2177798439,7.80293438683,0.0,29.4148454571
 05/23  09:00:00,73.8007824024,6.08898253957,8.38455458382,0.0,23.6694662846,35.6302164847,44.765538925,3.28168030332,18.025,23.4588586216
 05/23  10:00:00,55.2362543554,5.92839947406,7.57742862755,0.0,18.7433767983,22.9618409725,43.2755511231,1.83844455225,18.025,23.4121065709
 05/23  11:00:00,55.4735797446,5.95678059214,7.78872293407,0.0,18.7433767983,22.9618409725,42.8636003274,1.47865754154,18.025,23.3599427859
 05/23  12:00:00,55.8537371017,6.00669425173,8.07551898768,0.0,18.5889407304,23.1597249699,43.2307017739,1.8513233097,18.025,23.3543784642
 05/23  13:00:00,56.7021457861,6.06949612096,8.61462328593,0.0,18.7433767983,23.2517909448,35.5574333983,0.00571883727442,18.025,17.5267145611
 05/23  14:00:00,57.0774588807,6.11047297461,8.94896270904,0.0,18.7433767983,23.2517909448,41.3816442578,0.0,18.025,23.3566442578
 05/23  15:00:00,57.619014179,6.1912700223,9.69966414544,0.0,18.7433767983,22.9618409725,35.5448441474,0.0,18.025,17.5198441474
 05/23  16:00:00,62.3774359868,6.2914267712,9.90661419307,0.0,18.7433767983,27.431320555,23.7893180661,0.0,18.025,5.76431806612
 05/23  17:00:00,74.9907120349,6.58461131086,10.0383477663,0.0,17.6635504202,40.6971502883,5.77618603166,0.0,0.0,5.77618603166
 05/23  18:00:00,82.8934932745,6.81140907422,11.2092438399,0.0,27.5259009287,37.3340067412,17.4024902856,0.0243665814995,0.0,17.3781237041
 05/23  19:00:00,86.3478598383,6.97818205801,12.171693106,0.0,33.8341110165,33.3544677425,6.1415900988,0.354741006343,0.0,5.78684909246
 05/23  20:00:00,100.894240889,7.14922419248,12.7408727625,0.0,36.5179666069,38.8247702939,15.1558940452,3.59936318949,0.0,11.5565308557
 05/23  21:00:00,97.0171637514,7.1597089416,12.484071864,0.0,32.965339924,36.8579353714,18.3051025238,6.70152524123,0.0,11.6035772826
 05/23  22:00:00,69.8915462508,6.71195075692,9.35357283562,0.0,25.6355707503,20.6438685092,19.3773478759,7.80956008056,0.0,11.5677877954
 05/23  23:00:00,46.7568762483,6.2933213047,6.19078013951,0.0,15.0252895274,11.7056064465,15.9246352005,10.1541849598,0.0,5.77045024065
 05/23  24:00:00,39.7764095964,6.09913323895,4.43031448713,0.0,11.6412384099,10.0650221343,12.6967388473,12.6767388473,0.0,0.02
 05/24  01:00:00,37.1518969543,5.98222615972,3.48347079428,0.0,10.0992000411,10.047477231,19.7500077759,13.9915324171,0.0,5.75847535884
 05/24  02:00:00,34.438764909,5.88480633359,2.72731409945,0.0,8.25718729233,10.0299323277,21.1571207319,15.3986991495,0.0,5.75842158235
 05/24  03:00:00,33.9946059877,5.83407506286,2.3338910725,0.0,8.25718729233,10.0299323277,17.4297558046,17.4097558046,0.0,0.02
 05/24  04:00:00,35.3164940348,5.80186177764,2.08132030042,0.0,8.25718729233,11.6354268332,24.6613326601,18.8968374678,0.0,5.76449519222
 05/24  05:00:00,42.9538739512,5.81099898655,2.12971270392,0.0,12.1011305571,15.3678112995,24.3059686613,18.5239278459,0.0,5.78204081546
 05/24  06:00:00,67.7473700691,6.1634878348,4.57813141163,0.0,19.7275818095,37.2640762949,33.4586618581,16.0646450171,0.0,17.394016841
 05/24  07:00:00,89.91585297,6.58339494817,7.7223402297,0.0,24.3117294858,51.2795993405,29.1628296133,11.6945573756,0.0,17.4682722377
 05/24  08:00:00,77.6506424423,6.19544628378,7.12045704155,0.0,23.6694662846,40.6342015617,32.9501713087,3.53855739263,0.0,29.4116139161
 05/24  09:00:00,76.0193613039,6.26940717202,10.4227217541,0.0,23.6694662846,35.6302164847,41.7197670181,0.235703668472,18.025,23.4590633496
 05/24  10:00:00,58.0085101328,6.13675630876,10.1413351974,0.0,18.7433767983,22.9618409725,41.435669082,0.0,18.025,23.410669082
 05/24  11:00:00,58.7514167419,6.2094801889,10.8138664278,0.0,18.7433767983,22.9618409725,41.3844400226,0.0,18.025,23.3594400226
 05/24  12:00:00,60.4630086028,6.32147887448,12.3700121044,0.0,18.5889407304,23.1597249699,35.5504176782,0.0,18.025,17.5254176782
 05/24  13:00:00,61.4476565458,6.43399607934,12.9956415081,0.0,18.7433767983,23.2517909448,41.3799524187,0.0,18.025,23.3549524187
 05/24  14:00:00,62.9594340624,6.54158676762,14.3998234029,0.0,18.7433767983,23.2517909448,35.5447793692,0.0,18.025,17.5197793692
 05/24  15:00:00,63.092463464,6.6204713862,14.7439259089,0.0,18.7433767983,22.9618409725,41.3829424419,0.0,18.025,23.3579424419
 05/24  16:00:00,67.2557788749,6.69385423735,14.3825256036,0.0,18.7433767983,27.431320555,23.789268072,0.0,18.025,5.76426807202
 05/24  17:00:00,79.6270236365,6.97722511345,14.2820505672,0.0,17.6635504202,40.6971502883,5.77615200403,0.0,0.0,5.77615200403
 05/24  18:00:00,86.6945133432,7.17399285463,14.6476944853,0.0,27.5259009287,37.3340067412,11.5905670727,0.0,0.0,11.5905670727
 05/24  19:00:00,89.4970271177,7.29076800133,15.008286355,0.0,33.8341110165,33.3544677425,11.5546208879,0.0,0.0,11.5546208879
 05/24  20:00:00,103.259121515,7.40792539055,14.8470657322,0.0,36.5179666069,38.8247702939,8.07505811369,2.2874762419,0.0,5.78758187179
 05/24  21:00:00,99.0305538511,7.38149853078,14.2756873648,0.0,32.965339924,36.8579353714,16.5273056049,4.92339695427,0.0,11.6039086507
 05/24  22:00:00,71.4773084065,6.89185986064,10.7594412556,0.0,25.6355707503,20.6438685092,18.7163952718,7.14817716837,0.0,11.5682181035
 05/24  23:00:00,48.1936506877,6.45192973935,7.46895374091,0.0,15.0252895274,11.7056064465,14.914847975,9.14444981872,0.0,5.77039815628
 05/24  24:00:00,41.1674901584,6.24813806523,5.67239320982,0.0,11.6412384099,10.0650221343,16.400039806,10.635858073,0.0,5.764181733
 05/25  01:00:00,38.1980529332,6.1023373939,4.40952002929,0.0,10.0992000411,10.047477231,17.9984949093,12.2401134457,0.0,5.75838146359
 05/25  02:00:00,35.22545316,5.97550061696,3.4233161799,0.0,8.25718729233,10.0299323277,14.1028782095,14.0828782095,0.0,0.02
 05/25  03:00:00,34.5177091158,5.89338207147,2.79768704853,0.0,8.25718729233,10.0299323277,21.3163227196,15.5580124604,0.0,5.75831025918
 05/25  04:00:00,35.8904540576,5.86468193938,2.59246775319,0.0,8.25718729233,11.6354268332,21.4368230141,15.6730890987,0.0,5.76373391539
 05/25  05:00:00,43.5877659132,5.87891105927,2.69570336346,0.0,12.1011305571,15.3678112995,20.4612461453,14.6790449489,0.0,5.7822011964
 05/25  06:00:00,68.9187692983,6.2950495818,5.6179894334,0.0,19.7275818095,37.2640762949,24.8888571036,13.2852526746,0.0,11.603604429
 05/25  07:00:00,90.8931980491,6.69690091258,8.58620433058,0.0,24.3117294858,51.2795993405,28.1985705504,10.7324259586,0.0,17.4661445918
 05/25  08:00:00,77.6720347437,6.22196782789,7.11534327253,0.0,23.6694662846,40.6342015617,34.8491621065,5.43864100251,0.0,29.410521104
 05/25  09:00:00,75.37291686,6.24712108834,9.79857448336,0.0,23.6694662846,35.6302164847,43.5446977129,2.06300845137,18.025,23.4566892615
 05/25  10:00:00,56.8021669678,6.07298785603,8.99877002799,0.0,18.7433767983,22.9618409725,42.9812709236,1.5476699461,18.025,23.4086009775
 05/25  11:00:00,57.7472558558,6.14839201272,9.87079876554,0.0,18.7433767983,22.9618409725,41.6294368792,0.245869648138,18.025,23.3585672311
 05/25  12:00:00,59.4788488848,6.25656387478,11.4507716006,0.0,18.5889407304,23.1597249699,41.3747372814,0.0,18.025,23.3497372814
 05/25  13:00:00,60.9982000901,6.377466059,12.6027218074,0.0,18.7433767983,23.2517909448,35.5491557702,0.0,18.025,17.5241557702
 05/25  14:00:00,62.0920278078,6.46358075801,13.6104335662,0.0,18.7433767983,23.2517909448,41.3770228867,0.0,18.025,23.3520228867
 05/25  15:00:00,62.2548410138,6.52277359774,14.0039997778,0.0,18.7433767983,22.9618409725,35.5454881771,0.0,18.025,17.5204881771
 05/25  16:00:00,66.7636627166,6.61004327901,13.9742349513,0.0,18.7433767983,27.431320555,23.7891627172,0.0,18.025,5.76416271718
 05/25  17:00:00,79.4801282335,6.91614646428,14.1962481157,0.0,17.6635504202,40.6971502883,5.77468368304,0.0,0.0,5.77468368304
 05/25  18:00:00,86.8990638628,7.1450843683,14.8811725569,0.0,27.5259009287,37.3340067412,11.5913154495,0.0,0.0,11.5913154495
 05/25  19:00:00,89.4311380274,7.24540861008,14.9877669357,0.0,33.8341110165,33.3544677425,11.6071788068,0.0518396974668,0.0,11.5553391093
 05/25  20:00:00,103.535245015,7.40254707041,15.1285788277,0.0,36.5179666069,38.8247702939,7.07599182036,1.28795395391,0.0,5.78803786645
 05/25  21:00:00,99.5751970179,7.40473884502,14.7971096202,0.0,32.965339924,36.8579353714,19.7397633773,2.34531208509,0.0,17.3944512922
 05/25  22:00:00,71.8996645511,6.90856334701,11.1651087686,0.0,25.6355707503,20.6438685092,10.6443109991,4.85050216811,0.0,5.79380883099
 05/25  23:00:00,48.4657929954,6.46192362405,7.73110944672,0.0,15.0252895274,11.7056064465,13.0255751915,7.25527941513,0.0,5.77029577639
 05/25  24:00:00,41.4724570105,6.26614257519,5.95936325802,0.0,11.6412384099,10.0650221343,14.841020473,9.07661295388,0.0,5.76440751916
 05/26  01:00:00,38.4071615606,6.12069355842,4.6002745991,0.0,10.0992000411,10.047477231,16.7826118832,11.0242925873,0.0,5.75831929598
 05/26  02:00:00,35.4930888551,6.00210672798,3.66435018464,0.0,8.25718729233,10.0299323277,12.6198017839,12.5998017839,0.0,0.02
 05/26  03:00:00,34.7901813938,5.92261272935,3.04093502641,0.0,8.25718729233,10.0299323277,19.5508993495,13.7926590516,0.0,5.75824029789
 05/26  04:00:00,36.0375743064,5.88015615876,2.72411728291,0.0,8.25718729233,11.6354268332,20.1487817027,14.3846630255,0.0,5.76411867717
 05/26  05:00:00,43.7800448426,5.89710612189,2.86979999173,0.0,12.1011305571,15.3678112995,18.9768052184,13.1951900582,0.0,5.78161516015
 05/26  06:00:00,69.4110827138,6.34924621909,6.05612064913,0.0,19.7275818095,37.2640762949,23.6987699558,12.0955633641,0.0,11.6032065917
 05/26  07:00:00,91.595524026,6.76477379836,9.22068193919,0.0,24.3117294858,51.2795993405,26.924021067,9.45766429012,0.0,17.4663567769
 05/26  08:00:00,78.875198659,6.32271735708,8.21777382267,0.0,23.6694662846,40.6342015617,32.1455374744,2.73697896593,0.0,29.4085585085
 05/26  09:00:00,77.3843075037,6.40370926179,11.653389567,0.0,23.6694662846,35.6302164847,47.4830425266,0.143090461739,18.025,29.3149520648
 05/26  10:00:00,59.5684162424,6.26538921235,11.5726260227,0.0,18.7433767983,22.9618409725,41.4328647719,0.0,18.025,23.4078647719
 05/26  11:00:00,60.9942350315,6.35773234787,12.9084447324,0.0,18.7433767983,22.9618409725,35.548758337,0.0,18.025,17.523758337
 05/26  12:00:00,62.6577783796,6.45625733939,14.4300153754,0.0,18.5889407304,23.1597249699,41.376177577,0.0,18.025,23.351177577
 05/26  13:00:00,63.671860317,6.54160496665,15.112243444,0.0,18.7433767983,23.2517909448,35.5425035137,0.0,18.025,17.5175035137
 05/26  14:00:00,65.2800935351,6.64950608819,16.6125827242,0.0,18.7433767983,23.2517909448,41.3795398115,0.0,18.025,23.3545398115
 05/26  15:00:00,65.4582069162,6.72121081668,17.0089339361,0.0,18.7433767983,22.9618409725,38.8506454652,0.0,18.025,20.8256454652
 05/26  16:00:00,69.5106617673,6.78995997982,16.5413237932,0.0,18.7433767983,27.431320555,20.5267585806,0.0,18.025,2.50175858064
 05/26  17:00:00,81.928436377,7.08746954099,16.4732396524,0.0,17.6635504202,40.6971502883,5.775901409,0.0,0.0,5.775901409
 05/26  18:00:00,88.4561876474,7.2870219027,16.2963743871,0.0,27.5259009287,37.3340067412,17.3759611645,0.0,0.0,17.3759611645
 05/26  19:00:00,91.1435473443,7.41401923088,16.5315792864,0.0,33.8341110165,33.3544677425,5.78784791235,0.0,0.0,5.78784791235
 05/26  20:00:00,105.485846417,7.57740868736,16.9043309114,0.0,36.5179666069,38.8247702939,11.6013481274,0.0472002160287,0.0,11.5541479114
 05/26  21:00:00,101.367945984,7.58070165083,16.4139140523,0.0,32.965339924,36.8579353714,11.6292551475,0.0270758717695,0.0,11.6021792758
 05/26  22:00:00,74.0235904542,7.12174200584,13.0758674038,0.0,25.6355707503,20.6438685092,12.0003217036,0.433124645828,0.0,11.5671970577
 05/26  23:00:00,51.0321451648,6.70603775542,10.0533548513,0.0,15.0252895274,11.7056064465,6.47882838435,0.708582069135,0.0,5.77024631522
 05/26  24:00:00,44.6285530835,6.55274813634,8.82886118464,0.0,11.6412384099,10.0650221343,0.420342346268,0.400342346268,0.0,0.02
 05/27  01:00:00,45.1613478549,6.48755757225,8.22812136345,0.0,12.8411359301,10.0650221343,5.99603935569,0.238844223949,0.0,5.75719513174
 05/27  02:00:00,39.4635400268,6.36499593321,7.27191444212,0.0,8.25718729233,10.0299323277,6.07859767917,0.320212751316,0.0,5.75838492785
 05/27  03:00:00,38.9341205736,6.30653104633,6.80096243403,0.0,8.25718729233,10.0299323277,0.410644673508,0.390644673508,0.0,0.02
 05/27  04:00:00,40.2095325247,6.26842398238,6.50781421041,0.0,8.25718729233,11.6354268332,6.21170706084,0.448063426751,0.0,5.76364363409
 05/27  05:00:00,43.9561842595,6.21997043862,6.14456351218,0.0,8.71707943955,15.3327214929,6.85625262803,1.08612465365,0.0,5.77012797438
 05/27  06:00:00,57.8773492669,6.37714169144,7.34843868155,0.0,18.5082010057,25.6353820695,7.67452418111,1.89375695961,0.0,5.7807672215
 05/27  07:00:00,77.5217822596,6.75710539007,10.2772973929,0.0,19.4083231844,41.0650158608,19.2534335042,1.86088378155,0.0,17.3925497227
 05/27  08:00:00,107.128044742,7.22770547493,15.5359760113,0.0,26.3286599382,57.9988325916,29.5589030872,0.0,0.0,29.5589030872
 05/27  09:00:00,92.0146199215,6.95185241261,15.8526420687,0.0,26.3286599382,42.8504436482,47.4281340932,0.0,18.025,29.4031340932
 05/27  10:00:00,64.860184296,6.52772703231,13.1165146244,0.0,21.7447113004,23.4437158914,41.4945835226,0.0149046358819,18.025,23.4546788867
 05/27  11:00:00,62.8229083536,6.55074155686,13.5180716624,0.0,19.3027497915,23.426170988,41.4307535459,0.0,18.025,23.4057535459
 05/27  12:00:00,63.5615846048,6.59671053907,14.0687146316,0.0,19.1483137236,23.7250123474,41.3785898482,0.0,18.025,23.3535898482
 05/27  13:00:00,64.251982574,6.63628789438,14.5739849514,0.0,19.3027497915,23.7161209604,35.5418858326,0.0,18.025,17.5168858326
 05/27  14:00:00,64.2600525985,6.66476096482,14.5535886648,0.0,19.3027497915,23.7161209604,41.3813780207,0.0,18.025,23.3563780207
 05/27  15:00:00,63.3686708883,6.6321347792,13.9847798988,0.0,19.3027497915,23.426170988,41.3746880672,0.0,18.025,23.3496880672
 05/27  16:00:00,66.7393982003,6.61028857937,12.9260307588,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,74.9242871533,6.80606437429,12.2926152206,0.0,18.2229234133,37.5968344597,5.76992356587,0.0,0.0,5.76992356587
 05/27  18:00:00,91.1780838024,7.14329259399,14.2558418778,0.0,32.690315043,37.0816133363,11.6010598409,0.0695723230672,0.0,11.5314875178
 05/27  19:00:00,92.7896654167,7.34046891251,15.5584821648,0.0,36.8143715336,33.066984531,6.10310546846,0.316683234985,0.0,5.78642223347
 05/27  20:00:00,105.337136749,7.57320267936,16.98113928,0.0,36.3493007332,38.7721355839,12.2293030552,0.675362185189,0.0,11.55394087
 05/27  21:00:00,104.734646293,7.56595961987,16.6197596305,0.0,36.1807251679,36.8228455648,7.04665885349,1.25901841458,0.0,5.78764043891
 05/27  22:00:00,79.8737122594,7.13695272149,13.5077436191,0.0,31.0351095914,20.6438685092,13.2268532352,1.62406460568,0.0,11.6027886295
 05/27  23:00:00,53.7014273849,6.70815002114,10.3183955436,0.0,17.4250845679,11.7056064465,13.651218076,2.1074684609,0.0,11.5437496151
 05/27  24:00:00,45.8464576733,6.54812933294,8.85149221911,0.0,12.8411359301,10.0650221343,8.4405861966,2.67645973854,0.0,5.76412645807
 05/28  01:00:00,44.9443768561,6.45015665253,7.92913612046,0.0,12.925468867,10.100111941,2.9598556591,2.9398556591,0.0,0.02
 05/28  02:00:00,39.1135697896,6.31731851981,6.85020167492,0.0,8.34152022915,10.0650221343,8.96373169483,3.20563808593,0.0,5.7580936089
 05/28  03:00:00,38.6115333855,6.26156711551,6.40392164801,0.0,8.34152022915,10.0650221343,2.91204930217,2.89204930217,0.0,0.02
 05/28  04:00:00,39.910655832,6.224633963,6.13331150721,0.0,8.34152022915,11.6705166398,8.52138318165,2.75725371425,0.0,5.7641294674
 05/28  05:00:00,43.7706951688,6.18405488366,5.87557524062,0.0,8.80141237637,15.3678112995,8.72005777331,2.95023767544,0.0,5.76982009786
 05/28  06:00:00,58.1054891971,6.38392279219,7.56980576558,0.0,18.5082010057,25.6353820695,8.21212548144,2.43073289039,0.0,5.78139259105
 05/28  07:00:00,78.6099993817,6.82679669217,11.1764192918,0.0,19.4926561212,41.1001056674,18.5462466087,1.1535927316,0.0,17.3926538771
 05/28  08:00:00,109.418972701,7.38186190775,17.6727695683,0.0,26.3286599382,57.9988325916,29.552805828,0.0,0.0,29.552805828
 05/28  09:00:00,95.80902526,7.2134004705,19.5049402927,0.0,26.2443270014,42.8153538416,47.4253282986,0.0,18.025,29.4003282986
 05/28  10:00:00,69.812017926,6.85488022507,17.7412062469,0.0,21.7447113004,23.4437158914,43.6629588129,0.0,18.025,25.6379588129
 05/28  11:00:00,68.3106371554,6.89086434652,18.6059745218,0.0,19.3449162599,23.4437158914,39.2478670331,0.0,18.025,21.2228670331
 05/28  12:00:00,70.2379391589,6.99006673676,20.2920078473,0.0,19.190480192,23.7425572507,41.3791372359,0.0,18.025,23.3541372359
 05/28  13:00:00,72.0233055182,7.07554420273,21.9657705827,0.0,19.260583323,23.698576057,41.370621232,0.0,18.025,23.345621232
 05/28  14:00:00,72.7330469387,7.14038972271,22.6106692229,0.0,19.260583323,23.698576057,35.5466793877,0.0,18.025,17.5216793877
 05/28  15:00:00,72.5591292189,7.19577163798,22.6713200739,0.0,19.260583323,23.4086260847,41.3732660544,0.0,18.025,23.3482660544
 05/28  16:00:00,76.0547365058,7.21249409197,21.6988787854,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,84.1185165083,7.41959155953,20.9330354461,0.0,18.1807569449,37.5792895564,5.76976743237,0.0,0.0,5.76976743237
 05/28  18:00:00,99.1702088512,7.75581692531,21.75487368,0.0,32.6059821062,37.0465235296,11.5309462453,0.0,0.0,11.5309462453
 05/28  19:00:00,99.1941561807,7.89607966694,21.4073752472,0.0,36.8143715336,33.066984531,5.78691995075,0.0,0.0,5.78691995075
 05/28  20:00:00,109.226351014,7.95925937879,20.364884373,0.0,36.43363367,38.8072253906,11.6341523502,0.0801316527096,0.0,11.5540206975
 05/28  21:00:00,107.300081517,7.8725011973,18.9980888467,0.0,36.0963922311,36.7877557581,6.00248262804,0.216060135673,0.0,5.78642249237
 05/28  22:00:00,81.9676174026,7.40197243383,15.4560697609,0.0,30.9507766546,20.6087787026,12.5151092011,0.913071556006,0.0,11.6020376451
 05/28  23:00:00,55.3651330312,6.91289162351,11.7773704685,0.0,17.4250845679,11.7056064465,13.3652471959,1.82217356897,0.0,11.5430736269
 05/28  24:00:00,46.9107580963,6.6792756375,9.6652293107,0.0,12.925468867,10.100111941,9.30939642727,3.54526153666,0.0,5.76413489061
 05/29  01:00:00,45.2474833608,6.51953073864,8.1628734289,0.0,12.925468867,10.100111941,5.10310104223,5.08310104223,0.0,0.02
 05/29  02:00:00,38.7950525695,6.32872624238,6.52028127044,0.0,8.34152022915,10.0650221343,12.478541195,6.72043272796,0.0,5.75810846699
 05/29  03:00:00,37.4592872501,6.20049125054,5.31275582179,0.0,8.34152022915,10.0650221343,8.64259827941,8.62259827941,0.0,0.02
 05/29  04:00:00,38.9152681627,6.17090463021,5.19165934106,0.0,8.34152022915,11.6705166398,12.8479052766,7.08379940173,0.0,5.76410587487
 05/29  05:00:00,43.1577080109,6.15252950738,5.29412100855,0.0,8.80141237637,15.3678112995,11.1332587691,5.36349970515,0.0,5.76975906394
 05/29  06:00:00,57.1727863362,6.31998634156,6.7010497674,0.0,18.5082010057,25.6353820695,10.5713313133,4.79005880358,0.0,5.7812725097
 05/29  07:00:00,77.1130393775,6.71054829463,9.79572587286,0.0,19.4926561212,41.1001056674,21.2178445008,3.82598644182,0.0,17.3918580589
 05/29  08:00:00,106.526276766,7.18447275592,14.9774871034,0.0,26.3286599382,57.9988325916,29.9429801505,0.391225571229,0.0,29.5517545793
 05/29  09:00:00,91.6093158668,6.93719442925,15.581453072,0.0,26.2443270014,42.8153538416,47.4396373028,0.0202679559016,18.025,29.3943693469
 05/29  10:00:00,65.7228741906,6.59926553192,13.9076893828,0.0,21.7447113004,23.4437158914,41.4973845028,0.0194757574798,18.025,23.4529087453
 05/29  11:00:00,65.8310578594,6.72419472647,16.2930740646,0.0,19.3449162599,23.4437158914,41.4289533444,0.0,18.025,23.4039533444
 05/29  12:00:00,70.2405162669,6.94531169296,20.3393455411,0.0,19.190480192,23.7425572507,41.3767271367,0.0,18.025,23.3517271367
 05/29  13:00:00,71.5556350351,7.0394234257,21.5342250478,0.0,19.260583323,23.698576057,35.7755290415,0.0,18.025,17.7505290415
 05/29  14:00:00,72.2130956809,7.11349126161,22.1176241967,0.0,19.260583323,23.698576057,41.1410235557,0.0,18.025,23.1160235557
 05/29  15:00:00,72.4922006939,7.2065892533,22.5935777888,0.0,19.260583323,23.4086260847,41.3703308093,0.0,18.025,23.3453308093
 05/29  16:00:00,76.1713107899,7.23468776091,21.7932682901,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,84.1504176185,7.43486928471,20.9496675074,0.0,18.1807569449,37.5792895564,5.76968816046,0.0,0.0,5.76968816046
 05/29  18:00:00,99.8481112575,7.78802493084,22.4005782161,0.0,32.6059821062,37.0465235296,5.77560752941,0.0,0.0,5.77560752941
 05/29  19:00:00,100.586634338,7.97133752113,22.7246061692,0.0,36.8143715336,33.066984531,11.5544871074,0.0,0.0,11.5544871074
 05/29  20:00:00,107.693654426,7.99326733847,20.6821938224,0.0,36.43363367,38.8072253906,11.718738753,0.165159220108,0.0,11.5535795329
 05/29  21:00:00,106.894539133,7.85121083126,18.6138472714,0.0,36.0963922311,36.7877557581,6.82059586008,1.03325334091,0.0,5.78734251918
 05/29  22:00:00,81.3976991061,7.35855725012,14.9295861409,0.0,30.9507766546,20.6087787026,13.655697263,2.0551366445,0.0,11.6005606185
 05/29  23:00:00,54.7974645357,6.86922836218,11.2533752497,0.0,17.4250845679,11.7056064465,14.9768316454,3.43387241517,0.0,11.5429592302
 05/29  24:00:00,46.4912904585,6.64643342736,9.27861147061,0.0,12.925468867,10.100111941,4.80732648344,4.78732648344,0.0,0.02
 05/30  01:00:00,41.5465633158,6.43816252404,7.42222711414,0.0,10.0992000411,10.047477231,12.2560064008,6.49790034827,0.0,5.75810605253
 05/30  02:00:00,38.076068809,6.27557042723,5.97388159567,0.0,8.25718729233,10.0299323277,13.7568465573,7.99877151815,0.0,5.75807503919
 05/30  03:00:00,37.3678237422,6.20051272851,5.34069807851,0.0,8.25718729233,10.0299323277,7.67522417228,7.65522417228,0.0,0.02
 05/30  04:00:00,38.8080943403,6.16499072952,5.20982761348,0.0,8.25718729233,11.6354268332,12.0965228008,6.33295000738,0.0,5.76357279343
 05/30  05:00:00,46.6605769755,6.18461717526,5.46286212141,0.0,12.1011305571,15.3678112995,11.0263388213,5.24518834037,0.0,5.78115048089
 05/30  06:00:00,72.9122337779,6.7090507058,9.19753850494,0.0,19.7275818095,37.2640762949,22.8602417998,5.4688401001,0.0,17.3914016997
 05/30  07:00:00,95.4743005719,7.14277504152,12.721553862,0.0,24.3117294858,51.2795993405,20.7522354604,3.29058435939,0.0,17.461651101
 05/30  08:00:00,83.33442427,6.7050379565,12.2947446623,0.0,23.6694662846,40.6342015617,23.5206183617,0.0,0.0,23.5206183617
 05/30  09:00:00,81.3240445256,6.72857809549,15.2683045104,0.0,23.6694662846,35.6302164847,47.3308035089,0.0,18.025,29.3058035089
 05/30  10:00:00,64.7476988813,6.60503524548,16.4122980166,0.0,18.7433767983,22.9618409725,35.5807742637,0.0,18.025,17.5557742637
 05/30  11:00:00,67.4259584312,6.73340161666,18.9645216395,0.0,18.7433767983,22.9618409725,41.3777999943,0.0,18.025,23.3527999943
 05/30  12:00:00,70.4349303351,6.87777061793,21.7856755902,0.0,18.5889407304,23.1597249699,41.3709411074,0.0,18.025,23.3459411074
 05/30  13:00:00,72.0437790414,6.98415224289,23.0416415746,0.0,18.7433767983,23.2517909448,35.5450251559,0.0,18.025,17.5200251559
 05/30  14:00:00,72.3589882239,7.0433577771,23.2976460104,0.0,18.7433767983,23.2517909448,41.3707448418,0.0,18.025,23.3457448418
 05/30  15:00:00,73.2759439991,7.16596711774,24.3819389926,0.0,18.7433767983,22.9618409725,35.5422293269,0.0,18.025,17.5172293269
 05/30  16:00:00,78.3147153384,7.2936612618,24.8416976634,0.0,18.7433767983,27.431320555,23.7887220052,0.0,18.025,5.7637220052
 05/30  17:00:00,90.1491777818,7.60007546204,24.1814132882,0.0,17.6635504202,40.6971502883,5.77542856419,0.0,0.0,5.77542856419
 05/30  18:00:00,96.3676085895,7.80751714843,23.6873673544,0.0,27.5259009287,37.3340067412,11.5883629313,0.0,0.0,11.5883629313
 05/30  19:00:00,98.8576085313,7.94854726507,23.7111594111,0.0,33.8341110165,33.3544677425,11.5536906506,0.0,0.0,11.5536906506
 05/30  20:00:00,109.959349149,8.09024868705,22.7490423805,0.0,36.5179666069,38.8247702939,5.78713763917,0.0,0.0,5.78713763917
 05/30  21:00:00,106.004905153,7.98025372681,20.6513915814,0.0,32.965339924,36.8579353714,11.6344716456,0.0339913795272,0.0,11.6004802661
 05/30  22:00:00,77.0419165218,7.40873380642,15.8072580515,0.0,25.6355707503,20.6438685092,11.8574538685,0.291322222726,0.0,11.5661316458
 05/30  23:00:00,53.1206300201,6.91493880368,11.9329691659,0.0,15.0252895274,11.7056064465,7.08358245569,1.31392746137,0.0,5.76965499432
 05/30  24:00:00,45.6763872853,6.67224787002,9.75721659142,0.0,11.6412384099,10.0650221343,8.07274619309,2.30904342377,0.0,5.76370276932
 05/31  01:00:00,42.3450458873,6.4991285118,8.15974916887,0.0,10.0992000411,10.047477231,9.63839504387,3.88045903751,0.0,5.75793600636
 05/31  02:00:00,39.057737742,6.35366469946,6.87746359331,0.0,8.25718729233,10.0299323277,5.13772989915,5.11772989915,0.0,0.02
 05/31  03:00:00,38.4153248754,6.28247352349,6.30623847363,0.0,8.25718729233,10.0299323277,10.5397245852,4.78195270472,0.0,5.75777188043
 05/31  04:00:00,39.8831024051,6.25329722562,6.1965373445,0.0,8.25718729233,11.6354268332,3.54346873672,3.52346873672,0.0,0.02
 05/31  05:00:00,47.6844410522,6.26876233604,6.40258986221,0.0,12.1011305571,15.3678112995,14.5554749881,3.01300006656,0.0,11.5424749216
 05/31  06:00:00,74.6555697867,6.85444866922,10.7955008814,0.0,19.7275818095,37.2640762949,13.6748833882,2.07476615463,0.0,11.6001172336
 05/31  07:00:00,97.5685558455,7.31315356464,14.6454525439,0.0,24.3117294858,51.2795993405,18.2653856821,0.804686291188,0.0,17.4606993909
 05/31  08:00:00,85.8989092116,6.85675411947,14.7075293552,0.0,23.6694662846,40.6342015617,29.4069210329,0.0115087277308,0.0,29.3954123052
 05/31  09:00:00,84.4918976699,6.88528751359,18.2794632612,0.0,23.6694662846,35.6302164847,41.4686521315,0.0,18.025,23.4436521315
 05/31  10:00:00,66.3705651305,6.69432359854,17.9458820693,0.0,18.7433767983,22.9618409725,41.4260679841,0.0,18.025,23.4010679841
 05/31  11:00:00,67.7586760625,6.75923066532,19.2714152329,0.0,18.7433767983,22.9618409725,35.5433399738,0.0,18.025,17.5183399738
 05/31  12:00:00,69.1397379969,6.84391715687,20.5243447957,0.0,18.5889407304,23.1597249699,41.3756842268,0.0,18.025,23.3506842268
 05/31  13:00:00,71.2464578112,6.98098042274,22.2474951312,0.0,18.7433767983,23.2517909448,41.3668073174,0.0,18.025,23.3418073174
 05/31  14:00:00,71.5856791799,7.06713020021,22.5005704626,0.0,18.7433767983,23.2517909448,35.5433638706,0.0,18.025,17.5183638706
 05/31  15:00:00,71.9680461453,7.16129286847,23.0787232098,0.0,18.7433767983,22.9618409725,41.3684062771,0.0,18.025,23.3434062771
 05/31  16:00:00,77.3458950145,7.28390813072,23.8826353464,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,89.8995032993,7.59818743219,23.9336298914,0.0,17.6635504202,40.6971502883,11.5303907461,0.0,0.0,11.5303907461
 05/31  18:00:00,97.0221516186,7.84094436994,24.3084978548,0.0,27.5259009287,37.3340067412,11.5880581464,0.0,0.0,11.5880581464
 05/31  19:00:00,99.7107601864,8.0066938734,24.5061781034,0.0,33.8341110165,33.3544677425,5.78628434674,0.0,0.0,5.78628434674
 05/31  20:00:00,108.626467836,8.02510762078,21.481312098,0.0,36.5179666069,38.8247702939,11.584599003,0.030743800253,0.0,11.5538552027
 05/31  21:00:00,104.823133169,7.91787561687,19.5320181146,0.0,32.965339924,36.8579353714,11.599350783,0.0,0.0,11.599350783
 05/31  22:00:00,76.9930126732,7.41596935995,15.7511311871,0.0,25.6355707503,20.6438685092,11.8573119446,0.292611805374,0.0,11.5647001392
 05/31  23:00:00,53.3428928858,6.94105259026,12.1291260068,0.0,15.0252895274,11.7056064465,0.920866094721,0.900866094721,0.0,0.02
 05/31  24:00:00,46.1735123294,6.71552627091,10.2110716183,0.0,11.6412384099,10.0650221343,7.2153001724,1.45135232298,0.0,5.76394784942
 06/01  01:00:00,42.8660136391,6.53904787729,8.64079946947,0.0,10.0992000411,10.047477231,7.68890742356,1.93088017573,0.0,5.75802724782
 06/01  02:00:00,39.5306607916,6.38532316276,7.31873283354,0.0,8.25718729233,10.0299323277,2.87865682438,2.85865682438,0.0,0.02
 06/01  03:00:00,38.5168832109,6.28088904632,6.40938785636,0.0,8.25718729233,10.0299323277,9.78389633273,4.02605049185,0.0,5.75784584088
 06/01  04:00:00,39.1952462709,6.18611326846,5.57586806862,0.0,8.25718729233,11.6354268332,10.8939724827,5.13046249796,0.0,5.76350998471
 06/01  05:00:00,45.8829946213,6.1108070981,4.75911215648,0.0,12.1011305571,15.3678112995,13.7380295017,7.95698627984,0.0,5.7810432219
 06/01  06:00:00,71.8146798883,6.60481907334,8.20425491033,0.0,19.7275818095,37.2640762949,20.0454195265,8.44530102505,0.0,11.6001185014
 06/01  07:00:00,94.4726618943,7.03752526906,11.8252134041,0.0,24.3117294858,51.2795993405,22.128074514,4.66789937106,0.0,17.4601751429
 06/01  08:00:00,82.8046926441,6.63816498349,11.8319182002,0.0,23.6694662846,40.6342015617,29.4978703121,0.103516175218,0.0,29.3943541369
 06/01  09:00:00,81.4159071755,6.69551947267,15.393250179,0.0,23.6694662846,35.6302164847,41.4692330296,0.0,18.025,23.4442330296
 06/01  10:00:00,64.4763403801,6.5613964874,16.1845950988,0.0,18.7433767983,22.9618409725,41.4250116179,0.0,18.025,23.4000116179
 06/01  11:00:00,66.6379150281,6.67092088825,18.2389699443,0.0,18.7433767983,22.9618409725,41.3759847947,0.0,18.025,23.3509847947
 06/01  12:00:00,70.2198047466,6.8574275003,21.5909035651,0.0,18.5889407304,23.1597249699,35.5427493006,0.0,18.025,17.5177493006
 06/01  13:00:00,73.1570050083,7.03764794935,24.1013857323,0.0,18.7433767983,23.2517909448,41.3701705553,0.0,18.025,23.3451705553
 06/01  14:00:00,74.2717071242,7.14775984631,25.1059695811,0.0,18.7433767983,23.2517909448,35.5372653964,0.0,18.025,17.5122653964
 06/01  15:00:00,75.6448802265,7.28733492884,26.6295246667,0.0,18.7433767983,22.9618409725,41.371433187,0.0,18.025,23.346433187
 06/01  16:00:00,81.6283868119,7.45435284774,27.9946833585,0.0,18.7433767983,27.431320555,23.7886124989,0.0,18.025,5.76361249887
 06/01  17:00:00,95.1467124586,7.83151013928,28.947525072,0.0,17.6635504202,40.6971502883,5.77508265465,0.0,0.0,5.77508265465
 06/01  18:00:00,102.516414457,8.0926010161,29.5511197418,0.0,27.5259009287,37.3340067412,11.587928702,0.0,0.0,11.587928702
 06/01  19:00:00,104.972262279,8.24957223092,29.5248152792,0.0,33.8341110165,33.3544677425,5.78526288115,0.0,0.0,5.78526288115
 06/01  20:00:00,111.850760181,8.20471116186,24.5260127016,0.0,36.5179666069,38.8247702939,11.5672447042,0.0148704622069,0.0,11.552374242
 06/01  21:00:00,106.354942608,8.00234135232,20.9793806927,0.0,32.965339924,36.8579353714,11.5993180031,0.0,0.0,11.5993180031
 06/01  22:00:00,77.6819228771,7.44880374747,16.4072179625,0.0,25.6355707503,20.6438685092,12.2247510249,0.660038357017,0.0,11.5647126679
 06/01  23:00:00,53.5834696032,6.9461316944,12.3646307559,0.0,15.0252895274,11.7056064465,7.29596865403,1.52649410057,0.0,5.76947455346
 06/01  24:00:00,46.1524877012,6.70531023099,10.2002701904,0.0,11.6412384099,10.0650221343,2.03998303713,2.01998303713,0.0,0.02
 06/02  01:00:00,42.7161871148,6.52075517032,8.50927200298,0.0,10.0992000411,10.047477231,8.95765644956,3.19967880679,0.0,5.75797764277
 06/02  02:00:00,39.2797723647,6.3619733028,7.09119573668,0.0,8.25718729233,10.0299323277,10.5979316446,4.84003181886,0.0,5.75789982579
 06/02  03:00:00,38.2006939645,6.25555482197,6.11853983834,0.0,8.25718729233,10.0299323277,6.0297070508,6.0097070508,0.0,0.02
 06/02  04:00:00,38.9744568609,6.17211231245,5.36908655673,0.0,8.25718729233,11.6354268332,12.9078625178,7.14457364638,0.0,5.76328887139
 06/02  05:00:00,46.6835081035,6.18062777357,5.48981452779,0.0,12.1011305571,15.3678112995,12.2627874367,6.48216440761,0.0,5.78062302914
 06/02  06:00:00,73.0930202615,6.7166513443,9.37077901402,0.0,19.7275818095,37.2640762949,22.2724438503,5.4321258452,0.0,16.8403180051
 06/02  07:00:00,95.1509737145,7.10503336505,12.4360421935,0.0,24.3117294858,51.2795993405,16.2935065522,4.09701922785,0.0,12.1964873244
 06/02  08:00:00,83.2419792183,6.67686663445,12.2305200508,0.0,23.6694662846,40.6342015617,29.5648845163,0.172668647927,0.0,29.3922158684
 06/02  09:00:00,82.0488189447,6.74392153465,15.977770837,0.0,23.6694662846,35.6302164847,41.469399432,0.0,18.025,23.444399432
 06/02  10:00:00,66.0165036222,6.64358808834,17.6425759032,0.0,18.7433767983,22.9618409725,41.4230694087,0.0,18.025,23.3980694087
 06/02  11:00:00,70.8725947718,6.86346401791,22.2811117122,0.0,18.7433767983,22.9618409725,41.375265372,0.0,18.025,23.350265372
 06/02  12:00:00,73.7673026388,7.04704182022,24.9487924223,0.0,18.5889407304,23.1597249699,35.5389465907,0.0,18.025,17.5139465907
 06/02  13:00:00,75.0138341307,7.15267326544,25.8431962309,0.0,18.7433767983,23.2517909448,41.3706317266,0.0,18.025,23.3456317266
 06/02  14:00:00,76.4758384017,7.25837966437,27.1994860294,0.0,18.7433767983,23.2517909448,35.5338104453,0.0,18.025,17.5088104453
 06/02  15:00:00,76.3311984547,7.33606152518,27.2671224394,0.0,18.7433767983,22.9618409725,41.3715479088,0.0,18.025,23.3465479088
 06/02  16:00:00,80.2055634562,7.38557132057,26.6406473401,0.0,18.7433767983,27.431320555,23.7885092625,0.0,18.025,5.7635092625
 06/02  17:00:00,91.2648565656,7.620591955,25.2765970757,0.0,17.6635504202,40.6971502883,5.7750408974,0.0,0.0,5.7750408974
 06/02  18:00:00,94.9790322668,7.72172986511,22.3846248949,0.0,27.5259009287,37.3340067412,11.5874246852,0.0,0.0,11.5874246852
 06/02  19:00:00,96.660783741,7.82364496907,21.6392768659,0.0,33.8341110165,33.3544677425,5.78531157765,0.0,0.0,5.78531157765
 06/02  20:00:00,108.882337315,7.97884077453,21.7834708703,0.0,36.5179666069,38.8247702939,11.5706255243,0.0182101957492,0.0,11.5524153286
 06/02  21:00:00,105.78262368,7.92067652924,20.4887453229,0.0,32.965339924,36.8579353714,11.599123463,0.0,0.0,11.599123463
 06/02  22:00:00,77.2898134358,7.38892359039,16.0750026062,0.0,25.6355707503,20.6438685092,11.7665381536,0.201959053932,0.0,11.5645790997
 06/02  23:00:00,53.7177356887,6.9330760167,12.5119601267,0.0,15.0252895274,11.7056064465,6.39975801157,0.630287289751,0.0,5.76947072182
 06/02  24:00:00,46.7775043342,6.73881059063,10.7917924606,0.0,11.6412384099,10.0650221343,0.794924573372,0.774924573372,0.0,0.02
 06/03  01:00:00,46.8639547276,6.63991120391,9.77840765332,0.0,12.8411359301,10.0650221343,6.8469538505,1.08895294409,0.0,5.75800090641
 06/03  02:00:00,40.8453438645,6.49141555832,8.52732931488,0.0,8.25718729233,10.0299323277,7.06408055686,1.30617286117,0.0,5.75790769568
 06/03  03:00:00,40.0948987418,6.41323392234,7.85507019876,0.0,8.25718729233,10.0299323277,1.41266004346,1.39266004346,0.0,0.02
 06/03  04:00:00,41.2387011192,6.36087637592,7.4445728576,0.0,8.25718729233,11.6354268332,7.23040075342,1.46713981285,0.0,5.76326094057
 06/03  05:00:00,45.1866627555,6.32381715151,7.27124793407,0.0,8.71707943955,15.3327214929,7.21481416141,1.44556692807,0.0,5.76924723334
 06/03  06:00:00,59.5648725221,6.51968766492,8.89348994477,0.0,18.5082010057,25.6353820695,7.19537081725,1.41565454749,0.0,5.77971626975
 06/03  07:00:00,79.4053170543,6.909720975,12.0083443905,0.0,19.4083231844,41.0650158608,12.7067620354,1.10766720773,0.0,11.5990948277
 06/03  08:00:00,109.276562099,7.37835955494,17.5340049254,0.0,26.3286599382,57.9988325916,35.439394728,0.0,0.0,35.439394728
 06/03  09:00:00,93.9995551451,7.09557300738,17.693968343,0.0,26.3286599382,42.8504436482,47.408690081,0.0,18.025,29.383690081
 06/03  10:00:00,66.59240324,6.65999588616,14.71654887,0.0,21.7447113004,23.4437158914,41.4698004993,0.0,18.025,23.4448004993
 06/03  11:00:00,63.7546723822,6.62286597534,14.3777723304,0.0,19.3027497915,23.426170988,41.4212076005,0.0,18.025,23.3962076005
 06/03  12:00:00,64.2471649309,6.67196508157,14.6790761343,0.0,19.1483137236,23.7250123474,35.537192869,0.0,18.025,17.512192869
 06/03  13:00:00,64.7239428721,6.71509449093,14.9671868488,0.0,19.3027497915,23.7161209604,41.3701662091,0.0,18.025,23.3451662091
 06/03  14:00:00,65.4571569704,6.7777071785,15.6377799915,0.0,19.3027497915,23.7161209604,35.5327323716,0.0,18.025,17.5077323716
 06/03  15:00:00,65.8495488595,6.83151287548,16.266324003,0.0,19.3027497915,23.426170988,41.370723212,0.0,18.025,23.345723212
 06/03  16:00:00,69.5064806991,6.82793574422,15.4755029432,0.0,19.3027497915,27.8956505705,23.7884793269,0.0,18.025,5.76347932694
 06/03  17:00:00,77.7209273611,7.03566154526,14.8597094906,0.0,18.2229234133,37.5968344597,5.76907696813,0.0,0.0,5.76907696813
 06/03  18:00:00,93.6064319624,7.3467207798,16.4808262159,0.0,32.690315043,37.0816133363,5.784281359,0.00933944537485,0.0,5.77494191362
 06/03  19:00:00,94.9844027531,7.52804448801,17.5657295646,0.0,36.8143715336,33.066984531,5.78460502516,0.0,0.0,5.78460502516
 06/03  20:00:00,105.056978894,7.71922742558,18.4390408167,0.0,36.3493007332,38.7721355839,11.9487749295,0.397555160357,0.0,11.5512197692
 06/03  21:00:00,106.072300216,7.69101061647,17.8324471448,0.0,36.1807251679,36.8228455648,6.75552653142,0.968994405486,0.0,5.78653212594
 06/03  22:00:00,81.0196442533,7.25174686626,14.5390074538,0.0,31.0351095914,20.6438685092,13.0561037378,1.45713359385,0.0,11.598970144
 06/03  23:00:00,54.491243797,6.79321452141,11.0232216025,0.0,17.4250845679,11.7056064465,13.7022458876,2.16159697951,0.0,11.5406489081
 06/03  24:00:00,46.206407184,6.59193314497,9.16768035436,0.0,12.8411359301,10.0650221343,9.09883647542,3.33535193419,0.0,5.76348454123
 06/04  01:00:00,44.7404021438,6.44315118563,7.73219837686,0.0,12.925468867,10.100111941,5.06945994218,5.04945994218,0.0,0.02
 06/04  02:00:00,38.4349141127,6.26724861829,6.2216476438,0.0,8.34152022915,10.0650221343,12.1944073733,6.43657107511,0.0,5.75783629814
 06/04  03:00:00,37.3702452684,6.16167678009,5.26255586622,0.0,8.34152022915,10.0650221343,7.56180307384,7.54180307384,0.0,0.02
 06/04  04:00:00,37.8003201471,6.04604810651,4.20160356061,0.0,8.34152022915,11.6705166398,15.8429495255,10.0794549952,0.0,5.76349453029
 06/04  05:00:00,39.1917750501,5.94351327127,3.42124916674,0.0,8.80141237637,15.3678112995,18.2458801316,12.4768133229,0.0,5.76906680871
 06/04  06:00:00,54.652377772,6.07791872778,4.42277445302,0.0,18.5082010057,25.6353820695,17.917760585,12.1379066416,0.0,5.7798539434
 06/04  07:00:00,74.3310112855,6.44573229526,7.27862171667,0.0,19.4926561212,41.1001056674,26.0712993385,9.78634157832,0.0,16.2849577602
 06/04  08:00:00,103.64263662,6.93261325251,12.3458508343,0.0,26.3286599382,57.9988325916,34.5177412755,3.86119355262,0.0,30.6565477229
 06/04  09:00:00,89.4943642923,6.73646293138,13.6673265093,0.0,26.2443270014,42.8153538416,48.0712936856,0.663876318579,18.025,29.382417367
 06/04  10:00:00,63.1512854974,6.37847767542,11.5569604725,0.0,21.7447113004,23.4437158914,41.7588171016,0.29292733692,18.025,23.4408897647
 06/04  11:00:00,60.9798373763,6.3954605708,11.7706399593,0.0,19.3449162599,23.4437158914,41.4184246148,0.0,18.025,23.3934246148
 06/04  12:00:00,61.7466229205,6.48329817287,12.3074954296,0.0,19.190480192,23.7425572507,35.5341678583,0.0,18.025,17.5091678583
 06/04  13:00:00,62.5634293814,6.57812671603,13.0033581877,0.0,19.260583323,23.698576057,41.3689992019,0.0,18.025,23.3439992019
 06/04  14:00:00,63.3924920875,6.65947600491,13.7510632594,0.0,19.260583323,23.698576057,35.5317450344,0.0,18.025,17.5067450344
 06/04  15:00:00,63.4294559041,6.7012068154,14.0362542592,0.0,19.260583323,23.4086260847,41.3692066122,0.0,18.025,23.3442066122
 06/04  16:00:00,67.8202032741,6.74150244457,13.9353763077,0.0,19.260583323,27.8781056672,23.788286031,0.0,18.025,5.76328603102
 06/04  17:00:00,76.5434405917,6.95531957565,13.8222836176,0.0,18.1807569449,37.5792895564,5.76912383714,0.0,0.0,5.76912383714
 06/04  18:00:00,92.1225260639,7.266954813,15.1961177313,0.0,32.6059821062,37.0465235296,5.77468427856,0.0,0.0,5.77468427856
 06/04  19:00:00,93.7081500532,7.45997279562,16.3575608584,0.0,36.8143715336,33.066984531,5.78622300078,0.0,0.0,5.78622300078
 06/04  20:00:00,103.40162221,7.61258122554,16.7709190983,0.0,36.43363367,38.8072253906,11.886502458,0.335070983263,0.0,11.5514314747
 06/04  21:00:00,103.299606792,7.51059564311,15.3596036289,0.0,36.0963922311,36.7877557581,8.25643835002,2.4702838208,0.0,5.78615452922
 06/04  22:00:00,78.0999427428,7.04636963839,11.9441244679,0.0,30.9507766546,20.6087787026,16.6918688345,5.09507874643,0.0,11.596790088
 06/04  23:00:00,52.064715022,6.60639817325,8.78351932164,0.0,17.4250845679,11.7056064465,18.3772151071,6.83615686404,0.0,11.5410582431
 06/04  24:00:00,44.2855139835,6.42732652207,7.29197793343,0.0,12.925468867,10.100111941,7.24261610277,7.22261610277,0.0,0.02
 06/05  01:00:00,40.282868004,6.29566607155,6.3010561123,0.0,10.0992000411,10.047477231,11.5975037006,5.83979527851,0.0,5.7577084221
 06/05  02:00:00,37.4063831685,6.18073994384,5.39905314373,0.0,8.25718729233,10.0299323277,11.5553336116,5.79752399899,0.0,5.7578096126
 06/05  03:00:00,36.8092822068,6.11187498695,4.87082169485,0.0,8.25718729233,10.0299323277,5.43341474239,5.41341474239,0.0,0.02
 06/05  04:00:00,38.1854028838,6.07639311997,4.67576986109,0.0,8.25718729233,11.6354268332,10.2891735621,4.52608180108,0.0,5.76309176105
 06/05  05:00:00,44.4344237686,6.11955524596,5.18583435024,0.0,12.1011305571,15.3678112995,8.47433986071,2.69415457074,0.0,5.78018528997
 06/05  06:00:00,73.0306702197,6.68540013083,9.33973479549,0.0,19.7275818095,37.2640762949,13.5541187362,1.95619881041,0.0,11.5979199258
 06/05  07:00:00,95.4677594815,7.11056679402,12.7473667853,0.0,24.3117294858,51.2795993405,18.6534163217,1.19779413158,0.0,17.4556221901
 06/05  08:00:00,83.0736932462,6.646267298,12.0928814874,0.0,23.6694662846,40.6342015617,29.3829601839,0.0,0.0,29.3829601839
 06/05  09:00:00,80.9001971902,6.66144333648,14.9116631801,0.0,23.6694662846,35.6302164847,41.4636650493,0.0,18.025,23.4386650493
 06/05  10:00:00,63.1908531505,6.5005990431,14.9599400189,0.0,18.7433767983,22.9618409725,41.419368394,0.0,18.025,23.394368394
 06/05  11:00:00,64.1067610418,6.57966895108,15.7990905172,0.0,18.7433767983,22.9618409725,41.3696245629,0.0,18.025,23.3446245629
 06/05  12:00:00,65.030695742,6.65489706905,16.604349341,0.0,18.5889407304,23.1597249699,35.5395438409,0.0,18.025,17.5145438409
 06/05  13:00:00,67.2904181539,6.78094511416,18.4915214078,0.0,18.7433767983,23.2517909448,41.3624954315,0.0,18.025,23.3374954315
 06/05  14:00:00,68.1816821299,6.84678126214,19.3169493832,0.0,18.7433767983,23.2517909448,35.5394127913,0.0,18.025,17.5144127913
 06/05  15:00:00,68.616266881,6.92490173517,19.9633634791,0.0,18.7433767983,22.9618409725,41.3623568921,0.0,18.025,23.3373568921
 06/05  16:00:00,69.6748867956,6.84963579437,16.6459303463,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,81.1826308672,7.10316892093,15.7118220517,0.0,17.6635504202,40.6971502883,5.77453069288,0.0,0.0,5.77453069288
 06/05  18:00:00,89.0869810521,7.33985380233,16.8745005885,0.0,27.5259009287,37.3340067412,11.5862654545,0.0,0.0,11.5862654545
 06/05  19:00:00,92.479312556,7.48965977444,17.7918236249,0.0,33.8341110165,33.3544677425,11.5519121847,0.0,0.0,11.5519121847
 06/05  20:00:00,105.169404148,7.68079067794,18.3686283447,0.0,36.5179666069,38.8247702939,5.94028098427,0.15490688454,0.0,5.78537409973
 06/05  21:00:00,102.585972068,7.65847104752,17.5543506494,0.0,32.965339924,36.8579353714,18.599555431,1.21427051872,0.0,17.3852849123
 06/05  22:00:00,74.9262778292,7.17528032213,13.9251549013,0.0,25.6355707503,20.6438685092,7.58287851408,1.79110366943,0.0,5.79177484466
 06/05  23:00:00,51.389894048,6.71786695099,10.3993500303,0.0,15.0252895274,11.7056064465,8.19019010026,2.42104388711,0.0,5.76914621315
 06/05  24:00:00,44.3140235981,6.51167609852,8.55546084186,0.0,11.6412384099,10.0650221343,9.03461797467,3.27146034075,0.0,5.76315763392
 06/06  01:00:00,41.4849659749,6.38373528158,7.41508818126,0.0,10.0992000411,10.047477231,9.50242687366,3.74489742625,0.0,5.75752944742
 06/06  02:00:00,38.5893498093,6.27356254883,6.48920595645,0.0,8.25718729233,10.0299323277,4.13944317166,4.11944317166,0.0,0.02
 06/06  03:00:00,37.7946052891,6.19461084411,5.77340831652,0.0,8.25718729233,10.0299323277,10.6329488401,4.87533647583,0.0,5.75761236424
 06/06  04:00:00,38.8165798379,6.13422291151,5.2491250294,0.0,8.25718729233,11.6354268332,11.1667431384,5.40413242695,0.0,5.7626107114
 06/06  05:00:00,44.5887800417,6.14335635009,5.31639825918,0.0,12.1011305571,15.3678112995,11.2156234358,5.43527499974,0.0,5.78034843606
