Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  06:00:00,72.9253710478,6.68736566786,9.23249364247,0.0,19.7275818095,37.2640762949,16.6481432727,5.05132188053,0.0,11.5968213921
 06/06  07:00:00,94.8819812725,7.07068187827,12.2014929999,0.0,24.3117294858,51.2795993405,21.5522229989,4.09789006748,0.0,17.4543329314
 06/06  08:00:00,81.8343715964,6.57589044841,10.9239532305,0.0,23.6694662846,40.6342015617,30.2891228678,0.907020413502,0.0,29.3821024542
 06/06  09:00:00,79.0900176606,6.5568715053,13.2060667493,0.0,23.6694662846,35.6302164847,41.5718179375,0.114154228774,18.025,23.4326637088
 06/06  10:00:00,61.1536474422,6.39997883266,13.0233631166,0.0,18.7433767983,22.9618409725,41.4316571452,0.0148104665865,18.025,23.3918466786
 06/06  11:00:00,63.7745248471,6.54740290251,15.4991267182,0.0,18.7433767983,22.9618409725,35.538491989,0.0,18.025,17.513491989
 06/06  12:00:00,66.9748770949,6.7166242385,18.4868081921,0.0,18.5889407304,23.1597249699,41.3608103691,0.0,18.025,23.3358103691
 06/06  13:00:00,68.920538585,6.83922225072,20.0633715998,0.0,18.7433767983,23.2517909448,35.5379732178,0.0,18.025,17.5129732178
 06/06  14:00:00,70.5091031322,6.96196586286,21.5291901557,0.0,18.7433767983,23.2517909448,41.3603149619,0.0,18.025,23.3353149619
 06/06  15:00:00,69.7097502454,7.02112203533,20.9606338425,0.0,18.7433767983,22.9618409725,35.5376137883,0.0,18.025,17.5126137883
 06/06  16:00:00,73.7475378499,7.09653964857,20.4716786926,0.0,18.7433767983,27.431320555,23.7882356044,0.0,18.025,5.76323560438
 06/06  17:00:00,87.5622249636,7.45355937987,21.7410361976,0.0,17.6635504202,40.6971502883,5.77447868242,0.0,0.0,5.77447868242
 06/06  18:00:00,95.1519803509,7.71060124496,22.5687691164,0.0,27.5259009287,37.3340067412,11.5853264672,0.0,0.0,11.5853264672
 06/06  19:00:00,98.2750936265,7.878452046,23.1988271929,0.0,33.8341110165,33.3544677425,5.78497072062,0.0,0.0,5.78497072062
 06/06  20:00:00,109.61471624,8.02998545422,22.4647542821,0.0,36.5179666069,38.8247702939,11.5515143076,0.0,0.0,11.5515143076
 06/06  21:00:00,106.489624553,7.97639890403,21.1400946051,0.0,32.965339924,36.8579353714,11.5962478889,0.0,0.0,11.5962478889
 06/06  22:00:00,78.2622204683,7.4627994529,16.973587803,0.0,25.6355707503,20.6438685092,11.5629693414,0.0,0.0,11.5629693414
 06/06  23:00:00,54.4745217053,6.99102888584,13.210823456,0.0,15.0252895274,11.7056064465,5.82259973944,0.053693194179,0.0,5.76890654527
 06/06  24:00:00,47.2001863995,6.77317213935,11.1801374103,0.0,11.6412384099,10.0650221343,0.589930964117,0.569930964117,0.0,0.02
 06/07  01:00:00,43.8689827703,6.60935341053,9.57349146002,0.0,10.0992000411,10.047477231,7.03887841969,1.28111374948,0.0,5.7577646702
 06/07  02:00:00,40.5084299671,6.46261110587,8.21923861762,0.0,8.25718729233,10.0299323277,7.64263489327,1.88491174295,0.0,5.75772315032
 06/07  03:00:00,39.6285944727,6.37526409438,7.4267531789,0.0,8.25718729233,10.0299323277,2.1537917053,2.1337917053,0.0,0.02
 06/07  04:00:00,40.6847791511,6.31581649733,6.93573402784,0.0,8.25718729233,11.6354268332,8.21355405968,2.45095453409,0.0,5.76259952559
 06/07  05:00:00,46.5672857621,6.33151825722,7.10675510167,0.0,12.1011305571,15.3678112995,8.08078076186,2.30074790401,0.0,5.78003285785
 06/07  06:00:00,75.1615886383,6.89774501737,11.2583454507,0.0,19.7275818095,37.2640762949,13.5126003907,1.91577875256,0.0,11.5968216382
 06/07  07:00:00,98.4950796283,7.3714466612,15.5138542162,0.0,24.3117294858,51.2795993405,17.8080691465,0.35407020442,0.0,17.4539989421
 06/07  08:00:00,87.2460359353,6.9428413631,15.9686814937,0.0,23.6694662846,40.6342015617,29.3796753438,0.0,0.0,29.3796753438
 06/07  09:00:00,84.9524740826,6.92048565518,18.7049235325,0.0,23.6694662846,35.6302164847,41.4582524241,0.0,18.025,23.4332524241
 06/07  10:00:00,64.8280661944,6.62729780144,16.4704696723,0.0,18.7433767983,22.9618409725,41.4166584381,0.0,18.025,23.3916584381
 06/07  11:00:00,64.1562162289,6.60176335212,15.826462488,0.0,18.7433767983,22.9618409725,35.536824532,0.0,18.025,17.511824532
 06/07  12:00:00,65.7087969356,6.64542471625,17.2919362257,0.0,18.5889407304,23.1597249699,41.3658162019,0.0,18.025,23.3408162019
 06/07  13:00:00,68.096398493,6.79009544863,19.2883585742,0.0,18.7433767983,23.2517909448,35.5330113789,0.0,18.025,17.5080113789
 06/07  14:00:00,68.0129417677,6.79091540711,19.2040902621,0.0,18.7433767983,23.2517909448,41.3649154413,0.0,18.025,23.3399154413
 06/07  15:00:00,68.4864764759,6.88433250702,19.8741501645,0.0,18.7433767983,22.9618409725,35.5347079149,0.0,18.025,17.5097079149
 06/07  16:00:00,74.5733864466,7.02219873192,21.371881197,0.0,18.7433767983,27.431320555,23.7880490879,0.0,18.025,5.7630490879
 06/07  17:00:00,88.3988424124,7.39588529253,22.6353411352,0.0,17.6635504202,40.6971502883,5.77419708026,0.0,0.0,5.77419708026
 06/07  18:00:00,94.9434196443,7.61927502274,22.4515533467,0.0,27.5259009287,37.3340067412,11.5846968536,0.0,0.0,11.5846968536
 06/07  19:00:00,97.9966883792,7.79036715515,23.0085159377,0.0,33.8341110165,33.3544677425,11.549484921,0.0,0.0,11.549484921
 06/07  20:00:00,110.827165758,8.0345451487,23.6726598847,0.0,36.5179666069,38.8247702939,5.78534034056,0.0,0.0,5.78534034056
 06/07  21:00:00,108.731268379,8.06837407255,23.2897799227,0.0,32.965339924,36.8579353714,11.5969840642,0.0,0.0,11.5969840642
 06/07  22:00:00,80.8497319405,7.59107034476,19.4328421293,0.0,25.6355707503,20.6438685092,11.5628954444,0.0,0.0,11.5628954444
 06/07  23:00:00,56.9449102372,7.13600139614,15.5362466886,0.0,15.0252895274,11.7056064465,5.76896802186,0.0,0.0,5.76896802186
 06/07  24:00:00,49.9919217666,6.9478084392,13.7972394296,0.0,11.6412384099,10.0650221343,5.76315439914,0.0,0.0,5.76315439914
 06/08  01:00:00,47.0100012934,6.81695713118,12.50691483,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,43.8505949383,6.69636003289,11.3276576029,0.0,8.25718729233,10.0299323277,5.75744439558,0.0,0.0,5.75744439558
 06/08  03:00:00,42.9637780127,6.61845974789,10.5187457804,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,43.5305751118,6.53471986259,9.56263435364,0.0,8.25718729233,11.6354268332,5.76327888067,0.0,0.0,5.76327888067
 06/08  05:00:00,49.1651195654,6.5349439962,9.50117133944,0.0,12.1011305571,15.3678112995,5.79935570211,0.0193741348486,0.0,5.77998156726
 06/08  06:00:00,77.8052303398,7.10820744549,13.6915417857,0.0,19.7275818095,37.2640762949,17.465173417,0.0829651675517,0.0,17.3822082494
 06/08  07:00:00,100.477626166,7.52782154523,17.3400504936,0.0,24.3117294858,51.2795993405,11.6413139887,0.0,0.0,11.6413139887
 06/08  08:00:00,87.6167756528,6.99831269767,16.2839677452,0.0,23.6694662846,40.6342015617,29.378861083,0.0,0.0,29.378861083
 06/08  09:00:00,84.0066489223,6.92229220699,17.7573004887,0.0,23.6694662846,35.6302164847,41.459891146,0.0,18.025,23.434891146
 06/08  10:00:00,64.2195748943,6.63070925,15.8585776963,0.0,18.7433767983,22.9618409725,41.4154822445,0.0,18.025,23.3904822445
 06/08  11:00:00,64.4274457953,6.63510500152,16.0643560962,0.0,18.7433767983,22.9618409725,41.3657012987,0.0,18.025,23.3407012987
 06/08  12:00:00,67.1289695368,6.75271272154,18.6048251918,0.0,18.5889407304,23.1597249699,35.5361999707,0.0,18.025,17.5111999707
 06/08  13:00:00,68.619544377,6.82059453629,19.781013032,0.0,18.7433767983,23.2517909448,41.3597088212,0.0,18.025,23.3347088212
 06/08  14:00:00,69.5301164648,6.89364713478,20.6185372606,0.0,18.7433767983,23.2517909448,35.5352825762,0.0,18.025,17.5102825762
 06/08  15:00:00,68.6327172357,6.91488363507,19.989846272,0.0,18.7433767983,22.9618409725,35.5295543035,0.0,18.025,17.5045543035
 06/08  16:00:00,72.6869649769,6.9739458803,19.5337190528,0.0,18.7433767983,27.431320555,23.7879708721,0.0,18.025,5.76297087209
 06/08  17:00:00,85.8753807046,7.31012581803,20.1976460958,0.0,17.6635504202,40.6971502883,5.77426511708,0.0,0.0,5.77426511708
 06/08  18:00:00,93.1322249445,7.55368151442,20.7059682463,0.0,27.5259009287,37.3340067412,11.5848532584,0.0,0.0,11.5848532584
 06/08  19:00:00,96.1732274703,7.72018022112,21.2552530652,0.0,33.8341110165,33.3544677425,11.5508634144,0.0,0.0,11.5508634144
 06/08  20:00:00,109.12569821,7.94698803088,22.0587604011,0.0,36.5179666069,38.8247702939,5.81538676593,0.0313649341089,0.0,5.78402183182
 06/08  21:00:00,107.229152787,7.97915150172,21.8769055556,0.0,32.965339924,36.8579353714,11.5965130721,0.0,0.0,11.5965130721
 06/08  22:00:00,79.0188750364,7.47689316622,17.716177493,0.0,25.6355707503,20.6438685092,11.5625708065,0.0,0.0,11.5625708065
 06/08  23:00:00,55.1708186535,7.00761216548,13.8905518134,0.0,15.0252895274,11.7056064465,5.76874947371,0.0,0.0,5.76874947371
 06/08  24:00:00,48.101735171,6.81296409595,12.0419023044,0.0,11.6412384099,10.0650221343,5.76317432267,0.0,0.0,5.76317432267
 06/09  01:00:00,45.2630283558,6.69090121995,10.886002331,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,42.1705389257,6.57061300153,9.77335378818,0.0,8.25718729233,10.0299323277,5.8482153105,0.0907332710049,0.0,5.7574820395
 06/09  03:00:00,41.1795219457,6.48226957264,8.87068282656,0.0,8.25718729233,10.0299323277,0.524266531213,0.504266531213,0.0,0.02
 06/09  04:00:00,41.9748802638,6.41015574361,8.13151099882,0.0,8.25718729233,11.6354268332,6.70540803183,0.942293304679,0.0,5.76311472715
 06/09  05:00:00,48.0774732829,6.44224719121,8.50623096542,0.0,12.1011305571,15.3678112995,12.169667986,0.630529434119,0.0,11.5391385519
 06/09  06:00:00,76.7695265434,7.0184657774,12.7456000389,0.0,19.7275818095,37.2640762949,12.132163362,0.538450197023,0.0,11.593713165
 06/09  07:00:00,98.9032347128,7.40940502317,15.8840979592,0.0,24.3117294858,51.2795993405,17.8007489475,0.349368182471,0.0,17.4513807651
 06/09  08:00:00,85.5945930975,6.86134484877,14.3987689739,0.0,23.6694662846,40.6342015617,23.5050980584,0.0,0.0,23.5050980584
 06/09  09:00:00,82.0759445723,6.79161445787,15.9572844843,0.0,23.6694662846,35.6302164847,41.4568954827,0.0,18.025,23.4318954827
 06/09  10:00:00,61.7254751103,6.46668816566,13.5285085094,0.0,18.7433767983,22.9618409725,41.5372541309,0.122894293409,18.025,23.3893598375
 06/09  11:00:00,61.2903348986,6.45357121467,13.1087848033,0.0,18.7433767983,22.9618409725,41.6017828915,0.236457939544,18.025,23.340324952
 06/09  12:00:00,61.5633588076,6.48063486454,13.311297488,0.0,18.5889407304,23.1597249699,36.0724575288,0.536657802539,18.025,17.5107997263
 06/09  13:00:00,62.0505754546,6.52655632312,13.5060886996,0.0,18.7433767983,23.2517909448,41.358631101,0.0,18.025,23.333631101
 06/09  14:00:00,63.4561435785,6.61262491188,14.8255917551,0.0,18.7433767983,23.2517909448,35.5346314609,0.0,18.025,17.5096314609
 06/09  15:00:00,65.3954193947,6.74086945872,16.9265680888,0.0,18.7433767983,22.9618409725,35.5330107395,0.0,18.025,17.5080107395
 06/09  16:00:00,69.8340486558,6.82002900008,16.8347260624,0.0,18.7433767983,27.431320555,23.7878944089,0.0,18.025,5.76289440886
 06/09  17:00:00,81.5955912287,7.08705545721,16.1409363115,0.0,17.6635504202,40.6971502883,5.77413174159,0.0,0.0,5.77413174159
 06/09  18:00:00,88.4893718301,7.29101909427,16.3257942391,0.0,27.5259009287,37.3340067412,11.5843313766,0.0,0.0,11.5843313766
 06/09  19:00:00,91.8745473115,7.45214353978,17.2246216369,0.0,33.8341110165,33.3544677425,11.5504034462,0.0,0.0,11.5504034462
 06/09  20:00:00,103.774035438,7.58806359042,17.0660355179,0.0,36.5179666069,38.8247702939,6.40692323585,0.621405294135,0.0,5.78551794172
 06/09  21:00:00,100.870693619,7.53833675102,15.9592779712,0.0,32.965339924,36.8579353714,14.4154499391,2.81964632977,0.0,11.5958036093
 06/09  22:00:00,72.9115544701,7.01999111066,12.0657715346,0.0,25.6355707503,20.6438685092,17.1785322908,5.61635404593,0.0,11.5621782449
 06/09  23:00:00,49.1723357634,6.54182815499,8.35786030414,0.0,15.0252895274,11.7056064465,14.1924745281,8.42378247736,0.0,5.7686920507
 06/09  24:00:00,41.7871994853,6.30543583839,6.23490107353,0.0,11.6412384099,10.0650221343,16.4022783904,10.6391998371,0.0,5.76307855327
 06/10  01:00:00,41.5878860316,6.16912009638,4.97316493303,0.0,12.8411359301,10.0650221343,12.7643910873,12.7443910873,0.0,0.02
 06/10  02:00:00,35.7482966646,6.02136560215,3.90036289716,0.0,8.25718729233,10.0299323277,19.1558332461,13.3982840584,0.0,5.75754918771
 06/10  03:00:00,35.186100468,5.9525322104,3.40700410177,0.0,8.25718729233,10.0299323277,12.9670721914,12.9470721914,0.0,0.02
 06/10  04:00:00,36.553452434,5.92420630949,3.19603777268,0.0,8.25718729233,11.6354268332,18.7105463453,12.947484197,0.0,5.76306214827
 06/10  05:00:00,38.7394040948,5.90669706907,3.12516226127,0.0,8.71707943955,15.3327214929,17.8021844938,12.0335310925,0.0,5.76865340131
 06/10  06:00:00,54.1940215588,6.01883303749,4.02356518442,0.0,18.5082010057,25.6353820695,16.850696206,11.0712244509,0.0,5.77947175506
 06/10  07:00:00,73.2601566296,6.33241012591,6.44062046539,0.0,19.4083231844,41.0650158608,27.3451162422,9.96204097566,0.0,17.3830752665
 06/10  08:00:00,102.780299899,6.83717022711,11.5790979292,0.0,26.3286599382,57.9988325916,34.0678680546,4.55114115674,0.0,29.5167268979
 06/10  09:00:00,88.8604862996,6.65436430757,12.9962187738,0.0,26.3286599382,42.8504436482,48.626665986,1.23487780927,18.025,29.3667881768
 06/10  10:00:00,63.3063826402,6.36364464203,11.7269623453,0.0,21.7447113004,23.4437158914,41.6698290141,0.211928235367,18.025,23.4329007787
 06/10  11:00:00,62.0771321778,6.44585539184,12.8773037315,0.0,19.3027497915,23.426170988,41.4091257229,0.0,18.025,23.3841257229
 06/10  12:00:00,63.3346065209,6.5377053237,13.9008202479,0.0,19.1483137236,23.7250123474,35.5348587686,0.0,18.025,17.5098587686
 06/10  13:00:00,65.9756398853,6.67921403954,16.2547977295,0.0,19.3027497915,23.7161209604,41.3554442489,0.0,18.025,23.3304442489
 06/10  14:00:00,67.9994664493,6.82267010855,18.135172431,0.0,19.3027497915,23.7161209604,35.5333656655,0.0,18.025,17.5083656655
 06/10  15:00:00,69.0160203061,6.94849577346,19.315845185,0.0,19.3027497915,23.426170988,35.5274547125,0.0,18.025,17.5024547125
 06/10  16:00:00,73.8515854097,7.04311919647,19.6054750777,0.0,19.3027497915,27.8956505705,23.7877561832,0.0,18.025,5.76275618323
 06/10  17:00:00,83.1766391518,7.3106930477,20.0404465646,0.0,18.2229234133,37.5968344597,5.76842797,0.0,0.0,5.76842797
 06/10  18:00:00,98.9528882585,7.67040723162,21.5036621571,0.0,32.690315043,37.0816133363,5.77399409917,0.0,0.0,5.77399409917
 06/10  19:00:00,100.043042969,7.87942417149,22.2730719641,0.0,36.8143715336,33.066984531,11.5495454887,0.0,0.0,11.5495454887
 06/10  20:00:00,107.216905938,7.94739654864,20.3708845978,0.0,36.3493007332,38.7721355839,5.81561466053,0.0316574049858,0.0,5.78395725555
 06/10  21:00:00,106.5409764,7.80125528304,18.1909590612,0.0,36.1807251679,36.8228455648,12.0264241051,0.476309359091,0.0,11.550114746
 06/10  22:00:00,80.9270180225,7.30712544004,14.3911288965,0.0,31.0351095914,20.6438685092,13.718041421,2.12310371909,0.0,11.5949377019
 06/10  23:00:00,54.0560705792,6.80287090027,10.5784693273,0.0,17.4250845679,11.7056064465,10.5535525462,4.77388599329,0.0,5.77966655296
 06/10  24:00:00,45.4947573124,6.56463445442,8.48336831837,0.0,12.8411359301,10.0650221343,12.6158594851,6.8528232164,0.0,5.76303626868
 06/11  01:00:00,43.9584515372,6.39796357512,6.99546851908,0.0,12.925468867,10.100111941,8.19257288264,8.17257288264,0.0,0.02
 06/11  02:00:00,37.7009909858,6.21787674189,5.53712818269,0.0,8.34152022915,10.0650221343,14.670086034,8.91273145171,0.0,5.75735458229
 06/11  03:00:00,36.7395094816,6.11322873208,4.68029750488,0.0,8.34152022915,10.0650221343,9.28933342807,9.26933342807,0.0,0.02
 06/11  04:00:00,37.4755926694,6.01121084003,3.91175728924,0.0,8.34152022915,11.6705166398,16.3107533264,10.5477138655,0.0,5.76303946083
 06/11  05:00:00,39.1959993157,5.94083317229,3.42820619438,0.0,8.80141237637,15.3678112995,17.176472141,11.4081097724,0.0,5.76836236861
 06/11  06:00:00,54.8715186005,6.08801528562,4.63188944012,0.0,18.5082010057,25.6353820695,15.8247868675,10.0453016217,0.0,5.77948524582
 06/11  07:00:00,75.1539104935,6.5051158296,8.04226402252,0.0,19.4926561212,41.1001056674,23.6781585043,6.29546959593,0.0,17.3826889084
 06/11  08:00:00,106.014592124,7.1067728655,14.5438111635,0.0,26.3286599382,57.9988325916,29.6666853901,0.153012897749,0.0,29.5136724924
 06/11  09:00:00,93.685837882,7.01450573112,17.5808675081,0.0,26.2443270014,42.8153538416,47.389599763,0.0,18.025,29.364599763
 06/11  10:00:00,70.5423280043,6.78401084431,18.5425529666,0.0,21.7447113004,23.4437158914,41.4561709888,0.0,18.025,23.4311709888
 06/11  11:00:00,70.8785334228,6.90836432563,21.1564931266,0.0,19.3449162599,23.4437158914,41.4068260232,0.0,18.025,23.3818260232
 06/11  12:00:00,72.6008292495,7.04202998847,22.6030130301,0.0,19.190480192,23.7425572507,35.5335303963,0.0,18.025,17.5085303963
 06/11  13:00:00,74.202718343,7.13138291124,24.0894236019,0.0,19.260583323,23.698576057,35.527408653,0.0,18.025,17.502408653
 06/11  14:00:00,75.7467697372,7.23962536025,25.5252380564,0.0,19.260583323,23.698576057,41.3620845802,0.0,18.025,23.3370845802
 06/11  15:00:00,76.8679700284,7.35644285382,26.8195641191,0.0,19.260583323,23.4086260847,35.5270462914,0.0,18.025,17.5020462914
 06/11  16:00:00,80.8628434615,7.40815013725,26.3114198308,0.0,19.260583323,27.8781056672,23.7877581099,0.0,18.025,5.7627581099
 06/11  17:00:00,89.6525520439,7.66335383944,26.2234181051,0.0,18.1807569449,37.5792895564,5.76837645514,0.0,0.0,5.76837645514
 06/11  18:00:00,106.233510872,8.08949702075,28.4846272507,0.0,32.6059821062,37.0465235296,5.77397354614,0.0,0.0,5.77397354614
 06/11  19:00:00,108.184115308,8.33832177753,29.9552589015,0.0,36.8143715336,33.066984531,11.5489311292,0.0,0.0,11.5489311292
 06/11  20:00:00,115.09970545,8.42756761792,27.6541023973,0.0,36.43363367,38.8072253906,5.78424411495,0.0,0.0,5.78424411495
 06/11  21:00:00,112.165933467,8.21668156649,23.5199255548,0.0,36.0963922311,36.7877557581,5.80103481286,0.0163213337737,0.0,5.78471347909
 06/11  22:00:00,85.1848253115,7.65067067305,18.4248310326,0.0,30.9507766546,20.6087787026,17.381948684,0.0,0.0,17.381948684
 06/11  23:00:00,58.0462542788,7.13045837072,14.2410745752,0.0,17.4250845679,11.7056064465,5.97375926289,0.194215584125,0.0,5.77954367877
 06/11  24:00:00,49.5593981535,6.89734400018,12.0958836305,0.0,12.925468867,10.100111941,6.39298789725,0.630180848861,0.0,5.76280704839
 06/12  01:00:00,45.1402067764,6.72617329382,10.7279218978,0.0,10.0992000411,10.047477231,0.369999783822,0.349999783822,0.0,0.02
 06/12  02:00:00,42.1723849523,6.59733504591,9.74849016395,0.0,8.25718729233,10.0299323277,5.97128280391,0.21383445626,0.0,5.75744834765
 06/12  03:00:00,40.8262973624,6.47195529362,8.52778774815,0.0,8.25718729233,10.0299323277,0.965809013221,0.945809013221,0.0,0.02
 06/12  04:00:00,41.2730019366,6.36300010728,7.47680418944,0.0,8.25718729233,11.6354268332,7.40678394286,1.64385266169,0.0,5.76293128117
 06/12  05:00:00,46.774926353,6.34735935138,7.29860504129,0.0,12.1011305571,15.3678112995,7.83251364632,2.05330596937,0.0,5.77920767695
 06/12  06:00:00,75.1351198867,6.89303451008,11.236675336,0.0,19.7275818095,37.2640762949,19.5058131413,2.12452021999,0.0,17.3812929213
 06/12  07:00:00,97.9195311173,7.32738018801,14.9824926252,0.0,24.3117294858,51.2795993405,12.5532112324,0.914330856919,0.0,11.6388803754
 06/12  08:00:00,87.4774897377,6.93948524403,16.2035717966,0.0,23.6694662846,40.6342015617,29.3806331372,0.0120738976236,0.0,29.3685592395
 06/12  09:00:00,87.522399341,7.0133022145,21.1820899997,0.0,23.6694662846,35.6302164847,41.4507615761,0.0,18.025,23.4257615761
 06/12  10:00:00,70.1748978574,6.85841338013,21.5862284922,0.0,18.7433767983,22.9618409725,41.4088089762,0.0,18.025,23.3838089762
 06/12  11:00:00,71.796717711,6.96362867014,23.1051271643,0.0,18.7433767983,22.9618409725,35.5341219603,0.0,18.025,17.5091219603
 06/12  12:00:00,72.6559444351,7.03825418372,23.8462815306,0.0,18.5889407304,23.1597249699,41.3572947327,0.0,18.025,23.3322947327
 06/12  13:00:00,74.3320899649,7.14787548604,25.166300641,0.0,18.7433767983,23.2517909448,35.5303661791,0.0,18.025,17.5053661791
 06/12  14:00:00,76.5591275611,7.28557247566,27.2556434236,0.0,18.7433767983,23.2517909448,41.3547838145,0.0,18.025,23.3297838145
 06/12  15:00:00,77.6075856161,7.4154060341,28.4642182251,0.0,18.7433767983,22.9618409725,35.5326280704,0.0,18.025,17.5076280704
 06/12  16:00:00,82.4213309444,7.53578193461,28.7062651428,0.0,18.7433767983,27.431320555,23.7873985065,0.0,18.025,5.76239850646
 06/12  17:00:00,94.446008391,7.84956562318,28.2288667414,0.0,17.6635504202,40.6971502883,5.7737512515,0.0,0.0,5.7737512515
 06/12  18:00:00,100.421100347,8.04476407704,27.5038235097,0.0,27.5259009287,37.3340067412,11.5827534556,0.0,0.0,11.5827534556
 06/12  19:00:00,102.04720328,8.14517484972,26.704286146,0.0,33.8341110165,33.3544677425,5.78354198834,0.0,0.0,5.78354198834
 06/12  20:00:00,112.795687999,8.27907409265,25.3967099837,0.0,36.5179666069,38.8247702939,11.5482644417,0.0,0.0,11.5482644417
 06/12  21:00:00,109.223808584,8.21878718554,23.6319962331,0.0,32.965339924,36.8579353714,11.5927054141,0.0,0.0,11.5927054141
 06/12  22:00:00,79.7407493884,7.62001498865,18.2949841606,0.0,25.6355707503,20.6438685092,5.79014617497,0.0,0.0,5.79014617497
 06/12  23:00:00,55.4990434157,7.11366617613,14.1127530322,0.0,15.0252895274,11.7056064465,5.76763979955,0.0,0.0,5.76763979955
 06/12  24:00:00,48.3225404862,6.89620100666,12.1794957185,0.0,11.6412384099,10.0650221343,5.91691530571,0.153967284307,0.0,5.76294802141
 06/13  01:00:00,44.9650873018,6.72422160924,10.5547527991,0.0,10.0992000411,10.047477231,6.51220402654,0.75482023494,0.0,5.7573837916
 06/13  02:00:00,41.9909592452,6.60209608995,9.56231378287,0.0,8.25718729233,10.0299323277,0.732564240889,0.712564240889,0.0,0.02
 06/13  03:00:00,41.1000499142,6.51228999981,8.76120512548,0.0,8.25718729233,10.0299323277,6.75212323175,0.995094755497,0.0,5.75702847625
 06/13  04:00:00,42.0119829867,6.43943823549,8.13935355123,0.0,8.25718729233,11.6354268332,6.91030452751,1.14785306789,0.0,5.76245145962
 06/13  05:00:00,47.6939306218,6.43904820751,8.12593033512,0.0,12.1011305571,15.3678112995,6.99107418705,1.21170561081,0.0,5.77936857624
 06/13  06:00:00,75.5822141111,6.94885969004,11.6279663839,0.0,19.7275818095,37.2640762949,13.3774986963,1.78386984361,0.0,11.5936288526
 06/13  07:00:00,97.1970028709,7.30283299752,14.2845297773,0.0,24.3117294858,51.2795993405,19.2140438778,1.76668007211,0.0,17.4473638057
 06/13  08:00:00,83.4602663557,6.73838356226,12.3874671127,0.0,23.6694662846,40.6342015617,23.7065791444,0.210779314041,0.0,23.4957998303
 06/13  09:00:00,79.4781980116,6.63841657438,13.5127774957,0.0,23.6694662846,35.6302164847,47.7037527835,0.400495658717,18.025,29.2782571248
 06/13  10:00:00,60.3616954494,6.40633906516,12.2251159542,0.0,18.7433767983,22.9618409725,36.4996991182,0.932223372543,18.025,17.5424757456
 06/13  11:00:00,60.2076359619,6.39697389822,12.0827054465,0.0,18.7433767983,22.9618409725,41.9027243009,0.541181214065,18.025,23.3365430868
 06/13  12:00:00,60.158402324,6.39962030916,11.9873771961,0.0,18.5889407304,23.1597249699,36.2706469841,0.738368359792,18.025,17.5072786243
 06/13  13:00:00,60.3652889726,6.41149649134,11.935885929,0.0,18.7433767983,23.2517909448,41.3548773001,0.0,18.025,23.3298773001
 06/13  14:00:00,60.9593818888,6.47675051231,12.4647261385,0.0,18.7433767983,23.2517909448,35.5314909607,0.0,18.025,17.5064909607
 06/13  15:00:00,61.51362242,6.5648440939,13.2208189645,0.0,18.7433767983,22.9618409725,35.5266988821,0.0,18.025,17.5016988821
 06/13  16:00:00,65.3089446934,6.60489973347,12.5247746559,0.0,18.7433767983,27.431320555,23.8318973385,0.0443416301226,18.025,5.76255570841
 06/13  17:00:00,76.7664318437,6.81704039475,11.5818278984,0.0,17.6635504202,40.6971502883,6.46612270038,0.692680626524,0.0,5.77344207386
 06/13  18:00:00,84.0377837735,6.98736229287,12.1779276608,0.0,27.5259009287,37.3340067412,13.7213180788,2.13975296706,0.0,11.5815651117
 06/13  19:00:00,86.9068553564,7.0907333651,12.6183877437,0.0,33.8341110165,33.3544677425,14.7084865905,3.15975641941,0.0,11.5487301711
 06/13  20:00:00,99.9748960487,7.27329782161,13.5817090344,0.0,36.5179666069,38.8247702939,10.8370573835,5.05276305069,0.0,5.78429433277
 06/13  21:00:00,98.0499351664,7.27815408656,13.3987734667,0.0,32.965339924,36.8579353714,18.0846156787,6.49066244453,0.0,11.5939532342
 06/13  22:00:00,70.7336245656,6.80793028678,10.0999539461,0.0,25.6355707503,20.6438685092,19.95861891,8.39812962384,0.0,11.5604892862
 06/13  23:00:00,47.7150202543,6.39219139516,7.05021109928,0.0,15.0252895274,11.7056064465,15.8466257557,10.0782959262,0.0,5.76832982952
 06/13  24:00:00,40.914222976,6.20861030543,5.45877637606,0.0,11.6412384099,10.0650221343,11.8048451021,11.0723131024,0.0,0.732531999728
 06/14  01:00:00,37.9482685509,6.06063263252,4.20153097039,0.0,10.0992000411,10.047477231,18.3104650697,13.2655152124,0.0,5.04494985729
 06/14  02:00:00,34.8486309273,5.92117850331,3.10090199956,0.0,8.25718729233,10.0299323277,22.6837443081,16.9264187847,0.0,5.75732552345
 06/14  03:00:00,34.2359909683,5.8606777982,2.54876793622,0.0,8.25718729233,10.0299323277,19.7292072931,19.7092072931,0.0,0.02
 06/14  04:00:00,35.4718633732,5.82205769573,2.2166188527,0.0,8.25718729233,11.6354268332,26.8131763294,21.0508763382,0.0,5.76229999126
 06/14  05:00:00,41.1520677344,5.82085592243,2.20227106146,0.0,12.1011305571,15.3678112995,27.004389068,21.2252016294,0.0,5.77918743865
 06/14  06:00:00,67.4185638674,6.12572301671,4.28746744483,0.0,19.7275818095,37.2640762949,32.8305506415,21.238228116,0.0,11.5923225254
 06/14  07:00:00,88.9325346119,6.46361747869,6.85930392923,0.0,24.3117294858,51.2795993405,33.2766396428,15.82992433,0.0,17.4467153127
 06/14  08:00:00,76.6928431932,6.11843297252,6.24000919363,0.0,23.6694662846,40.6342015617,36.2882097862,6.92380103151,0.0,29.3644087547
 06/14  09:00:00,74.0855340414,6.11426287078,8.64428546017,0.0,23.6694662846,35.6302164847,44.6670934587,3.22111971252,18.025,23.4209737461
 06/14  10:00:00,55.6369779659,5.96972753047,7.93701239807,0.0,18.7433767983,22.9618409725,44.4586884286,3.05338607355,18.025,23.380302355
 06/14  11:00:00,56.1288440743,6.00678626993,8.39410710465,0.0,18.7433767983,22.9618409725,37.3296609323,1.79874253239,18.025,17.5059183999
 06/14  12:00:00,56.7418274833,6.09296723448,8.8774593215,0.0,18.5889407304,23.1597249699,37.2655520668,1.73969886528,18.025,17.5008532015
 06/14  13:00:00,57.7205621774,6.18008999701,9.52257482982,0.0,18.7433767983,23.2517909448,41.3633148598,0.00568484169639,18.025,23.3326300181
 06/14  14:00:00,58.7391718455,6.28538169048,10.435886083,0.0,18.7433767983,23.2517909448,35.5262505335,0.0,18.025,17.5012505335
 06/14  15:00:00,59.2767044123,6.36892546173,11.1798302444,0.0,18.7433767983,22.9618409725,41.3544922886,0.0,18.025,23.3294922886
 06/14  16:00:00,63.7321303136,6.45228034989,11.1005810234,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,76.3245485255,6.7432870433,11.2137003954,0.0,17.6635504202,40.6971502883,5.77353037231,0.0,0.0,5.77353037231
 06/14  18:00:00,83.9727585187,6.94229697576,12.1579823012,0.0,27.5259009287,37.3340067412,11.689422353,0.107080234789,0.0,11.5823421182
 06/14  19:00:00,87.3614959119,7.09740791091,13.0663637145,0.0,33.8341110165,33.3544677425,12.2110698352,0.662299792211,0.0,11.548770043
 06/14  20:00:00,99.7708697193,7.24477142413,13.4062219773,0.0,36.5179666069,38.8247702939,9.23828887903,3.4539215516,0.0,5.78436732743
 06/14  21:00:00,97.2995444333,7.20836734156,12.7181862575,0.0,32.965339924,36.8579353714,19.1414807755,7.54909910853,0.0,11.5923816669
 06/14  22:00:00,69.8428271051,6.72811007328,9.28899256226,0.0,25.6355707503,20.6438685092,22.20780372,10.6472748647,0.0,11.5605288553
 06/14  23:00:00,46.6572518227,6.29693357275,6.08770768506,0.0,15.0252895274,11.7056064465,18.9708433313,13.2025578704,0.0,5.76828546092
 06/14  24:00:00,39.7326276772,6.091691512,4.39410297716,0.0,11.6412384099,10.0650221343,20.8753634426,15.1126683587,0.0,5.76269508388
 06/15  01:00:00,36.963636202,5.95189628253,3.32564185791,0.0,10.0992000411,10.047477231,16.8066854453,16.7866854453,0.0,0.02
 06/15  02:00:00,34.3883870315,5.8724197724,2.68942097374,0.0,8.25718729233,10.0299323277,23.8535447913,18.0963551658,0.0,5.7571896255
 06/15  03:00:00,34.0333096314,5.8363205655,2.37044743322,0.0,8.25718729233,10.0299323277,18.7884046453,18.7684046453,0.0,0.02
 06/15  04:00:00,35.4043014315,5.81095389937,2.16016804453,0.0,8.25718729233,11.6354268332,24.7964847876,19.033832722,0.0,5.76265206556
 06/15  05:00:00,41.1711913709,5.81713964211,2.2251201592,0.0,12.1011305571,15.3678112995,24.5402930536,18.7613420576,0.0,5.77895099601
 06/15  06:00:00,67.6053384567,6.1383646441,4.46161667946,0.0,19.7275818095,37.2640762949,35.1015915687,17.7222531746,0.0,17.3793383941
 06/15  07:00:00,88.9889719214,6.47295163149,6.90643234377,0.0,24.3117294858,51.2795993405,26.0268617505,14.3894705337,0.0,11.6373912168
 06/15  08:00:00,76.2773428523,6.08374552654,5.85921120892,0.0,23.6694662846,40.6342015617,37.3962784872,8.03516450405,0.0,29.3611139831
 06/15  09:00:00,74.2334302474,6.11240427554,8.79405002805,0.0,23.6694662846,35.6302164847,44.327078691,2.87528419273,18.025,23.4267944983
 06/15  10:00:00,56.2124135968,5.97980479108,8.50238055296,0.0,18.7433767983,22.9618409725,42.622041573,1.21607879174,18.025,23.3809627813
 06/15  11:00:00,57.4897797933,6.07738559564,9.68444972323,0.0,18.7433767983,22.9618409725,35.530993801,0.0,18.025,17.505993801
 06/15  12:00:00,58.6163721373,6.1570012364,10.6879763488,0.0,18.5889407304,23.1597249699,41.3519146084,0.0,18.025,23.3269146084
 06/15  13:00:00,59.5008046517,6.25914913755,11.2237620029,0.0,18.7433767983,23.2517909448,35.5292727373,0.0,18.025,17.5042727373
 06/15  14:00:00,60.8198416965,6.35350113258,12.4484417771,0.0,18.7433767983,23.2517909448,35.5228724751,0.0,18.025,17.4978724751
 06/15  15:00:00,62.0020934406,6.4831227318,13.7910288393,0.0,18.7433767983,22.9618409725,41.3552916589,0.0,18.025,23.3302916589
 06/15  16:00:00,67.3056541954,6.61396905991,14.512419617,0.0,18.7433767983,27.431320555,23.7873201094,0.0,18.025,5.76232010937
 06/15  17:00:00,80.8676682854,6.96915773289,15.5309577393,0.0,17.6635504202,40.6971502883,5.77334433841,0.0,0.0,5.77334433841
 06/15  18:00:00,88.4292243162,7.2321730708,16.3245876226,0.0,27.5259009287,37.3340067412,11.5811294571,0.0,0.0,11.5811294571
 06/15  19:00:00,92.0038525342,7.43150996992,17.3746320471,0.0,33.8341110165,33.3544677425,5.78424492634,0.0,0.0,5.78424492634
 06/15  20:00:00,103.532047455,7.55137380607,16.8608072204,0.0,36.5179666069,38.8247702939,6.3231703216,0.538838361513,0.0,5.78433196009
 06/15  21:00:00,100.590233018,7.49993030394,15.7173289798,0.0,32.965339924,36.8579353714,17.2084226958,2.24266440455,0.0,14.9657582913
 06/15  22:00:00,72.5158600275,6.96960564973,11.7205443407,0.0,25.6355707503,20.6438685092,13.5976467076,5.40256188454,0.0,8.19508482302
 06/15  23:00:00,48.6070150896,6.47839070746,7.85602107681,0.0,15.0252895274,11.7056064465,14.5507513076,8.78269986031,0.0,5.76805144729
 06/15  24:00:00,41.3653182978,6.25477216965,5.86371828966,0.0,11.6412384099,10.0650221343,16.280968633,10.5182506614,0.0,5.7627179716
 06/16  01:00:00,38.3043401046,6.10020239186,4.51804382368,0.0,10.0992000411,10.047477231,11.7658704074,11.7458704074,0.0,0.02
 06/16  02:00:00,35.3300972658,5.96914336339,3.53441243538,0.0,8.25718729233,10.0299323277,18.8312387896,13.0741761106,0.0,5.757062679
 06/16  03:00:00,34.6601656444,5.89395486226,2.93967256296,0.0,8.25718729233,10.0299323277,14.3361586467,14.3161586467,0.0,0.02
 06/16  04:00:00,35.9198845495,5.8579693833,2.62874234187,0.0,8.25718729233,11.6354268332,21.2936529216,15.5310797274,0.0,5.76257319416
 06/16  05:00:00,41.5799487971,5.8557792877,2.5952472388,0.0,12.1011305571,15.3678112995,22.0309639314,16.2522280067,0.0,5.7787359247
 06/16  06:00:00,68.592821491,6.24121463721,5.3462674935,0.0,19.7275818095,37.2640762949,30.7641127219,13.3862221716,0.0,17.3778905503
 06/16  07:00:00,90.8810340016,6.66569618041,8.60577345843,0.0,24.3117294858,51.2795993405,20.841594458,9.20505373842,0.0,11.6365407196
 06/16  08:00:00,77.9980881849,6.21738221556,7.44633570128,0.0,23.6694662846,40.6342015617,32.5884054408,3.22811766075,0.0,29.36028778
 06/16  09:00:00,75.2788119334,6.20293039614,9.74892033685,0.0,23.6694662846,35.6302164847,43.0870811948,1.64192090577,18.025,23.4201602891
 06/16  10:00:00,56.9809300017,6.04381055139,9.20689675314,0.0,18.7433767983,22.9618409725,43.0620388123,1.65699019921,18.025,23.3800486131
 06/16  11:00:00,58.3659017954,6.14821793086,10.4897447636,0.0,18.7433767983,22.9618409725,35.7033338943,0.173262386314,18.025,17.505071508
 06/16  12:00:00,60.5031439563,6.27247368248,12.4592808915,0.0,18.5889407304,23.1597249699,41.3508661712,0.0,18.025,23.3258661712
 06/16  13:00:00,63.7725786501,6.45934067202,15.2953506454,0.0,18.7433767983,23.2517909448,35.5280905577,0.0,18.025,17.5030905577
 06/16  14:00:00,67.7057920444,6.65276707273,19.0351314705,0.0,18.7433767983,23.2517909448,35.5257359187,0.0,18.025,17.5007359187
 06/16  15:00:00,69.0168580693,6.7933146389,20.495606703,0.0,18.7433767983,22.9618409725,41.3534261426,0.0,18.025,23.3284261426
 06/16  16:00:00,74.0111667678,6.91941442681,20.9124937492,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,87.9276732049,7.3164556474,22.2436734167,0.0,17.6635504202,40.6971502883,11.526628706,0.0,0.0,11.526628706
 06/16  18:00:00,95.6304364028,7.61151998194,23.1464686282,0.0,27.5259009287,37.3340067412,5.79938164437,0.0,0.0,5.79938164437
 06/16  19:00:00,97.9557606398,7.77518952274,22.9828709467,0.0,33.8341110165,33.3544677425,11.5481636914,0.0,0.0,11.5481636914
 06/16  20:00:00,109.623858628,7.96808200013,22.5359229972,0.0,36.5179666069,38.8247702939,5.78325808137,0.0,0.0,5.78325808137
 06/16  21:00:00,107.692756099,8.00097986369,22.318820463,0.0,32.965339924,36.8579353714,11.5921357991,0.0,0.0,11.5921357991
 06/16  22:00:00,79.909383824,7.52096189479,18.5627234576,0.0,25.6355707503,20.6438685092,11.5597641831,0.0,0.0,11.5597641831
 06/16  23:00:00,56.1067150883,7.05731439895,14.7768045945,0.0,15.0252895274,11.7056064465,5.76801224922,0.0,0.0,5.76801224922
 06/16  24:00:00,48.8467332693,6.84795855137,12.751953337,0.0,11.6412384099,10.0650221343,5.76259609569,0.0,0.0,5.76259609569
 06/17  01:00:00,49.1489231126,6.77116421114,11.9321886898,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,43.3918628296,6.64451363542,10.9208113435,0.0,8.25718729233,10.0299323277,5.75693434594,0.0,0.0,5.75693434594
 06/17  03:00:00,42.3017847331,6.54972629591,9.92552592191,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,42.8890295937,6.46570675554,8.9901543412,0.0,8.25718729233,11.6354268332,5.76257146947,0.0,0.0,5.76257146947
 06/17  05:00:00,44.4338408393,6.39690389775,8.32944295688,0.0,8.71707943955,15.3327214929,6.11102639409,0.343122159905,0.0,5.76790423418
 06/17  06:00:00,61.458504887,6.64299338867,10.663961576,0.0,18.5082010057,25.6353820695,5.82367816984,0.0456871110143,0.0,5.77799105883
 06/17  07:00:00,81.9639025386,7.06822391388,14.4086762749,0.0,19.4083231844,41.0650158608,11.5924179455,0.0,0.0,11.5924179455
 06/17  08:00:00,113.814820697,7.6487244502,21.8022248929,0.0,26.3286599382,57.9988325916,35.3956817232,0.0,0.0,35.3956817232
 06/17  09:00:00,100.514136981,7.45331598194,23.851032938,0.0,26.3286599382,42.8504436482,41.5111905541,0.0,18.025,23.4861905541
 06/17  10:00:00,74.0795093196,7.06466150208,21.7991491052,0.0,21.7447113004,23.4437158914,41.4470836153,0.0,18.025,23.4220836153
 06/17  11:00:00,73.4572624832,7.1245652865,23.5787826317,0.0,19.3027497915,23.426170988,41.400108873,0.0,18.025,23.375108873
 06/17  12:00:00,76.5211036084,7.28032570783,26.3447332595,0.0,19.1483137236,23.7250123474,35.522894514,0.0,18.025,17.497894514
 06/17  13:00:00,79.7331444875,7.41612700289,29.2754331186,0.0,19.3027497915,23.7161209604,41.3550808,0.0,18.025,23.3300808
 06/17  14:00:00,79.9985183453,7.47174960336,29.4851783611,0.0,19.3027497915,23.7161209604,35.5240071458,0.0,18.025,17.4990071458
 06/17  15:00:00,80.2357443982,7.5590984635,29.9250105322,0.0,19.3027497915,23.426170988,41.3509844572,0.0,18.025,23.3259844572
 06/17  16:00:00,85.6142443336,7.67111753863,30.7401727433,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,93.5138700699,7.88577982377,29.8026384678,0.0,18.2229234133,37.5968344597,5.76772072555,0.0,0.0,5.76772072555
 06/17  18:00:00,108.646510877,8.23383253636,30.6339176693,0.0,32.690315043,37.0816133363,5.77326280638,0.0,0.0,5.77326280638
 06/17  19:00:00,109.26794804,8.41796786972,30.9595133571,0.0,36.8143715336,33.066984531,11.5479694412,0.0,0.0,11.5479694412
 06/17  20:00:00,116.128800546,8.51194462904,28.7183131201,0.0,36.3493007332,38.7721355839,5.78419401527,0.0,0.0,5.78419401527
 06/17  21:00:00,114.507560361,8.35656203437,25.6023173359,0.0,36.1807251679,36.8228455648,11.5473115457,0.0,0.0,11.5473115457
 06/17  22:00:00,87.5531035311,7.79596013819,20.5285032052,0.0,31.0351095914,20.6438685092,11.5918230942,0.0,0.0,11.5918230942
 06/17  23:00:00,59.8213437838,7.25331975177,15.8933652574,0.0,17.4250845679,11.7056064465,5.77887847018,0.0,0.0,5.77887847018
 06/17  24:00:00,50.6858747498,6.99415842565,13.2450028556,0.0,12.8411359301,10.0650221343,5.79290418498,0.0304226346992,0.0,5.76248155028
 06/18  01:00:00,48.8174786934,6.81662902255,11.435861072,0.0,12.925468867,10.100111941,0.508242944644,0.488242944644,0.0,0.02
 06/18  02:00:00,42.4359184387,6.63298768554,9.85697457332,0.0,8.34152022915,10.0650221343,6.53742177443,0.780431702639,0.0,5.75699007179
 06/18  03:00:00,41.2907525542,6.52094893286,8.82385239058,0.0,8.34152022915,10.0650221343,1.1144892271,1.0944892271,0.0,0.02
 06/18  04:00:00,41.9533133271,6.42717494563,7.97355316544,0.0,8.34152022915,11.6705166398,7.30884163898,1.5463694455,0.0,5.76247219348
 06/18  05:00:00,43.7101350469,6.36126227326,7.52196315804,0.0,8.80141237637,15.3678112995,7.45546339831,1.68757127571,0.0,5.7678921226
 06/18  06:00:00,59.9081901086,6.55788060346,9.19876954916,0.0,18.5082010057,25.6353820695,7.22068448175,1.44275601767,0.0,5.77792846408
 06/18  07:00:00,80.6474750431,6.99262737247,13.0484396976,0.0,19.4926561212,41.1001056674,11.9720830088,0.380035271247,0.0,11.5920477376
 06/18  08:00:00,115.277157775,7.71085305627,23.2024560366,0.0,26.3286599382,57.9988325916,35.4055436152,0.0136560818224,0.0,35.3918875334
 06/18  09:00:00,103.736129853,7.59337697064,27.0524032877,0.0,26.2443270014,42.8153538416,41.5092600812,0.0,18.025,23.4842600812
 06/18  10:00:00,76.3320333265,7.16470863692,23.9516368942,0.0,21.7447113004,23.4437158914,41.4469211894,0.0,18.025,23.4219211894
 06/18  11:00:00,74.3100367671,7.18619182793,24.3102268561,0.0,19.3449162599,23.4437158914,41.3981985126,0.0,18.025,23.3731985126
 06/18  12:00:00,76.7755315746,7.30415661494,26.5156244898,0.0,19.190480192,23.7425572507,35.5237055676,0.0,18.025,17.4987055676
 06/18  13:00:00,79.9502203238,7.43419594554,29.5341570433,0.0,19.260583323,23.698576057,41.3529905695,0.0,18.025,23.3279905695
 06/18  14:00:00,81.387253337,7.54449657362,30.8608835001,0.0,19.260583323,23.698576057,35.5227755807,0.0,18.025,17.4977755807
 06/18  15:00:00,81.9345645443,7.64655491584,31.5960898222,0.0,19.260583323,23.4086260847,41.3486004035,0.0,18.025,23.3236004035
 06/18  16:00:00,87.4780261893,7.76104171185,32.5737491802,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,96.82359226,8.05389070182,33.0039689846,0.0,18.1807569449,37.5792895564,5.76772200326,0.0,0.0,5.76772200326
 06/18  18:00:00,112.38594147,8.44766707522,34.2789461375,0.0,32.6059821062,37.0465235296,5.77308428128,0.0,0.0,5.77308428128
 06/18  19:00:00,113.651123268,8.67474825072,35.0859203982,0.0,36.8143715336,33.066984531,11.547341244,0.0,0.0,11.547341244
 06/18  20:00:00,120.227857893,8.76546428194,32.4444396885,0.0,36.43363367,38.8072253906,5.78361493969,0.0,0.0,5.78361493969
 06/18  21:00:00,117.932411371,8.60377956122,28.8993856014,0.0,36.0963922311,36.7877557581,11.5473826395,0.0,0.0,11.5473826395
 06/18  22:00:00,90.6001181148,8.03847879629,23.4524385439,0.0,30.9507766546,20.6087787026,11.591236585,0.0,0.0,11.591236585
 06/18  23:00:00,62.6614888583,7.47809207537,18.5087464201,0.0,17.4250845679,11.7056064465,5.77873393637,0.0,0.0,5.77873393637
 06/18  24:00:00,53.4681751153,7.19593821854,15.7061076447,0.0,12.925468867,10.100111941,5.76234390103,0.0,0.0,5.76234390103
 06/19  01:00:00,47.8889415011,6.94680858514,13.2560512512,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,44.8186593898,6.8109952348,12.1811346619,0.0,8.25718729233,10.0299323277,5.75705506735,0.0,0.0,5.75705506735
 06/19  03:00:00,43.9565093649,6.7181193883,11.4118666091,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,43.3819198441,6.54467178522,9.4040902585,0.0,8.25718729233,11.6354268332,6.24343104672,0.481238620759,0.0,5.76219242596
 06/19  05:00:00,47.8534780698,6.45795158473,8.26663627464,0.0,12.1011305571,15.3678112995,7.595291908,1.81705937339,0.0,5.77823253462
 06/19  06:00:00,76.5548112718,7.03197743158,12.5175466363,0.0,19.7275818095,37.2640762949,13.153321974,1.5621123017,0.0,11.5912096723
 06/19  07:00:00,101.352595694,7.58256881614,18.1605282311,0.0,24.3117294858,51.2795993405,17.4721207542,0.0303852605967,0.0,17.4417354936
 06/19  08:00:00,92.5799761687,7.20954279137,21.036109914,0.0,23.6694662846,40.6342015617,29.3537726081,0.0,0.0,29.3537726081
 06/19  09:00:00,91.6505105377,7.24095099719,25.0826272274,0.0,23.6694662846,35.6302164847,41.438199896,0.0,18.025,23.413199896
 06/19  10:00:00,70.2999839864,6.93468020602,21.6351103137,0.0,18.7433767983,22.9618409725,35.5619327083,0.0,18.025,17.5369327083
 06/19  11:00:00,70.5008943318,6.97080761581,21.8021626598,0.0,18.7433767983,22.9618409725,41.3548531642,0.0,18.025,23.3298531642
 06/19  12:00:00,71.9567529664,7.05984002582,23.1255412356,0.0,18.5889407304,23.1597249699,35.5268036205,0.0,18.025,17.5018036205
 06/19  13:00:00,73.1482927055,7.10308562933,24.0273324671,0.0,18.7433767983,23.2517909448,41.1680713654,0.0,18.025,23.1430713654
 06/19  14:00:00,74.206688115,7.18576484547,25.0030521493,0.0,18.7433767983,23.2517909448,35.7034199065,0.0,18.025,17.6784199065
 06/19  15:00:00,74.4773825559,7.2601516019,25.4893044229,0.0,18.7433767983,22.9618409725,35.5226401602,0.0,18.025,17.4976401602
 06/19  16:00:00,78.8303957012,7.33178702468,25.3193705482,0.0,18.7433767983,27.431320555,23.7871673715,0.0,18.025,5.76216737149
 06/19  17:00:00,91.9763274213,7.68655501686,25.922260982,0.0,17.6635504202,40.6971502883,5.77274644643,0.0,0.0,5.77274644643
 06/19  18:00:00,97.6703707608,7.89089651022,24.9070744814,0.0,27.5259009287,37.3340067412,11.5800487013,0.0,0.0,11.5800487013
 06/19  19:00:00,99.5375228859,8.0034449842,24.3364166513,0.0,33.8341110165,33.3544677425,5.7831335587,0.0,0.0,5.7831335587
 06/19  20:00:00,111.211348728,8.16297551055,23.9285483881,0.0,36.5179666069,38.8247702939,11.5471676651,0.0,0.0,11.5471676651
 06/19  21:00:00,107.892461592,8.09244431982,22.4271158123,0.0,32.965339924,36.8579353714,11.5899997825,0.0,0.0,11.5899997825
 06/19  22:00:00,79.4235526954,7.5638643083,18.0340289882,0.0,25.6355707503,20.6438685092,5.78903828256,0.0,0.0,5.78903828256
 06/19  23:00:00,55.6216874438,7.08821007524,14.2609039022,0.0,15.0252895274,11.7056064465,5.76780652516,0.0,0.0,5.76780652516
 06/19  24:00:00,48.026736491,6.84541857551,11.9345142002,0.0,11.6412384099,10.0650221343,6.08559726066,0.323185158118,0.0,5.76241210254
 06/20  01:00:00,44.5958942987,6.67242119968,10.2373906332,0.0,10.0992000411,10.047477231,6.69529624173,0.938536746914,0.0,5.75675949482
 06/20  02:00:00,41.40742678,6.53879072601,9.04211691065,0.0,8.25718729233,10.0299323277,1.20067972211,1.18067972211,0.0,0.02
 06/20  03:00:00,40.5911203237,6.45702493126,8.30757002781,0.0,8.25718729233,10.0299323277,7.04021485701,1.28325992358,0.0,5.75695493342
 06/20  04:00:00,41.6376031538,6.39714540719,7.80730782001,0.0,8.25718729233,11.6354268332,3.34179037894,1.3704204762,0.0,1.97136990274
 06/20  05:00:00,47.5953561645,6.41786215122,8.0486118837,0.0,12.1011305571,15.3678112995,10.9356683651,1.35714371719,0.0,9.57852464786
 06/20  06:00:00,76.2901407047,6.99105984571,12.2938143716,0.0,19.7275818095,37.2640762949,12.9234643064,1.33387298707,0.0,11.5895913193
 06/20  07:00:00,99.2674997946,7.43911528906,16.2189066077,0.0,24.3117294858,51.2795993405,17.8419217466,0.401511419466,0.0,17.4404103272
 06/20  08:00:00,86.8435034457,6.94214176528,15.5670551246,0.0,23.6694662846,40.6342015617,23.4861867502,0.0,0.0,23.4861867502
 06/20  09:00:00,85.6913703468,6.9744081617,19.3900437361,0.0,23.6694662846,35.6302164847,41.4409192819,0.0,18.025,23.4159192819
 06/20  10:00:00,69.6580112696,6.84919546245,21.0786270576,0.0,18.7433767983,22.9618409725,41.3993452424,0.0,18.025,23.3743452424
 06/20  11:00:00,72.2897741914,6.97489769284,23.5869585897,0.0,18.7433767983,22.9618409725,35.5269793524,0.0,18.025,17.5019793524
 06/20  12:00:00,74.6726027679,7.1149400573,25.786296031,0.0,18.5889407304,23.1597249699,41.3465934046,0.0,18.025,23.3215934046
 06/20  13:00:00,75.2317666636,7.19516883777,26.0187308589,0.0,18.7433767983,23.2517909448,35.525384111,0.0,18.025,17.500384111
 06/20  14:00:00,74.5838606393,7.20466568143,25.3613235529,0.0,18.7433767983,23.2517909448,35.5226541926,0.0,18.025,17.4976541926
 06/20  15:00:00,75.0738065816,7.29627032233,26.0496207713,0.0,18.7433767983,22.9618409725,41.3486865751,0.0,18.025,23.3236865751
 06/20  16:00:00,76.4564980648,7.24806435199,23.0291991614,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,86.585243818,7.44112592699,20.7766086384,0.0,17.6635504202,40.6971502883,5.77280799941,0.0,0.0,5.77280799941
 06/20  18:00:00,92.7284401137,7.60860458334,20.2474510166,0.0,27.5259009287,37.3340067412,11.5794673515,0.0,0.0,11.5794673515
 06/20  19:00:00,95.6832711973,7.73139044598,20.7542257348,0.0,33.8341110165,33.3544677425,11.5472328531,0.0,0.0,11.5472328531
 06/20  20:00:00,108.992416915,7.95668057482,21.9159268216,0.0,36.5179666069,38.8247702939,5.8166366696,0.0328979933829,0.0,5.78373867621
 06/20  21:00:00,106.570568128,7.94653254293,21.2511499984,0.0,32.965339924,36.8579353714,11.5910258123,0.0,0.0,11.5910258123
 06/20  22:00:00,78.39682109,7.44169503935,17.129476614,0.0,25.6355707503,20.6438685092,11.5583067988,0.0,0.0,11.5583067988
 06/20  23:00:00,54.9619132476,6.99756484004,13.6917810041,0.0,15.0252895274,11.7056064465,5.76761426535,0.0,0.0,5.76761426535
 06/20  24:00:00,47.8135989069,6.79610587056,11.7706977516,0.0,11.6412384099,10.0650221343,0.0453617350333,0.0253617350333,0.0,0.02
 06/21  01:00:00,44.6690548081,6.65073572422,10.33224336,0.0,10.0992000411,10.047477231,6.13951271586,0.382703347546,0.0,5.75680936832
 06/21  02:00:00,41.4219428411,6.51930133952,9.07612180376,0.0,8.25718729233,10.0299323277,6.59931176082,0.842639485406,0.0,5.75667227541
 06/21  03:00:00,40.3766987875,6.42555106354,8.12463193008,0.0,8.25718729233,10.0299323277,1.2892229799,1.2692229799,0.0,0.02
 06/21  04:00:00,41.3159207306,6.35975034716,7.52302247634,0.0,8.25718729233,11.6354268332,7.22440793375,1.46212882054,0.0,5.76227911321
 06/21  05:00:00,47.5804040642,6.40341820135,8.0481160985,0.0,12.1011305571,15.3678112995,6.78528006008,1.00699062826,0.0,5.77828943182
 06/21  06:00:00,76.7557519962,7.01038012769,12.7401190289,0.0,19.7275818095,37.2640762949,12.1067631954,0.517433672419,0.0,11.589329523
 06/21  07:00:00,99.9267472169,7.46529811549,16.8519939713,0.0,24.3117294858,51.2795993405,17.440152439,0.0,0.0,17.440152439
 06/21  08:00:00,88.5322448412,7.01035944931,17.1875933135,0.0,23.6694662846,40.6342015617,23.4843166388,0.0,0.0,23.4843166388
 06/21  09:00:00,87.1873613742,7.03633016572,20.824117838,0.0,23.6694662846,35.6302164847,41.4433264675,0.0,18.025,23.4183264675
