Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  10:00:00,70.5028669388,6.88842538731,21.8842664616,0.0,18.7433767983,22.9618409725,41.3987425161,0.0,18.025,23.3737425161
 06/21  11:00:00,72.9305334402,7.00594156432,24.1966784467,0.0,18.7433767983,22.9618409725,39.5257056547,0.0,18.025,21.5007056547
 06/21  12:00:00,73.1063396838,7.05903105832,24.2759496381,0.0,18.5889407304,23.1597249699,37.3483973094,0.0,18.025,19.3233973094
 06/21  13:00:00,73.3899559184,7.11065345874,24.2614366333,0.0,18.7433767983,23.2517909448,35.5207014684,0.0,18.025,17.4957014684
 06/21  14:00:00,70.006767654,7.00127544689,20.9876304138,0.0,18.7433767983,23.2517909448,41.3459498333,0.0,18.025,23.3209498333
 06/21  15:00:00,67.5835585614,6.94795583065,18.9076909206,0.0,18.7433767983,22.9618409725,35.5248310969,0.0,18.025,17.4998310969
 06/21  16:00:00,72.6401065516,7.0443556651,19.4165177683,0.0,18.7433767983,27.431320555,23.7870831989,0.0,18.025,5.76208319887
 06/21  17:00:00,86.1171397187,7.37161399073,20.3780258681,0.0,17.6635504202,40.6971502883,5.77273522505,0.0,0.0,5.77273522505
 06/21  18:00:00,93.8274429886,7.62365683915,21.3314157945,0.0,27.5259009287,37.3340067412,11.5790095768,0.0,0.0,11.5790095768
 06/21  19:00:00,97.2778530543,7.79654498273,22.2836676257,0.0,33.8341110165,33.3544677425,5.78295064653,0.0,0.0,5.78295064653
 06/21  20:00:00,109.105313144,7.95823844734,22.027275822,0.0,36.5179666069,38.8247702939,5.78314540979,0.0,0.0,5.78314540979
 06/21  21:00:00,106.351793403,7.92960714561,21.0493159105,0.0,32.965339924,36.8579353714,17.3744993746,0.0,0.0,17.3744993746
 06/21  22:00:00,78.4091005477,7.44442971375,17.1390378336,0.0,25.6355707503,20.6438685092,5.7889225904,0.0,0.0,5.7889225904
 06/21  23:00:00,55.2119639433,7.01589164,13.9235115828,0.0,15.0252895274,11.7056064465,5.76755557377,0.0,0.0,5.76755557377
 06/21  24:00:00,47.6022328078,6.78220174707,11.5732376537,0.0,11.6412384099,10.0650221343,6.0317749464,0.269571031557,0.0,5.76220391484
 06/22  01:00:00,43.8186383365,6.59209044182,9.54047978324,0.0,10.0992000411,10.047477231,1.28901773974,1.26901773974,0.0,0.02
 06/22  02:00:00,40.4255784308,6.44789548671,8.15116624483,0.0,8.25718729233,10.0299323277,7.63604474965,1.87931402614,0.0,5.7567307235
 06/22  03:00:00,39.5521867535,6.36405393135,7.36162149007,0.0,8.25718729233,10.0299323277,2.13283486119,2.11283486119,0.0,0.02
 06/22  04:00:00,40.5923304527,6.30518074254,6.85400936711,0.0,8.25718729233,11.6354268332,8.03956181325,2.2773606943,0.0,5.76220111894
 06/22  05:00:00,46.6447654656,6.33507007096,7.18083412556,0.0,12.1011305571,15.3678112995,7.75790129585,1.98059156206,0.0,5.77730973379
 06/22  06:00:00,75.2703123912,6.9024199895,11.3626557056,0.0,19.7275818095,37.2640762949,13.3642885967,1.77514500349,0.0,11.5891435932
 06/22  07:00:00,97.6136262256,7.310169835,14.6940258504,0.0,24.3117294858,51.2795993405,18.6771085947,1.23740309326,0.0,17.4397055015
 06/22  08:00:00,85.4819242875,6.84151221597,14.3061338004,0.0,23.6694662846,40.6342015617,29.3475397687,0.0,0.0,29.3475397687
 06/22  09:00:00,84.2467161305,6.8973982217,18.0224179932,0.0,23.6694662846,35.6302164847,41.4362529148,0.0,18.025,23.4112529148
 06/22  10:00:00,66.9596768475,6.73761222272,18.4918959882,0.0,18.7433767983,22.9618409725,35.5594479393,0.0,18.025,17.5344479393
 06/22  11:00:00,67.5598306944,6.77988285274,19.0520399206,0.0,18.7433767983,22.9618409725,41.3521615715,0.0,18.025,23.3271615715
 06/22  12:00:00,68.2698462902,6.84846195239,19.6500292439,0.0,18.5889407304,23.1597249699,35.5226750878,0.0,18.025,17.4976750878
 06/22  13:00:00,68.9460353075,6.91099759124,20.0171774472,0.0,18.7433767983,23.2517909448,35.5180831527,0.0,18.025,17.4930831527
 06/22  14:00:00,70.2500247625,7.00173390725,21.2304362032,0.0,18.7433767983,23.2517909448,41.3477096379,0.0,18.025,23.3227096379
 06/22  15:00:00,70.4053610385,7.07646557014,21.6009865354,0.0,18.7433767983,22.9618409725,35.5219842525,0.0,18.025,17.4969842525
 06/22  16:00:00,74.4718373484,7.13686668857,21.1557452272,0.0,18.7433767983,27.431320555,23.787009015,0.0,18.025,5.76200901498
 06/22  17:00:00,87.1385952039,7.4469943354,21.3241118691,0.0,17.6635504202,40.6971502883,5.77268940168,0.0,0.0,5.77268940168
 06/22  18:00:00,93.5993417898,7.65015917484,21.0768283041,0.0,27.5259009287,37.3340067412,11.5790073736,0.0,0.0,11.5790073736
 06/22  19:00:00,95.9752453441,7.77455819794,21.0030592456,0.0,33.8341110165,33.3544677425,5.78335650399,0.0,0.0,5.78335650399
 06/22  20:00:00,107.102368819,7.87468308502,20.1078955624,0.0,36.5179666069,38.8247702939,11.5911601105,0.0455623971502,0.0,11.5455977134
 06/22  21:00:00,103.54538018,7.78574185136,18.3867869361,0.0,32.965339924,36.8579353714,12.1639258955,0.575193247106,0.0,11.5887326484
 06/22  22:00:00,75.4055235943,7.26274037437,14.3171632456,0.0,25.6355707503,20.6438685092,7.72395283367,1.93505758456,0.0,5.78889524912
 06/22  23:00:00,51.6084904104,6.77796447016,10.5579720148,0.0,15.0252895274,11.7056064465,9.23609962737,3.46856658109,0.0,5.76753304628
 06/22  24:00:00,44.2239291053,6.53894911946,8.43819142353,0.0,11.6412384099,10.0650221343,11.3251119597,5.56301645888,0.0,5.7620955008
 06/23  01:00:00,40.8845649926,6.36267523279,6.83582522204,0.0,10.0992000411,10.047477231,7.45789697851,7.43789697851,0.0,0.02
 06/23  02:00:00,37.6763744293,6.22241923507,5.6274434657,0.0,8.25718729233,10.0299323277,14.2411505887,8.48434125576,0.0,5.75680933291
 06/23  03:00:00,36.8393587063,6.13588296183,4.87696691736,0.0,8.25718729233,10.0299323277,8.89378534774,8.87378534774,0.0,0.02
 06/23  04:00:00,37.8886659931,6.07133289493,4.38419990629,0.0,8.25718729233,11.6354268332,14.9592530815,9.19716328383,0.0,5.76208979763
 06/23  05:00:00,43.6961333505,6.07732010044,4.48996063922,0.0,12.1011305571,15.3678112995,14.5139912869,8.73592559653,0.0,5.77806569033
 06/23  06:00:00,71.8013039938,6.59367021327,8.20241337448,0.0,19.7275818095,37.2640762949,19.5798094061,7.99027763607,0.0,11.5895317701
 06/23  07:00:00,93.7720056564,6.978459744,11.1841383265,0.0,24.3117294858,51.2795993405,23.7419683323,6.30390436671,0.0,17.4380639656
 06/23  08:00:00,80.6366361222,6.4924104762,9.8099626007,0.0,23.6694662846,40.6342015617,31.2587846284,1.91236665814,0.0,29.3464179703
 06/23  09:00:00,77.661792072,6.45829913847,11.8766044527,0.0,23.6694662846,35.6302164847,42.6115815086,1.17869996954,18.025,23.407881539
 06/23  10:00:00,59.6610716418,6.28742990129,11.6434802967,0.0,18.7433767983,22.9618409725,36.1995713437,0.641201390574,18.025,17.5333699531
 06/23  11:00:00,61.2944793065,6.40024099617,13.1663355624,0.0,18.7433767983,22.9618409725,41.3518895707,0.0,18.025,23.3268895707
 06/23  12:00:00,63.0470155808,6.49190521654,14.7837604215,0.0,18.5889407304,23.1597249699,35.5234550191,0.0,18.025,17.4984550192
 06/23  13:00:00,64.6714097582,6.60803000989,16.0455248941,0.0,18.7433767983,23.2517909448,35.5190596267,0.0,18.025,17.4940596267
 06/23  14:00:00,66.0622132354,6.71661277945,17.327751081,0.0,18.7433767983,23.2517909448,41.3470188173,0.0,18.025,23.3220188173
 06/23  15:00:00,67.1683982953,6.85217211905,18.588322388,0.0,18.7433767983,22.9618409725,35.5213523938,0.0,18.025,17.4963523938
 06/23  16:00:00,72.6195017141,6.99610784702,19.4441740232,0.0,18.7433767983,27.431320555,23.7857247153,0.0,18.025,5.7607247153
 06/23  17:00:00,85.7365293999,7.34004921902,20.0289995174,0.0,17.6635504202,40.6971502883,5.77258258962,0.0,0.0,5.77258258962
 06/23  18:00:00,93.1817628233,7.59843452803,20.7109892242,0.0,27.5259009287,37.3340067412,11.5785696106,0.0,0.0,11.5785696106
 06/23  19:00:00,95.8274426823,7.75257821199,20.8772476098,0.0,33.8341110165,33.3544677425,5.78316983231,0.0,0.0,5.78316983231
 06/23  20:00:00,106.477137803,7.82862676414,19.5287321675,0.0,36.5179666069,38.8247702939,11.7292456259,0.183068620009,0.0,11.5461770059
 06/23  21:00:00,103.212784553,7.75590344758,18.0840459753,0.0,32.965339924,36.8579353714,12.9274015399,1.33928656039,0.0,11.5881149795
 06/23  22:00:00,75.2428683599,7.23819926556,14.1790613647,0.0,25.6355707503,20.6438685092,8.24239564397,2.45377930946,0.0,5.78861633451
 06/23  23:00:00,51.1831772458,6.73024182568,10.1803883109,0.0,15.0252895274,11.7056064465,10.5415841964,4.77427353858,0.0,5.76731065786
 06/23  24:00:00,43.6580185108,6.4796680554,7.93156749418,0.0,11.6412384099,10.0650221343,12.5799243548,6.81788136658,0.0,5.76204298825
 06/24  01:00:00,43.6049025473,6.36004231972,6.79931931813,0.0,12.8411359301,10.0650221343,7.61039772454,7.59039772454,0.0,0.02
 06/24  02:00:00,37.5851211043,6.20405219457,5.55456086424,0.0,8.25718729233,10.0299323277,13.7560173199,7.99942319551,0.0,5.75659412444
 06/24  03:00:00,36.5660097968,6.10094080329,4.63856501571,0.0,8.25718729233,10.0299323277,8.90002954964,8.88002954964,0.0,0.02
 06/24  04:00:00,37.3079607257,6.00356978414,3.87126246255,0.0,8.25718729233,11.6354268332,16.2306784859,10.4685978136,0.0,5.76208067235
 06/24  05:00:00,39.2460285003,5.95513945344,3.58344394132,0.0,8.71707943955,15.3327214929,15.5727455061,9.80566219946,0.0,5.76708330667
 06/24  06:00:00,55.2911064508,6.12528733921,5.01433773301,0.0,18.5082010057,25.6353820695,14.2997332071,8.52256332031,0.0,5.77716988675
 06/24  07:00:00,74.8592787459,6.49422776572,7.87816651506,0.0,19.4083231844,41.0650158608,18.8348854541,7.24575357878,0.0,11.5891318753
 06/24  08:00:00,104.409286597,6.99050070467,13.055069038,0.0,26.3286599382,57.9988325916,37.412125048,2.03969125765,0.0,35.3724337903
 06/24  09:00:00,91.0267311727,6.84020409824,14.9768418156,0.0,26.3286599382,42.8504436482,41.6637852403,0.161121599423,18.025,23.4776636409
 06/24  10:00:00,65.9543416326,6.56285064728,14.1758707103,0.0,21.7447113004,23.4437158914,41.4391860132,0.0,18.025,23.4141860132
 06/24  11:00:00,64.9456485675,6.64706232393,15.5447289359,0.0,19.3027497915,23.426170988,41.3916945966,0.0,18.025,23.3666945966
 06/24  12:00:00,66.7361691849,6.76785754628,17.0723062629,0.0,19.1483137236,23.7250123474,35.5222235295,0.0,18.025,17.4972235295
 06/24  13:00:00,69.4666484216,6.9071547563,19.517941195,0.0,19.3027497915,23.7161209604,35.5169596025,0.0,18.025,17.4919596025
 06/24  14:00:00,70.8858371155,7.02908045747,20.8152092459,0.0,19.3027497915,23.7161209604,41.3458791272,0.0,18.025,23.3208791272
 06/24  15:00:00,71.0321956206,7.1107709363,21.1698232806,0.0,19.3027497915,23.426170988,35.5203800218,0.0,18.025,17.4953800218
 06/24  16:00:00,75.3461665017,7.16387116786,20.9793775787,0.0,19.3027497915,27.8956505705,23.7867870505,0.0,18.025,5.76178705048
 06/24  17:00:00,83.5695131464,7.37985318921,20.3642581392,0.0,18.2229234133,37.5968344597,5.76659969222,0.0,0.0,5.76659969222
 06/24  18:00:00,98.693545685,7.70680034795,21.2080447957,0.0,32.690315043,37.0816133363,5.77241436774,0.0,0.0,5.77241436774
 06/24  19:00:00,99.5137342032,7.88905715812,21.7342936415,0.0,36.8143715336,33.066984531,5.78285854574,0.0,0.0,5.78285854574
 06/24  20:00:00,107.199906245,7.94081658794,20.3606227339,0.0,36.3493007332,38.7721355839,5.92713156058,0.144042944085,0.0,5.7830886165
 06/24  21:00:00,106.725305867,7.802488427,18.3742165427,0.0,36.1807251679,36.8228455648,12.7879429022,1.24153509165,0.0,11.5464078105
 06/24  22:00:00,81.1170153671,7.30835425589,14.580139772,0.0,31.0351095914,20.6438685092,14.0120192406,2.42343585548,0.0,11.5885833851
 06/24  23:00:00,54.41786661,6.82287943416,10.9203971471,0.0,17.4250845679,11.7056064465,9.64575730399,3.86781246905,0.0,5.77794483494
 06/24  24:00:00,45.9864011166,6.59950367627,8.94022244675,0.0,12.8411359301,10.0650221343,11.0331156614,5.27138066406,0.0,5.76173499738
 06/25  01:00:00,44.3728731387,6.43077936816,7.37713272564,0.0,12.925468867,10.100111941,7.02711497714,7.00711497714,0.0,0.02
 06/25  02:00:00,37.9625574764,6.24232509338,5.77430727962,0.0,8.34152022915,10.0650221343,14.2790972764,8.52236568297,0.0,5.7567315934
 06/25  03:00:00,36.9722652771,6.14027543386,4.88606505144,0.0,8.34152022915,10.0650221343,14.9332817337,9.17706005439,0.0,5.75622167931
 06/25  04:00:00,38.0908495833,6.08070931949,4.45759641978,0.0,8.34152022915,11.6705166398,8.94461076553,8.92461076553,0.0,0.02
 06/25  05:00:00,39.9728788072,6.02139835701,4.12461981179,0.0,8.80141237637,15.3678112995,14.6256421011,8.85850396722,0.0,5.76713813383
 06/25  06:00:00,55.6860393682,6.17215369825,5.36241219568,0.0,18.5082010057,25.6353820695,14.2707593867,8.493236136,0.0,5.77752325072
 06/25  07:00:00,75.4025290624,6.54470764732,8.25153061682,0.0,19.4926561212,41.1001056674,18.7934094521,7.20454961502,0.0,11.5888598371
 06/25  08:00:00,104.954276783,7.0474077041,13.5431743316,0.0,26.3286599382,57.9988325916,37.0943685582,1.72208080444,0.0,35.3722877538
 06/25  09:00:00,91.3270076518,6.87573875132,15.3610217866,0.0,26.2443270014,42.8153538416,41.5955596512,0.0970213453897,18.025,23.4735383058
 06/25  10:00:00,66.7464376852,6.61433397833,14.9164934645,0.0,21.7447113004,23.4437158914,41.4368259185,0.0,18.025,23.4118259185
 06/25  11:00:00,68.1766094828,6.78609690597,18.5769513876,0.0,19.3449162599,23.4437158914,41.3923255707,0.0,18.025,23.3673255707
 06/25  12:00:00,71.3207377087,6.95247309121,21.4125526495,0.0,19.190480192,23.7425572507,35.5221410011,0.0,18.025,17.4971410011
 06/25  13:00:00,73.472597286,7.079415044,23.4113469043,0.0,19.260583323,23.698576057,35.5167808359,0.0,18.025,17.4917808359
 06/25  14:00:00,75.632104087,7.23950205583,25.4107710113,0.0,19.260583323,23.698576057,41.3454931515,0.0,18.025,23.3204931515
 06/25  15:00:00,77.2645585229,7.3913840177,27.1812893437,0.0,19.260583323,23.4086260847,35.5199782531,0.0,18.025,17.4949782531
 06/25  16:00:00,81.4953959417,7.46816751389,26.8840278006,0.0,19.260583323,27.8781056672,23.786798376,0.0,18.025,5.76179837596
 06/25  17:00:00,90.8890555079,7.75407428863,27.3692977579,0.0,18.1807569449,37.5792895564,5.76699415892,0.0,0.0,5.76699415892
 06/25  18:00:00,106.565461039,8.13282746457,28.7733640511,0.0,32.6059821062,37.0465235296,5.77236343425,0.0,0.0,5.77236343425
 06/25  19:00:00,105.990275755,8.26576158236,27.834141703,0.0,36.8143715336,33.066984531,5.78275915652,0.0,0.0,5.78275915652
 06/25  20:00:00,113.655464627,8.38521164276,26.252372924,0.0,36.43363367,38.8072253906,6.71187690296,0.0,0.0,6.71187690296
 06/25  21:00:00,112.189753174,8.21457975329,23.5460068807,0.0,36.0963922311,36.7877557581,10.6448716653,0.0286260633011,0.0,10.616245602
 06/25  22:00:00,85.0717307143,7.64079876418,18.3218498582,0.0,30.9507766546,20.6087787026,11.5881111739,0.0,0.0,11.5881111739
 06/25  23:00:00,57.9542791226,7.12460080231,14.155097851,0.0,17.4250845679,11.7056064465,6.11770616394,0.33993126493,0.0,5.77777489901
 06/25  24:00:00,49.6244390705,6.90654503764,12.1518015802,0.0,12.925468867,10.100111941,6.4382758341,0.67667203763,0.0,5.76160379647
 06/26  01:00:00,46.3126852634,6.81322163686,11.8134104682,0.0,10.0992000411,10.047477231,0.0582488980686,0.0382488980686,0.0,0.02
 06/26  02:00:00,44.5306390933,6.76832354909,11.9358169375,0.0,8.25718729233,10.0299323277,5.75660303762,0.0,0.0,5.75660303762
 06/26  03:00:00,44.3100424929,6.7244110714,11.7591336218,0.0,8.25718729233,10.0299323277,5.75608139774,0.0,0.0,5.75608139774
 06/26  04:00:00,45.6340817014,6.68717088855,11.5137948408,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,53.7513915989,6.72655138246,12.0120154638,0.0,12.1011305571,15.3678112995,5.77770750563,0.0,0.0,5.77770750563
 06/26  06:00:00,80.2612582839,7.29411698461,15.9619698967,0.0,19.7275818095,37.2640762949,11.5881853353,0.0,0.0,11.5881853353
 06/26  07:00:00,103.495988183,7.74502098086,20.1416247348,0.0,24.3117294858,51.2795993405,17.436203263,0.0,0.0,17.436203263
 06/26  08:00:00,92.9631260804,7.27085271262,21.3580539218,0.0,23.6694662846,40.6342015617,29.3401077672,0.0,0.0,29.3401077672
 06/26  09:00:00,90.934130318,7.2637588147,24.3435130787,0.0,23.6694662846,35.6302164847,41.4285954877,0.0,18.025,23.4035954877
 06/26  10:00:00,70.0807869196,6.96003855905,21.3906118978,0.0,18.7433767983,22.9618409725,35.5554604257,0.0,18.025,17.5304604257
 06/26  11:00:00,71.1349963077,6.99831873428,22.4087902884,0.0,18.7433767983,22.9618409725,41.3478132333,0.0,18.025,23.3228132333
 06/26  12:00:00,75.154395151,7.16618223852,26.216879295,0.0,18.5889407304,23.1597249699,35.5206353404,0.0,18.025,17.4956353404
 06/26  13:00:00,80.0671797077,7.36848687083,30.680853129,0.0,18.7433767983,23.2517909448,35.5173350854,0.0,18.025,17.4923350854
 06/26  14:00:00,82.7917481969,7.51848647296,33.2554253462,0.0,18.7433767983,23.2517909448,41.3407169653,0.0,18.025,23.3157169653
 06/26  15:00:00,83.4660906732,7.63080553801,34.1073997311,0.0,18.7433767983,22.9618409725,35.5202651386,0.0,18.025,17.4952651386
 06/26  16:00:00,88.338314459,7.74394517731,34.4151642095,0.0,18.7433767983,27.431320555,23.7866366315,0.0,18.025,5.76163663153
 06/26  17:00:00,100.299738674,8.0624911966,33.8697879147,0.0,17.6635504202,40.6971502883,5.77103720021,0.0,0.0,5.77103720021
 06/26  18:00:00,106.405809009,8.27557677755,33.2579384592,0.0,27.5259009287,37.3340067412,11.576699021,0.0,0.0,11.576699021
 06/26  19:00:00,108.557989624,8.42027062294,32.9401304736,0.0,33.8341110165,33.3544677425,5.78238990879,0.0,0.0,5.78238990879
 06/26  20:00:00,113.757313832,8.30996352646,26.3276085649,0.0,36.5179666069,38.8247702939,5.79660623231,0.0140508595549,0.0,5.78255537276
 06/26  21:00:00,108.00099182,8.09754620745,22.5306578378,0.0,32.965339924,36.8579353714,11.5881429358,0.0,0.0,11.5881429358
 06/26  22:00:00,80.298232563,7.62169777242,18.8509591416,0.0,25.6355707503,20.6438685092,11.5563928842,0.0,0.0,11.5563928842
 06/26  23:00:00,56.6928948429,7.16227698186,15.2580914599,0.0,15.0252895274,11.7056064465,5.76708004205,0.0,0.0,5.76708004205
 06/26  24:00:00,49.4416777505,6.9451306583,13.2497850887,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,46.4203143402,6.80418441253,11.9300781275,0.0,10.0992000411,10.047477231,5.75661284835,0.0,0.0,5.75661284835
 06/27  02:00:00,43.6527568401,6.7026076481,11.123654683,0.0,8.25718729233,10.0299323277,5.75650207691,0.0,0.0,5.75650207691
 06/27  03:00:00,43.0917744262,6.64059253193,10.6246898282,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,44.4336869174,6.60340071671,10.3971708387,0.0,8.25718729233,11.6354268332,5.76160321069,0.0,0.0,5.76160321069
 06/27  05:00:00,52.7691030102,6.65497201221,11.1013179835,0.0,12.1011305571,15.3678112995,5.77749666201,0.0,0.0,5.77749666201
 06/27  06:00:00,80.7780754697,7.31813552251,16.4547847471,0.0,19.7275818095,37.2640762949,11.5878619455,0.0,0.0,11.5878619455
 06/27  07:00:00,104.681500494,7.80459515822,21.2675800205,0.0,24.3117294858,51.2795993405,17.4342154073,0.0,0.0,17.4342154073
 06/27  08:00:00,96.777269946,7.41132939745,25.0317374804,0.0,23.6694662846,40.6342015617,23.4748179469,0.0,0.0,23.4748179469
 06/27  09:00:00,98.9424724361,7.58669151407,32.028937169,0.0,23.6694662846,35.6302164847,41.4329778233,0.0,18.025,23.4079778233
 06/27  10:00:00,80.3591598391,7.37155727052,31.2574689332,0.0,18.7433767983,22.9618409725,41.3917465744,0.0,18.025,23.3667465744
 06/27  11:00:00,82.6169315925,7.49642781705,33.3926223672,0.0,18.7433767983,22.9618409725,35.5221205939,0.0,18.025,17.4971205939
 06/27  12:00:00,84.6294213834,7.62627939153,35.2318100529,0.0,18.5889407304,23.1597249699,35.5155764293,0.0,18.025,17.4905764293
 06/27  13:00:00,86.3231821867,7.74436543207,36.5609877,0.0,18.7433767983,23.2517909448,41.3435644958,0.0,18.025,23.3185644958
 06/27  14:00:00,88.0820778239,7.87016193224,38.1940826564,0.0,18.7433767983,23.2517909448,35.5183026034,0.0,18.025,17.4933026034
 06/27  15:00:00,89.2642257328,8.00852074202,39.527820734,0.0,18.7433767983,22.9618409725,35.5169029761,0.0,18.025,17.4919029761
 06/27  16:00:00,93.4889475747,8.10377396353,39.2059811881,0.0,18.7433767983,27.431320555,23.7865685494,0.0,18.025,5.76156854939
 06/27  17:00:00,106.448592568,8.47070534545,39.6104417213,0.0,17.6635504202,40.6971502883,5.77191597074,0.0,0.0,5.77191597074
 06/27  18:00:00,113.693102289,8.7429976505,40.0778258916,0.0,27.5259009287,37.3340067412,11.5767201343,0.0,0.0,11.5767201343
 06/27  19:00:00,115.719483764,8.87948963624,39.6424202381,0.0,33.8341110165,33.3544677425,5.78209674855,0.0,0.0,5.78209674855
 06/27  20:00:00,126.646811714,9.02281432984,38.5042613192,0.0,36.5179666069,38.8247702939,11.5446717375,0.0,0.0,11.5446717375
 06/27  21:00:00,123.180444755,8.96893981107,36.8387320726,0.0,32.965339924,36.8579353714,11.5859751106,0.0,0.0,11.5859751106
 06/27  22:00:00,92.6689773441,8.34288577782,30.500533713,0.0,25.6355707503,20.6438685092,5.78785536358,0.0,0.0,5.78785536358
 06/27  23:00:00,62.8645176245,7.6080243973,20.9839738074,0.0,15.0252895274,11.7056064465,5.76705279177,0.0,0.0,5.76705279177
 06/27  24:00:00,52.1808324513,7.20194600521,15.7321250997,0.0,11.6412384099,10.0650221343,5.76174012285,0.0,0.0,5.76174012285
 06/28  01:00:00,48.1366876464,6.98491805262,13.4657231717,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,44.4653159282,6.81534233201,11.8234839372,0.0,8.25718729233,10.0299323277,5.75643148662,0.0,0.0,5.75643148662
 06/28  03:00:00,43.8648258729,6.74331524844,11.2950199623,0.0,8.25718729233,10.0299323277,5.75620015086,0.0,0.0,5.75620015086
 06/28  04:00:00,45.1353314633,6.69282163554,11.0094049137,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,52.7020790584,6.68527275663,11.0039992308,0.0,12.1011305571,15.3678112995,5.77746344716,0.0,0.0,5.77746344716
 06/28  06:00:00,79.5189476269,7.25850747565,15.2553004721,0.0,19.7275818095,37.2640762949,13.3207799764,0.0,0.0,13.3207799764
 06/28  07:00:00,102.47696517,7.69249914067,19.1751662094,0.0,24.3117294858,51.2795993405,15.6925358063,0.0,0.0,15.6925358063
 06/28  08:00:00,91.3437756476,7.22200337485,19.7875812127,0.0,23.6694662846,40.6342015617,29.3359666373,0.0,0.0,29.3359666373
 06/28  09:00:00,89.8976829048,7.23002975065,23.3408144646,0.0,23.6694662846,35.6302164847,41.4257075575,0.0,18.025,23.4007075575
 06/28  10:00:00,72.2749833121,7.04646963143,23.4983930235,0.0,18.7433767983,22.9618409725,35.5538414234,0.0,18.025,17.5288414234
 06/28  11:00:00,72.6288921063,7.0635373764,23.8374773373,0.0,18.7433767983,22.9618409725,41.3448592912,0.0,18.025,23.3198592912
 06/28  12:00:00,73.688976858,7.12098674543,24.7966669156,0.0,18.5889407304,23.1597249699,35.5181957436,0.0,18.025,17.4931957436
 06/28  13:00:00,75.2714243939,7.20626910925,26.0473260354,0.0,18.7433767983,23.2517909448,35.5187212108,0.0,18.025,17.4937212108
 06/28  14:00:00,75.8086672667,7.2689219642,26.521917403,0.0,18.7433767983,23.2517909448,35.5152056664,0.0,18.025,17.4902056664
 06/28  15:00:00,76.2261551836,7.36629467008,27.1319860459,0.0,18.7433767983,22.9618409725,41.3429519956,0.0,18.025,23.3179519956
 06/28  16:00:00,80.9490240242,7.47607460739,27.2937570391,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,92.916822417,7.78232610861,26.7670520213,0.0,17.6635504202,40.6971502883,5.77206779325,0.0,0.0,5.77206779325
 06/28  18:00:00,99.8627780564,8.00991024645,26.9806036074,0.0,27.5259009287,37.3340067412,11.5765878603,0.0,0.0,11.5765878603
 06/28  19:00:00,102.969190608,8.18377394388,27.5878486833,0.0,33.8341110165,33.3544677425,11.5446020292,0.0,0.0,11.5446020292
 06/28  20:00:00,112.385729265,8.2629719699,25.0030353651,0.0,36.5179666069,38.8247702939,5.79786753835,0.015513724975,0.0,5.78235381337
 06/28  21:00:00,108.83604112,8.18745241088,23.2758320363,0.0,32.965339924,36.8579353714,11.5876377825,0.0,0.0,11.5876377825
 06/28  22:00:00,80.3227860853,7.65273233828,18.8445015985,0.0,25.6355707503,20.6438685092,11.5554790302,0.0,0.0,11.5554790302
 06/28  23:00:00,55.7250497075,7.11886301775,14.3336750355,0.0,15.0252895274,11.7056064465,5.87454399794,0.107584153693,0.0,5.76695984424
 06/28  24:00:00,47.7403091774,6.84273992209,11.650817785,0.0,11.6412384099,10.0650221343,0.995539592254,0.975539592254,0.0,0.02
 06/29  01:00:00,44.1513865457,6.65342145457,9.81191853019,0.0,10.0992000411,10.047477231,7.39302479309,1.6366913326,0.0,5.75633346049
 06/29  02:00:00,40.8728050409,6.50730167175,8.53902053572,0.0,8.25718729233,10.0299323277,1.92859092275,1.90859092275,0.0,0.02
 06/29  03:00:00,40.3140906397,6.44110817856,8.04649435859,0.0,8.25718729233,10.0299323277,7.30410457749,1.5477030762,0.0,5.75640150129
 06/29  04:00:00,41.5180322792,6.38970488878,7.69522492773,0.0,8.25718729233,11.6354268332,7.11502738721,1.35371129992,0.0,5.76131608729
 06/29  05:00:00,49.2374266308,6.39894534837,7.82568439733,0.0,12.1011305571,15.3678112995,7.1198925332,1.34252699539,0.0,5.7773655378
 06/29  06:00:00,75.9748592308,6.96247812383,12.0072600188,0.0,19.7275818095,37.2640762949,12.7141716395,1.12808937129,0.0,11.5860822683
 06/29  07:00:00,98.4864349847,7.37898569784,15.4981665945,0.0,24.3117294858,51.2795993405,12.0969922881,0.467248408359,0.0,11.6297438797
 06/29  08:00:00,86.0675180624,6.89507803158,14.838263346,0.0,23.6694662846,40.6342015617,29.3365450147,0.0,0.0,29.3365450147
 06/29  09:00:00,85.5842042301,6.9614429573,19.2959383605,0.0,23.6694662846,35.6302164847,41.4300023803,0.0,18.025,23.4050023803
 06/29  10:00:00,69.2513281517,6.83709200693,20.6841181897,0.0,18.7433767983,22.9618409725,35.5531421493,0.0,18.025,17.5281421493
 06/29  11:00:00,71.3418280864,6.95092240288,22.6630334933,0.0,18.7433767983,22.9618409725,41.3450040027,0.0,18.025,23.3200040027
 06/29  12:00:00,73.3927660726,7.08480118237,24.5366448585,0.0,18.5889407304,23.1597249699,35.5194523411,0.0,18.025,17.4944523411
 06/29  13:00:00,75.62034288,7.22046280306,26.3820564687,0.0,18.7433767983,23.2517909448,35.5138639623,0.0,18.025,17.4888639623
 06/29  14:00:00,77.6296405098,7.36131364751,28.2505073002,0.0,18.7433767983,23.2517909448,41.3409989895,0.0,18.025,23.3159989895
 06/29  15:00:00,78.7129136049,7.4969321751,29.4881087511,0.0,18.7433767983,22.9618409725,35.5161722493,0.0,18.025,17.4911722493
 06/29  16:00:00,82.8182767184,7.57501900255,29.0640686804,0.0,18.7433767983,27.431320555,23.7864922455,0.0,18.025,5.76149224548
 06/29  17:00:00,95.200437565,7.88984356525,28.9431599544,0.0,17.6635504202,40.6971502883,5.77199311632,0.0,0.0,5.77199311632
 06/29  18:00:00,102.937723289,8.16746873856,29.8980037861,0.0,27.5259009287,37.3340067412,11.5758029036,0.0,0.0,11.5758029036
 06/29  19:00:00,105.920341961,8.34363720537,30.3791498837,0.0,33.8341110165,33.3544677425,5.78239838664,0.0,0.0,5.78239838664
 06/29  20:00:00,117.464309391,8.52147892808,29.8231191099,0.0,36.5179666069,38.8247702939,5.781678041,0.0,0.0,5.781678041
 06/29  21:00:00,114.437246644,8.50161705703,28.5628890019,0.0,32.965339924,36.8579353714,11.5872012774,0.0,0.0,11.5872012774
 06/29  22:00:00,83.6990913256,7.87681508364,21.9967361925,0.0,25.6355707503,20.6438685092,11.5548765531,0.0,0.0,11.5548765531
 06/29  23:00:00,58.236358158,7.30181836918,16.6620329586,0.0,15.0252895274,11.7056064465,5.7668153136,0.0,0.0,5.7668153136
 06/29  24:00:00,50.2433778227,7.02786660925,13.9687645984,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/30  01:00:00,46.5464461917,6.83770579081,12.0227007803,0.0,10.0992000411,10.047477231,5.75636784023,0.0,0.0,5.75636784023
 06/30  02:00:00,43.0470456127,6.68004930981,10.5405130382,0.0,8.25718729233,10.0299323277,5.94127455448,0.18484746621,0.0,5.75642708827
 06/30  03:00:00,41.8274372741,6.5677405623,9.43321661202,0.0,8.25718729233,10.0299323277,0.704042295775,0.684042295775,0.0,0.02
 06/30  04:00:00,42.8496684593,6.5045100377,8.91205853316,0.0,8.25718729233,11.6354268332,6.4590975956,0.69765623862,0.0,5.76144135698
 06/30  05:00:00,50.5592157176,6.51405429885,9.03237553092,0.0,12.1011305571,15.3678112995,6.57034949691,0.7932030271,0.0,5.77714646981
 06/30  06:00:00,77.1689356617,7.07164800818,13.0921788278,0.0,19.7275818095,37.2640762949,12.5127996898,0.926254929401,0.0,11.5865447604
 06/30  07:00:00,99.4065682088,7.46571168494,16.3315931857,0.0,24.3117294858,51.2795993405,18.0667398721,0.633952864451,0.0,17.4327870076
 06/30  08:00:00,86.8895400412,6.96720713446,15.5881721207,0.0,23.6694662846,40.6342015617,23.4693770056,0.0,0.0,23.4693770056
 06/30  09:00:00,85.5895096211,7.00379090015,19.2589053385,0.0,23.6694662846,35.6302164847,41.4276633235,0.0,18.025,23.4026633235
 06/30  10:00:00,68.6924769688,6.84310473541,20.1192608914,0.0,18.7433767983,22.9618409725,41.3878891455,0.0,18.025,23.3628891455
 06/30  11:00:00,70.9244965153,6.94367506898,22.2529543313,0.0,18.7433767983,22.9618409725,35.5189998657,0.0,18.025,17.4939998657
 06/30  12:00:00,72.6037861675,7.05627747472,23.7761920929,0.0,18.5889407304,23.1597249699,35.517200208,0.0,18.025,17.492200208
 06/30  13:00:00,74.2133926386,7.17486911511,25.020707363,0.0,18.7433767983,23.2517909448,41.3373100648,0.0,18.025,23.3123100648
 06/30  14:00:00,75.8321686006,7.28967277479,26.5246802663,0.0,18.7433767983,23.2517909448,35.5172563722,0.0,18.025,17.4922563722
 06/30  15:00:00,76.3073322824,7.39253087373,27.1869319721,0.0,18.7433767983,22.9618409725,35.5141703226,0.0,18.025,17.4891703226
 06/30  16:00:00,79.0483163657,7.39700449618,25.4721306747,0.0,18.7433767983,27.431320555,23.7857766863,0.0,18.025,5.7607766863
 06/30  17:00:00,90.3096910602,7.65806677974,24.2842004497,0.0,17.6635504202,40.6971502883,5.77184387569,0.0,0.0,5.77184387569
 06/30  18:00:00,97.1543508299,7.86819147477,24.4139227372,0.0,27.5259009287,37.3340067412,11.5745082074,0.0,0.0,11.5745082074
 06/30  19:00:00,100.410748385,8.04010906152,25.1730967277,0.0,33.8341110165,33.3544677425,5.78208004177,0.0,0.0,5.78208004177
 06/30  20:00:00,110.879824499,8.13850924207,23.6216118143,0.0,36.5179666069,38.8247702939,5.79732061417,0.0151272544043,0.0,5.78219335977
 06/30  21:00:00,107.290882357,8.04774429579,21.8704127852,0.0,32.965339924,36.8579353714,11.5866949905,0.0,0.0,11.5866949905
 06/30  22:00:00,79.2166287287,7.54648119972,17.8446216101,0.0,25.6355707503,20.6438685092,11.5552712568,0.0,0.0,11.5552712568
 06/30  23:00:00,55.6171144199,7.08339470442,14.2612188832,0.0,15.0252895274,11.7056064465,5.76675287976,0.0,0.0,5.76675287976
 06/30  24:00:00,48.4351974453,6.86925442431,12.3191991932,0.0,11.6412384099,10.0650221343,5.76149015605,0.0,0.0,5.76149015605
 07/01  01:00:00,48.3736603569,6.75665023525,11.1714959566,0.0,12.8411359301,10.0650221343,0.106170177147,0.0861701771469,0.0,0.02
 07/01  02:00:00,42.1883670733,6.59141540618,9.77047064182,0.0,8.25718729233,10.0299323277,6.15159066799,0.395342985757,0.0,5.75624768223
 07/01  03:00:00,41.2431129282,6.49747898366,8.91915895939,0.0,8.25718729233,10.0299323277,0.683887334294,0.663887334294,0.0,0.02
 07/01  04:00:00,42.1693219526,6.42965636429,8.30657137159,0.0,8.25718729233,11.6354268332,6.68321627007,0.922188599092,0.0,5.76102767098
 07/01  05:00:00,46.025153798,6.38422049202,8.04953346185,0.0,8.71707943955,15.3327214929,6.73623260517,0.96956400482,0.0,5.76666860035
 07/01  06:00:00,60.4094117631,6.57988018488,9.67811292805,0.0,18.5082010057,25.6353820695,6.71755896964,0.941641363383,0.0,5.77591760626
 07/01  07:00:00,80.1438894022,6.96244113792,12.6946749594,0.0,19.4083231844,41.0650158608,12.4147840805,0.828339512509,0.0,11.586444568
 07/01  08:00:00,110.457768492,7.46084093088,18.6333571621,0.0,26.3286599382,57.9988325916,29.4661528854,0.0,0.0,29.4661528854
 07/01  09:00:00,96.0236776784,7.23663031705,19.5774566262,0.0,26.3286599382,42.8504436482,47.3572617742,0.0,18.025,29.3322617742
 07/01  10:00:00,70.8473045248,6.91311254325,18.7186455909,0.0,21.7447113004,23.4437158914,39.3542499188,0.0,18.025,21.3292499188
 07/01  11:00:00,71.2022448067,7.01856327517,21.4298780902,0.0,19.3027497915,23.426170988,37.6206249302,0.0,18.025,19.5956249302
 07/01  12:00:00,73.113710653,7.11671358222,23.1010242503,0.0,19.1483137236,23.7250123474,35.5129586271,0.0,18.025,17.4879586271
 07/01  13:00:00,74.9796754704,7.20710886452,24.7310537538,0.0,19.3027497915,23.7161209604,41.3392491883,0.0,18.025,23.3142491883
 07/01  14:00:00,75.3486687271,7.28927261471,25.0178802552,0.0,19.3027497915,23.7161209604,35.5146474093,0.0,18.025,17.4896474093
 07/01  15:00:00,75.1217781161,7.34822403646,25.0219862445,0.0,19.3027497915,23.426170988,35.5149072933,0.0,18.025,17.4899072933
 07/01  16:00:00,80.5100484091,7.45052267149,25.8566491013,0.0,19.3027497915,27.8956505705,23.7851948669,0.0,18.025,5.76019486692
 07/01  17:00:00,89.0962908627,7.67363470167,25.5973018021,0.0,18.2229234133,37.5968344597,5.7665457865,0.0,0.0,5.7665457865
 07/01  18:00:00,104.12097316,8.00439436045,26.3379349445,0.0,32.690315043,37.0816133363,5.7716576308,0.0,0.0,5.7716576308
 07/01  19:00:00,104.114581737,8.16014276099,26.0641299465,0.0,36.8143715336,33.066984531,5.78095360891,0.0,0.0,5.78095360891
 07/01  20:00:00,112.380249471,8.29525453547,25.186600781,0.0,36.3493007332,38.7721355839,11.5422343028,0.0,0.0,11.5422343028
 07/01  21:00:00,113.075441007,8.25286736996,24.2740470017,0.0,36.1807251679,36.8228455648,5.78213625015,0.0,0.0,5.78213625015
 07/01  22:00:00,87.4865087699,7.78174743734,20.4763488926,0.0,31.0351095914,20.6438685092,11.5862219996,0.0,0.0,11.5862219996
 07/01  23:00:00,60.8131425141,7.32160920723,16.817007267,0.0,17.4250845679,11.7056064465,5.7759880473,0.0,0.0,5.7759880473
 07/01  24:00:00,52.3616496788,7.10910197011,14.8059091482,0.0,12.8411359301,10.0650221343,5.76124664138,0.0,0.0,5.76124664138
 07/02  01:00:00,50.6979885487,6.94966386938,13.1833912944,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,44.3020957856,6.77083253405,11.5853647574,0.0,8.34152022915,10.0650221343,5.75626279526,0.0,0.0,5.75626279526
 07/02  03:00:00,43.6222694028,6.69459279419,10.9817797878,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,45.330786418,6.67724589564,11.1010321053,0.0,8.34152022915,11.6705166398,5.76147328194,0.0,0.0,5.76147328194
 07/02  05:00:00,49.7668782792,6.66435063647,11.3917118772,0.0,8.80141237637,15.3678112995,5.76659184862,0.0,0.0,5.76659184862
 07/02  06:00:00,63.9856366018,6.85954436241,12.974683599,0.0,18.5082010057,25.6353820695,5.77632025109,0.0,0.0,5.77632025109
 07/02  07:00:00,84.5701877117,7.27002837451,16.6939769918,0.0,19.4926561212,41.1001056674,11.5861246189,0.0,0.0,11.5861246189
 07/02  08:00:00,116.01687016,7.82071714889,23.8325999181,0.0,26.3286599382,57.9988325916,29.4634402406,0.0,0.0,29.4634402406
 07/02  09:00:00,103.010606336,7.63099214379,26.2894662393,0.0,26.2443270014,42.8153538416,47.3479825026,0.0,18.025,29.3229825026
 07/02  10:00:00,76.2237688124,7.2093841724,23.7988431825,0.0,21.7447113004,23.4437158914,41.4292334864,0.0,18.025,23.4042334864
 07/02  11:00:00,74.4019585378,7.22478806094,24.363662361,0.0,19.3449162599,23.4437158914,35.5503258935,0.0,18.025,17.5253258935
 07/02  12:00:00,75.2072416377,7.2873494664,24.9642155536,0.0,19.190480192,23.7425572507,41.3372495963,0.0,18.025,23.3122495963
 07/02  13:00:00,74.8533641609,7.24472313277,24.6268422162,0.0,19.260583323,23.698576057,35.5168531657,0.0,18.025,17.4918531657
 07/02  14:00:00,74.7685586462,7.26143981472,24.5253173465,0.0,19.260583323,23.698576057,35.5130641078,0.0,18.025,17.4880641078
 07/02  15:00:00,72.9223363454,7.22668284901,23.0038036946,0.0,19.260583323,23.4086260847,35.5131871996,0.0,18.025,17.4881871996
 07/02  16:00:00,77.3543744614,7.24934538879,22.9618701983,0.0,19.260583323,27.8781056672,23.7862167039,0.0,18.025,5.76121670388
 07/02  17:00:00,86.2841172692,7.49228471138,23.0261948087,0.0,18.1807569449,37.5792895564,5.76641125885,0.0,0.0,5.76641125885
 07/02  18:00:00,102.380688752,7.88448493315,24.8369893252,0.0,32.6059821062,37.0465235296,5.77166896186,0.0,0.0,5.77166896186
 07/02  19:00:00,103.578883281,8.08736923877,25.6012121741,0.0,36.8143715336,33.066984531,5.78172788328,0.0,0.0,5.78172788328
 07/02  20:00:00,113.278853053,8.29840384179,25.9626418743,0.0,36.43363367,38.8072253906,11.5437479386,0.0,0.0,11.5437479386
 07/02  21:00:00,114.036628865,8.28592641097,25.3216107334,0.0,36.0963922311,36.7877557581,5.78207366184,0.0,0.0,5.78207366184
 07/02  22:00:00,88.1105925824,7.80007408786,21.2015433626,0.0,30.9507766546,20.6087787026,11.585992113,0.0,0.0,11.585992113
 07/02  23:00:00,61.3173707396,7.32653344479,17.3163188524,0.0,17.4250845679,11.7056064465,5.77706827945,0.0,0.0,5.77706827945
 07/02  24:00:00,53.027949921,7.12150237628,15.3403924615,0.0,12.925468867,10.100111941,5.76147230965,0.0,0.0,5.76147230965
 07/03  01:00:00,48.2838901423,6.94181916994,13.6560409085,0.0,10.0992000411,10.047477231,5.75607303874,0.0,0.0,5.75607303874
 07/03  02:00:00,45.2138766688,6.81739355074,12.5700147575,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,44.2263082141,6.72691441909,11.6729202372,0.0,8.25718729233,10.0299323277,5.75578156985,0.0,0.0,5.75578156985
 07/03  04:00:00,45.0957432601,6.65819548631,11.0044687191,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,53.0495534137,6.68310251494,11.3536876436,0.0,12.1011305571,15.3678112995,11.5333342964,0.0,0.0,11.5333342964
 07/03  06:00:00,80.2903417149,7.29170579252,15.9935733249,0.0,19.7275818095,37.2640762949,11.5832508821,0.0,0.0,11.5832508821
 07/03  07:00:00,102.739184908,7.6869488393,19.4430368794,0.0,24.3117294858,51.2795993405,11.6268096782,0.0,0.0,11.6268096782
 07/03  08:00:00,90.5105366948,7.16469481181,19.0117187834,0.0,23.6694662846,40.6342015617,29.3289625941,0.0,0.0,29.3289625941
 07/03  09:00:00,88.0337027746,7.11837576792,21.5885352637,0.0,23.6694662846,35.6302164847,35.5766698901,0.0,18.025,17.5516698901
 07/03  10:00:00,68.4819132098,6.8428573921,19.9089734782,0.0,18.7433767983,22.9618409725,41.3856052793,0.0,18.025,23.3606052793
 07/03  11:00:00,68.3889923218,6.83654770092,19.8245912906,0.0,18.7433767983,22.9618409725,35.517678318,0.0,18.025,17.492678318
 07/03  12:00:00,69.5668199872,6.87130715596,20.9242126906,0.0,18.5889407304,23.1597249699,41.3364718974,0.0,18.025,23.3114718974
 07/03  13:00:00,71.0415889664,6.92938126281,22.0944050588,0.0,18.7433767983,23.2517909448,35.5162859745,0.0,18.025,17.4912859745
 07/03  14:00:00,73.5493892451,7.06904043715,24.4625436833,0.0,18.7433767983,23.2517909448,35.5124217308,0.0,18.025,17.4874217308
 07/03  15:00:00,75.5252889311,7.21835007579,26.5790853317,0.0,18.7433767983,22.9618409725,35.512461087,0.0,18.025,17.487461087
 07/03  16:00:00,81.1734483777,7.34644007306,27.6478458337,0.0,18.7433767983,27.431320555,23.7858885958,0.0,18.025,5.76088859583
 07/03  17:00:00,91.6233199868,7.60010652743,25.6558118258,0.0,17.6635504202,40.6971502883,5.77125774872,0.0,0.0,5.77125774872
 07/03  18:00:00,96.9326220292,7.79038834362,24.2700379053,0.0,27.5259009287,37.3340067412,11.5744562233,0.0,0.0,11.5744562233
 07/03  19:00:00,99.8753897338,7.95289948585,24.7249768293,0.0,33.8341110165,33.3544677425,5.78141148659,0.0,0.0,5.78141148659
 07/03  20:00:00,112.265766919,8.17042882916,24.9756622106,0.0,36.5179666069,38.8247702939,11.5430930628,0.0,0.0,11.5430930628
 07/03  21:00:00,109.489521599,8.1516230395,23.9652174283,0.0,32.965339924,36.8579353714,11.5855836364,0.0,0.0,11.5855836364
 07/03  22:00:00,80.6623072445,7.60296852874,19.2338496912,0.0,25.6355707503,20.6438685092,5.78726429268,0.0,0.0,5.78726429268
 07/03  23:00:00,56.8067019592,7.13379866433,15.4004214152,0.0,15.0252895274,11.7056064465,5.76663610629,0.0,0.0,5.76663610629
 07/03  24:00:00,49.530218329,6.92096753807,13.3625194888,0.0,11.6412384099,10.0650221343,5.76143601799,0.0,0.0,5.76143601799
 07/04  01:00:00,49.6905914187,6.82417577376,12.3014904522,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,43.7245439967,6.6815748846,11.097076882,0.0,8.34152022915,10.0650221343,5.75619023291,0.0,0.0,5.75619023291
 07/04  03:00:00,42.7606383837,6.59409749319,10.2206528779,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,43.6561178043,6.5281769641,9.5754407229,0.0,8.34152022915,11.6705166398,5.76138329187,0.0,0.0,5.76138329187
 07/04  05:00:00,47.350952777,6.47233640755,9.16781241129,0.0,8.80141237637,15.3678112995,5.7898852081,0.0234516998354,0.0,5.76643350827
 07/04  06:00:00,61.6484500947,6.6723223481,10.8247360814,0.0,18.5082010057,25.6353820695,5.77574884029,0.0,0.0,5.77574884029
 07/04  07:00:00,81.9055255256,7.06867878637,14.2306938414,0.0,19.4926561212,41.1001056674,11.5853048439,0.0,0.0,11.5853048439
 07/04  08:00:00,111.697640583,7.53929150786,19.7948352456,0.0,26.3286599382,57.9988325916,29.4614150245,0.0,0.0,29.4614150245
 07/04  09:00:00,95.8819836334,7.23548636253,19.5563718396,0.0,26.2443270014,42.8153538416,47.3474283598,0.0,18.025,29.3224283598
 07/04  10:00:00,68.4769561185,6.78777121303,16.4736657235,0.0,21.7447113004,23.4437158914,41.4268672995,0.0,18.025,23.4018672995
 07/04  11:00:00,65.4697487322,6.7378713151,15.9183839027,0.0,19.3449162599,23.4437158914,35.5489894012,0.0,18.025,17.5239894012
 07/04  12:00:00,66.0812235361,6.77537457823,16.3501790131,0.0,19.190480192,23.7425572507,35.5130563313,0.0,18.025,17.4880563313
 07/04  13:00:00,66.4569147915,6.81784042185,16.6572868234,0.0,19.260583323,23.698576057,41.3372653222,0.0,18.025,23.3122653222
 07/04  14:00:00,66.9282278713,6.85843648667,17.0880006993,0.0,19.260583323,23.698576057,35.5128432929,0.0,18.025,17.4878432929
 07/04  15:00:00,67.691904566,6.9230912679,18.0769708231,0.0,19.260583323,23.4086260847,35.5141929856,0.0,18.025,17.4891929856
 07/04  16:00:00,71.779313335,6.95149625162,17.6846662984,0.0,19.260583323,27.8781056672,23.7860947639,0.0,18.025,5.76109476392
 07/04  17:00:00,80.6350010238,7.18791387065,17.6814625642,0.0,18.1807569449,37.5792895564,5.76631923942,0.0,0.0,5.76631923942
 07/04  18:00:00,96.051301193,7.51660791508,18.8754940345,0.0,32.6059821062,37.0465235296,5.7716008212,0.0,0.0,5.7716008212
 07/04  19:00:00,96.9434307572,7.6633760978,19.389774506,0.0,36.8143715336,33.066984531,5.78038174392,0.0,0.0,5.78038174392
 07/04  20:00:00,106.938744149,7.84372237145,20.077233635,0.0,36.43363367,38.8072253906,11.5690481402,0.0280836948179,0.0,11.5409644454
 07/04  21:00:00,107.583349512,7.81082948311,19.3434457225,0.0,36.0963922311,36.7877557581,5.78181924471,0.0,0.0,5.78181924471
 07/04  22:00:00,82.4396011731,7.37556446244,15.9550916514,0.0,30.9507766546,20.6087787026,11.7556447124,0.171312730232,0.0,11.5843319822
 07/04  23:00:00,56.3012241844,6.93927351624,12.6874506852,0.0,17.4250845679,11.7056064465,6.31972881517,0.543027124079,0.0,5.77670169109
 07/04  24:00:00,48.4682296358,6.76748497814,11.1346981458,0.0,12.925468867,10.100111941,6.5574646773,0.796155417866,0.0,5.76130925943
 07/05  01:00:00,43.9358958554,6.60313148692,9.64674673115,0.0,10.0992000411,10.047477231,1.10673469572,1.08673469572,0.0,0.02
 07/05  02:00:00,40.9013945997,6.48291408835,8.59201401014,0.0,8.25718729233,10.0299323277,7.04677393821,1.29056051811,0.0,5.7562134201
 07/05  03:00:00,39.8846735841,6.38933804926,7.66887472692,0.0,8.25718729233,10.0299323277,1.85556838045,1.83556838045,0.0,0.02
 07/05  04:00:00,40.6533129809,6.30909181837,6.91114758441,0.0,8.25718729233,11.6354268332,8.35973815402,2.59843608414,0.0,5.76130206989
 07/05  05:00:00,48.0352862812,6.29413789664,6.72840513633,0.0,12.1011305571,15.3678112995,9.2196885074,3.44315196384,0.0,5.77653654356
 07/05  06:00:00,74.4986820606,6.83853400612,10.655112911,0.0,19.7275818095,37.2640762949,14.7926764632,3.2078998923,0.0,11.5847765709
 07/05  07:00:00,97.2829886206,7.28211225171,14.3917105548,0.0,24.3117294858,51.2795993405,19.0202954616,1.59242887857,0.0,17.427866583
 07/05  08:00:00,85.9209882871,6.86076817265,14.7261246045,0.0,23.6694662846,40.6342015617,23.4639790842,0.0,0.0,23.4639790842
 07/05  09:00:00,83.2142418599,6.84031333773,17.0471634852,0.0,23.6694662846,35.6302164847,41.4223836723,0.0,18.025,23.3973836723
 07/05  10:00:00,65.085263328,6.64496351702,16.7102239126,0.0,18.7433767983,22.9618409725,41.3827012459,0.0,18.025,23.3577012459
 07/05  11:00:00,66.2543985448,6.7122786553,17.8142762585,0.0,18.7433767983,22.9618409725,35.5151313295,0.0,18.025,17.4901313295
 07/05  12:00:00,67.8027291382,6.8013705672,19.2300654757,0.0,18.5889407304,23.1597249699,35.5138739949,0.0,18.025,17.4888739949
 07/05  13:00:00,70.739434886,6.95584557397,21.7657954356,0.0,18.7433767983,23.2517909448,37.1612379899,0.0,18.025,19.1362379899
 07/05  14:00:00,72.0759732697,7.05055607853,23.0076256346,0.0,18.7433767983,23.2517909448,39.6857820487,0.0,18.025,21.6607820487
 07/05  15:00:00,71.9860014122,7.11939056176,23.1387660817,0.0,18.7433767983,22.9618409725,35.5128554489,0.0,18.025,17.4878554489
 07/05  16:00:00,76.4977643044,7.2044090579,23.1141959749,0.0,18.7433767983,27.431320555,23.7861783248,0.0,18.025,5.76117832484
 07/05  17:00:00,90.1800449524,7.56405376093,24.2486018621,0.0,17.6635504202,40.6971502883,5.77141716963,0.0,0.0,5.77141716963
 07/05  18:00:00,98.5324365451,7.86608082159,25.7941871251,0.0,27.5259009287,37.3340067412,11.5742093511,0.0,0.0,11.5742093511
 07/05  19:00:00,99.9896318137,7.98866748238,24.8034678264,0.0,33.8341110165,33.3544677425,5.78140404185,0.0,0.0,5.78140404185
 07/05  20:00:00,110.313004332,8.0995883383,23.0937644596,0.0,36.5179666069,38.8247702939,5.78062148328,0.0,0.0,5.78062148328
 07/05  21:00:00,107.12152265,8.03669623936,21.7121749033,0.0,32.965339924,36.8579353714,11.5849768882,0.0,0.0,11.5849768882
 07/05  22:00:00,78.9672364263,7.52731410126,17.6144478154,0.0,25.6355707503,20.6438685092,11.5528665888,0.0,0.0,11.5528665888
 07/05  23:00:00,54.7867734609,7.02353847777,13.4907663391,0.0,15.0252895274,11.7056064465,6.03964709098,0.273197240955,0.0,5.76644985002
 07/05  24:00:00,46.8985619019,6.75570024249,10.896145912,0.0,11.6412384099,10.0650221343,1.3705392785,1.3505392785,0.0,0.02
 07/06  01:00:00,43.2421228844,6.56078968037,8.99531250199,0.0,10.0992000411,10.047477231,7.96698825381,2.21078304838,0.0,5.75620520543
 07/06  02:00:00,39.6226136402,6.38686893697,7.40928740176,0.0,8.25718729233,10.0299323277,3.83784897907,3.81784897907,0.0,0.02
 07/06  03:00:00,38.2353206194,6.25441140009,6.15444688373,0.0,8.25718729233,10.0299323277,11.6558861126,5.89969853331,0.0,5.75618757925
 07/06  04:00:00,38.9281230264,6.16183547194,5.33321934963,0.0,8.25718729233,11.6354268332,12.6452554529,6.8843405065,0.0,5.76091494644
 07/06  05:00:00,46.2101398952,6.13333270974,5.06407054534,0.0,12.1011305571,15.3678112995,13.2333122686,7.45676486549,0.0,5.77654740314
 07/06  06:00:00,72.6697618038,6.67094665623,8.99379653063,0.0,19.7275818095,37.2640762949,17.429873226,5.84682988785,0.0,11.5830433382
 07/06  07:00:00,95.6451732227,7.13183963183,12.9041905102,0.0,24.3117294858,51.2795993405,14.0784752352,2.4538956089,0.0,11.6245796263
 07/06  08:00:00,84.4037870157,6.73494142288,13.3347614188,0.0,23.6694662846,40.6342015617,29.324187778,0.0,0.0,29.324187778
 07/06  09:00:00,83.2166274819,6.78644808956,17.1034194224,0.0,23.6694662846,35.6302164847,41.4200392311,0.0,18.025,23.3950392311
 07/06  10:00:00,66.0957533194,6.63764939183,17.728039126,0.0,18.7433767983,22.9618409725,35.5475719182,0.0,18.025,17.5225719182
 07/06  11:00:00,67.9413563551,6.73602194419,19.4774945421,0.0,18.7433767983,22.9618409725,35.5151453447,0.0,18.025,17.4901453447
 07/06  12:00:00,69.3391660361,6.84061660005,20.7272634485,0.0,18.5889407304,23.1597249699,41.3357474854,0.0,18.025,23.3107474854
 07/06  13:00:00,71.5118430781,6.98595574298,22.5080972783,0.0,18.7433767983,23.2517909448,35.5115213815,0.0,18.025,17.4865213815
 07/06  14:00:00,73.4406093078,7.13340617112,24.2894116723,0.0,18.7433767983,23.2517909448,35.5113536303,0.0,18.025,17.4863536303
 07/06  15:00:00,74.766480723,7.26452508961,25.774116002,0.0,18.7433767983,22.9618409725,35.5111392137,0.0,18.025,17.4861392137
 07/06  16:00:00,80.393563606,7.41219688346,26.802218744,0.0,18.7433767983,27.431320555,23.7860496908,0.0,18.025,5.76104969083
 07/06  17:00:00,93.574932354,7.76345328574,27.4440986029,0.0,17.6635504202,40.6971502883,5.77107501141,0.0,0.0,5.77107501141
