Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  18:00:00,100.858821189,8.02023723739,27.9664271355,0.0,27.5259009287,37.3340067412,11.5735326911,0.0,0.0,11.5735326911
 07/06  19:00:00,103.079245333,8.1618107651,27.7199498781,0.0,33.8341110165,33.3544677425,5.78102773204,0.0,0.0,5.78102773204
 07/06  20:00:00,112.293146177,8.23147545825,24.9420226574,0.0,36.5179666069,38.8247702939,11.5422162951,0.0,0.0,11.5422162951
 07/06  21:00:00,107.49825019,8.08760255547,22.0380107595,0.0,32.965339924,36.8579353714,11.584178372,0.0,0.0,11.584178372
 07/06  22:00:00,78.6930075954,7.52971403004,17.3378358238,0.0,25.6355707503,20.6438685092,5.78664812043,0.0,0.0,5.78664812043
 07/06  23:00:00,54.8105496541,7.04247248666,13.4956127062,0.0,15.0252895274,11.7056064465,5.95143312133,0.185081414276,0.0,5.76635170705
 07/06  24:00:00,47.4686751404,6.80943543683,11.4125228053,0.0,11.6412384099,10.0650221343,6.4811285349,0.719846993835,0.0,5.76128154106
 07/07  01:00:00,43.9642851616,6.62474452038,9.65352999571,0.0,10.0992000411,10.047477231,1.47840436025,1.45840436025,0.0,0.02
 07/07  02:00:00,40.337873951,6.45180908976,8.05960512228,0.0,8.25718729233,10.0299323277,8.10949507984,2.35346390447,0.0,5.75603117537
 07/07  03:00:00,38.9753435708,6.32052737136,6.82836261349,0.0,8.25718729233,10.0299323277,4.19179313668,4.17179313668,0.0,0.02
 07/07  04:00:00,39.4134638605,6.20803975296,5.77235933506,0.0,8.25718729233,11.6354268332,11.9404257759,6.17924273187,0.0,5.76118304405
 07/07  05:00:00,46.8039072362,6.18992797408,5.60125229632,0.0,12.1011305571,15.3678112995,12.1572944954,6.38109818014,0.0,5.77619631521
 07/07  06:00:00,73.3855307219,6.73926477342,9.64125860047,0.0,19.7275818095,37.2640762949,16.3715967967,4.78721472577,0.0,11.584382071
 07/07  07:00:00,96.3159655403,7.19190726618,13.5149293841,0.0,24.3117294858,51.2795993405,19.4502256711,2.02170179574,0.0,17.4285238753
 07/07  08:00:00,85.0636778687,6.78897958324,13.9406286423,0.0,23.6694662846,40.6342015617,23.4617835407,0.0,0.0,23.4617835407
 07/07  09:00:00,84.115372841,6.84421202132,17.9444134771,0.0,23.6694662846,35.6302164847,41.4202877065,0.0,18.025,23.3952877065
 07/07  10:00:00,67.3988749972,6.71315454493,18.9556583389,0.0,18.7433767983,22.9618409725,41.3819425217,0.0,18.025,23.3569425217
 07/07  11:00:00,70.1554617537,6.84509522452,21.582531332,0.0,18.7433767983,22.9618409725,35.5152014623,0.0,18.025,17.4902014623
 07/07  12:00:00,72.4044400062,6.99344913127,23.6397076774,0.0,18.5889407304,23.1597249699,35.5148028218,0.0,18.025,17.4898028218
 07/07  13:00:00,74.5276648565,7.13902095983,25.3708573922,0.0,18.7433767983,23.2517909448,35.5086315195,0.0,18.025,17.4836315195
 07/07  14:00:00,76.5359119554,7.2825753608,27.2355533893,0.0,18.7433767983,23.2517909448,41.3329098523,0.0,18.025,23.3079098523
 07/07  15:00:00,77.5976444918,7.42379296657,28.4460173605,0.0,18.7433767983,22.9618409725,35.5132369369,0.0,18.025,17.4882369369
 07/07  16:00:00,83.231179421,7.58192037544,29.4701092664,0.0,18.7433767983,27.431320555,23.7860538054,0.0,18.025,5.76105380538
 07/07  17:00:00,96.983294223,7.96952552178,30.6463913701,0.0,17.6635504202,40.6971502883,5.77133093131,0.0,0.0,5.77133093131
 07/07  18:00:00,105.118415634,8.27365027439,31.9726233261,0.0,27.5259009287,37.3340067412,5.79684443656,0.0,0.0,5.79684443656
 07/07  19:00:00,107.846612735,8.46008360511,32.1890495106,0.0,33.8341110165,33.3544677425,11.5425699136,0.0,0.0,11.5425699136
 07/07  20:00:00,116.912519898,8.54853499777,29.244351749,0.0,36.5179666069,38.8247702939,5.78105161418,0.0,0.0,5.78105161418
 07/07  21:00:00,111.433630712,8.38543181995,25.6755734391,0.0,32.965339924,36.8579353714,11.5839910777,0.0,0.0,11.5839910777
 07/07  22:00:00,81.6482863754,7.76055551657,20.0622798926,0.0,25.6355707503,20.6438685092,11.5526776546,0.0,0.0,11.5526776546
 07/07  23:00:00,56.7749709863,7.20293244823,15.2995827743,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,49.2608346296,6.95730416617,13.0568198144,0.0,11.6412384099,10.0650221343,5.76126008091,0.0,0.0,5.76126008091
 07/08  01:00:00,49.1058083253,6.83088401026,11.829430423,0.0,12.8411359301,10.0650221343,5.86042653146,0.104433726905,0.0,5.75599280456
 07/08  02:00:00,42.5953730899,6.63816318227,10.130759456,0.0,8.25718729233,10.0299323277,0.604802230574,0.584802230574,0.0,0.02
 07/08  03:00:00,41.3235174359,6.51699829852,8.98006296342,0.0,8.25718729233,10.0299323277,6.78820195343,1.0325546353,0.0,5.75564731813
 07/08  04:00:00,41.9148787616,6.42205775225,8.05976532521,0.0,8.25718729233,11.6354268332,1.49708516539,1.47708516539,0.0,0.02
 07/08  05:00:00,45.7899029875,6.37576747302,7.82277874135,0.0,8.71707943955,15.3327214929,7.13853449441,1.37234688667,0.0,5.76618760774
 07/08  06:00:00,60.5136392399,6.58927086558,9.77300623375,0.0,18.5082010057,25.6353820695,6.56183203359,0.78634167906,0.0,5.77549035453
 07/08  07:00:00,81.3504308645,7.02996426549,13.8337935665,0.0,19.4083231844,41.0650158608,11.5837626192,0.0,0.0,11.5837626192
 07/08  08:00:00,112.7947639,7.59609529869,20.8352276272,0.0,26.3286599382,57.9988325916,29.4631057751,0.00920848672925,0.0,29.4538972883
 07/08  09:00:00,100.116540002,7.42588206738,23.4811635604,0.0,26.3286599382,42.8504436482,47.3389340322,0.0,18.025,29.3139340322
 07/08  10:00:00,75.5074011448,7.10055632298,23.191359126,0.0,21.7447113004,23.4437158914,41.4230340436,0.0,18.025,23.3980340436
 07/08  11:00:00,75.4202376282,7.1916321084,25.4748502273,0.0,19.3027497915,23.426170988,35.5462220764,0.0,18.025,17.5212220764
 07/08  12:00:00,76.684664723,7.25980208864,26.5289220245,0.0,19.1483137236,23.7250123474,35.5100914479,0.0,18.025,17.4850914479
 07/08  13:00:00,80.4383433811,7.42277742343,29.974084398,0.0,19.3027497915,23.7161209604,41.334495624,0.0,18.025,23.309495624
 07/08  14:00:00,79.2965669714,7.43957578367,28.8155069776,0.0,19.3027497915,23.7161209604,35.51041826,0.0,18.025,17.48541826
 07/08  15:00:00,76.8561566711,7.40714579352,26.6974751685,0.0,19.3027497915,23.426170988,35.5100946107,0.0,18.025,17.4850946107
 07/08  16:00:00,80.9316601366,7.43035278176,26.2984622845,0.0,19.3027497915,27.8956505705,23.785890034,0.0,18.025,5.76089003397
 07/08  17:00:00,84.9740217409,7.47117638278,21.6775320097,0.0,18.2229234133,37.5968344597,5.76608874958,0.0,0.0,5.76608874958
 07/08  18:00:00,97.498663096,7.66326831596,20.0568001356,0.0,32.690315043,37.0816133363,5.77097823148,0.0,0.0,5.77097823148
 07/08  19:00:00,98.7029712211,7.82887223064,20.9838561357,0.0,36.8143715336,33.066984531,5.78120327603,0.0,0.0,5.78120327603
 07/08  20:00:00,108.503904067,7.99051874772,21.6150588907,0.0,36.3493007332,38.7721355839,5.81167917526,0.0304979309638,0.0,5.7811812443
 07/08  21:00:00,109.215379213,7.93299185706,20.7339253386,0.0,36.1807251679,36.8228455648,11.5427394468,0.0,0.0,11.5427394468
 07/08  22:00:00,83.9102248466,7.48399308213,17.19791954,0.0,31.0351095914,20.6438685092,11.5833845158,0.0,0.0,11.5833845158
 07/08  23:00:00,57.6293744242,7.04220977928,13.9126962408,0.0,17.4250845679,11.7056064465,5.77635546278,0.0,0.0,5.77635546278
 07/08  24:00:00,49.4781087214,6.85583360528,12.1756713927,0.0,12.8411359301,10.0650221343,5.76114569453,0.0,0.0,5.76114569453
 07/09  01:00:00,48.10079904,6.71811419369,10.8177765982,0.0,12.925468867,10.100111941,0.246152970498,0.226152970498,0.0,0.02
 07/09  02:00:00,41.6428287191,6.53676533885,9.1601876801,0.0,8.34152022915,10.0650221343,6.65332825748,0.897397327556,0.0,5.75593092992
 07/09  03:00:00,40.9941558596,6.46494162199,8.58334491036,0.0,8.34152022915,10.0650221343,0.837530137605,0.817530137605,0.0,0.02
 07/09  04:00:00,42.3112074835,6.42359987249,8.33512795528,0.0,8.34152022915,11.6705166398,6.39460054411,0.634090248712,0.0,5.76051029539
 07/09  05:00:00,45.8641303527,6.35689452067,7.79646043526,0.0,8.80141237637,15.3678112995,6.80975118866,1.04362512848,0.0,5.76612606018
 07/09  06:00:00,60.1319480814,6.55035420669,9.43024085353,0.0,18.5082010057,25.6353820695,6.62611156185,0.849778476247,0.0,5.77633308561
 07/09  07:00:00,81.1132587542,6.99604913142,13.5111260396,0.0,19.4926561212,41.1001056674,11.5989262095,0.0170018014216,0.0,11.5819244081
 07/09  08:00:00,112.817272218,7.58529113842,20.8685589542,0.0,26.3286599382,57.9988325916,29.4596478244,0.0103087104535,0.0,29.449339114
 07/09  09:00:00,101.761252913,7.47170596302,25.199488098,0.0,26.2443270014,42.8153538416,41.4823284826,0.0,18.025,23.4573284826
 07/09  10:00:00,76.6727437854,7.14823898479,24.3090281096,0.0,21.7447113004,23.4437158914,41.4223520325,0.0,18.025,23.3973520325
 07/09  11:00:00,75.6564483925,7.21291065109,25.6300764909,0.0,19.3449162599,23.4437158914,41.3787591704,0.0,18.025,23.3537591704
 07/09  12:00:00,77.3592355454,7.32969928058,27.0738906849,0.0,19.190480192,23.7425572507,35.5119131476,0.0,18.025,17.4869131476
 07/09  13:00:00,78.1631241619,7.40284264567,27.7785114173,0.0,19.260583323,23.698576057,35.5094454609,0.0,18.025,17.4844454609
 07/09  14:00:00,78.9264524982,7.47281583343,28.4718681415,0.0,19.260583323,23.698576057,35.5089949742,0.0,18.025,17.4839949742
 07/09  15:00:00,79.2766514744,7.54626595882,29.0385693607,0.0,19.260583323,23.4086260847,41.3331591397,0.0,18.025,23.3081591397
 07/09  16:00:00,82.7929122235,7.56374690079,28.0860362046,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,91.7916723842,7.81506626002,28.211007228,0.0,18.1807569449,37.5792895564,5.76602993045,0.0,0.0,5.76602993045
 07/09  18:00:00,108.042174385,8.2189870511,30.1640198488,0.0,32.6059821062,37.0465235296,5.77106339111,0.0,0.0,5.77106339111
 07/09  19:00:00,108.25328825,8.39157538054,29.9714725765,0.0,36.8143715336,33.066984531,11.5413521239,0.0,0.0,11.5413521239
 07/09  20:00:00,115.299077205,8.49239172651,27.7889451662,0.0,36.43363367,38.8072253906,5.78008849119,0.0,0.0,5.78008849119
 07/09  21:00:00,114.114033952,8.3643652498,25.3206428071,0.0,36.0963922311,36.7877557581,5.78090666784,0.0,0.0,5.78090666784
 07/09  22:00:00,87.9659935668,7.85125252661,21.0058638115,0.0,30.9507766546,20.6087787026,11.5838515503,0.0,0.0,11.5838515503
 07/09  23:00:00,61.4317366075,7.37893780678,17.3783373483,0.0,17.4250845679,11.7056064465,5.77626941009,0.0,0.0,5.77626941009
 07/09  24:00:00,53.6904100345,7.19699037696,15.9273974333,0.0,12.925468867,10.100111941,5.75991743988,0.0,0.0,5.75991743988
 07/10  01:00:00,49.0579116076,7.01315018245,14.3587553409,0.0,10.0992000411,10.047477231,5.75578741951,0.0,0.0,5.75578741951
 07/10  02:00:00,46.0423261906,6.88512266499,13.3307592826,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,45.4500739107,6.81635635949,12.8072680892,0.0,8.25718729233,10.0299323277,5.75603124405,0.0,0.0,5.75603124405
 07/10  04:00:00,46.7216050179,6.77270352084,12.515854849,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,55.358955493,6.83588216087,13.5103666599,0.0,12.1011305571,15.3678112995,5.77623569541,0.0,0.0,5.77623569541
 07/10  06:00:00,83.5378912955,7.49195145853,19.0409737578,0.0,19.7275818095,37.2640762949,11.5833547571,0.0,0.0,11.5833547571
 07/10  07:00:00,108.018741488,7.99136891955,24.4183007934,0.0,24.3117294858,51.2795993405,17.4257892758,0.0,0.0,17.4257892758
 07/10  08:00:00,96.773288454,7.44161483361,24.997638539,0.0,23.6694662846,40.6342015617,23.4582311264,0.0,0.0,23.4582311264
 07/10  09:00:00,93.4876799046,7.3844687783,26.7764882093,0.0,23.6694662846,35.6302164847,41.4179909951,0.0,18.025,23.3929909951
 07/10  10:00:00,73.2579694793,7.09608714122,24.4318405699,0.0,18.7433767983,22.9618409725,41.3781856638,0.0,18.025,23.3531856638
 07/10  11:00:00,73.5525741664,7.12239882172,24.7023534368,0.0,18.7433767983,22.9618409725,35.5129987275,0.0,18.025,17.4879987275
 07/10  12:00:00,75.5193340978,7.21421287153,26.5338492658,0.0,18.5889407304,23.1597249699,35.5113735324,0.0,18.025,17.4863735324
 07/10  13:00:00,78.6745880994,7.35439427657,29.3024215676,0.0,18.7433767983,23.2517909448,35.5088849526,0.0,18.025,17.4838849526
 07/10  14:00:00,80.1138733808,7.446665859,30.6494372443,0.0,18.7433767983,23.2517909448,41.3328993392,0.0,18.025,23.3078993392
 07/10  15:00:00,78.900020021,7.45864635619,29.713550925,0.0,18.7433767983,22.9618409725,35.5090566424,0.0,18.025,17.4840566424
 07/10  16:00:00,81.6966505124,7.4643525999,28.053161048,0.0,18.7433767983,27.431320555,23.7857523401,0.0,18.025,5.76075234011
 07/10  17:00:00,91.6973584604,7.66591209876,25.6640900099,0.0,17.6635504202,40.6971502883,5.77086387556,0.0,0.0,5.77086387556
 07/10  18:00:00,94.6901642073,7.7192166762,22.0988421796,0.0,27.5259009287,37.3340067412,5.79602642851,0.0,0.0,5.79602642851
 07/10  19:00:00,95.7699539392,7.75311815412,20.8193829264,0.0,33.8341110165,33.3544677425,11.542269652,0.0,0.0,11.542269652
 07/10  20:00:00,108.332331174,7.92185188477,21.2908725502,0.0,36.5179666069,38.8247702939,5.81492351737,0.0339619549304,0.0,5.78096156244
 07/10  21:00:00,106.389318739,7.93962127936,21.0771130306,0.0,32.965339924,36.8579353714,11.583032066,0.0,0.0,11.583032066
 07/10  22:00:00,78.6705686669,7.46542481676,17.3797225548,0.0,25.6355707503,20.6438685092,11.5521595647,0.0,0.0,11.5521595647
 07/10  23:00:00,55.3273628047,7.02889698459,14.0260268651,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,48.4861128816,6.84580624726,12.3936094118,0.0,11.6412384099,10.0650221343,5.76103672038,0.0,0.0,5.76103672038
 07/11  01:00:00,45.1640324873,6.69174620378,10.7862828317,0.0,10.0992000411,10.047477231,5.81015810368,0.0542661185158,0.0,5.75589198516
 07/11  02:00:00,41.8119857553,6.55469367788,9.43085144187,0.0,8.25718729233,10.0299323277,0.573889609703,0.553889609703,0.0,0.02
 07/11  03:00:00,40.8862146044,6.46972109267,8.59004705273,0.0,8.25718729233,10.0299323277,6.77000495531,1.01448807968,0.0,5.75551687562
 07/11  04:00:00,41.3853853657,6.37377429523,7.57856852232,0.0,8.25718729233,11.6354268332,1.71003334423,1.69003334423,0.0,0.02
 07/11  05:00:00,48.5993912216,6.34981052066,7.23688112563,0.0,12.1011305571,15.3678112995,13.709584491,2.17795472945,0.0,11.5316297616
 07/11  06:00:00,74.5685539231,6.85454338596,10.7090571415,0.0,19.7275818095,37.2640762949,8.29246926927,2.49087930233,0.0,5.80158996694
 07/11  07:00:00,96.3969282269,7.22604480305,13.5618293488,0.0,24.3117294858,51.2795993405,19.5233969209,2.09794474339,0.0,17.4254521775
 07/11  08:00:00,84.455341933,6.79319827626,13.3281199748,0.0,23.6694662846,40.6342015617,23.456047911,0.0,0.0,23.456047911
 07/11  09:00:00,81.8165080474,6.77650385458,15.713289532,0.0,23.6694662846,35.6302164847,41.4178930157,0.0,18.025,23.3928930157
 07/11  10:00:00,62.8847062172,6.548938047,14.6057325932,0.0,18.7433767983,22.9618409725,41.3773416213,0.0,18.025,23.3523416213
 07/11  11:00:00,63.2135938935,6.58506896217,14.9007070498,0.0,18.7433767983,22.9618409725,35.5123497419,0.0,18.025,17.4873497419
 07/11  12:00:00,64.0342236879,6.63106082842,15.6318950918,0.0,18.5889407304,23.1597249699,35.5100305075,0.0,18.025,17.4850305075
 07/11  13:00:00,64.7892405477,6.72000673346,16.0514653692,0.0,18.7433767983,23.2517909448,35.509102672,0.0,18.025,17.484102672
 07/11  14:00:00,65.8538460686,6.80718524289,17.0288946029,0.0,18.7433767983,23.2517909448,41.3317353614,0.0,18.025,23.3067353614
 07/11  15:00:00,66.0494648038,6.88126706633,17.4403794645,0.0,18.7433767983,22.9618409725,35.510922153,0.0,18.025,17.485922153
 07/11  16:00:00,70.9033665757,6.97985160531,17.7443821932,0.0,18.7433767983,27.431320555,23.7858173898,0.0,18.025,5.76081738985
 07/11  17:00:00,81.9411504526,7.19381521492,16.3799848124,0.0,17.6635504202,40.6971502883,5.77091678948,0.0,0.0,5.77091678948
 07/11  18:00:00,88.5393333195,7.36236904106,16.3048706429,0.0,27.5259009287,37.3340067412,5.79552920357,0.0,0.0,5.79552920357
 07/11  19:00:00,92.1847282811,7.52882341605,17.4584605425,0.0,33.8341110165,33.3544677425,11.5418905589,0.0,0.0,11.5418905589
 07/11  20:00:00,103.948208463,7.64355993618,17.1850498778,0.0,36.5179666069,38.8247702939,6.85778519213,1.07708768624,0.0,5.78069750589
 07/11  21:00:00,101.061006792,7.58342162634,16.1050126679,0.0,32.965339924,36.8579353714,14.4344613792,2.85186215,0.0,11.5825992292
 07/11  22:00:00,73.5032139263,7.09383146644,12.5839718229,0.0,25.6355707503,20.6438685092,10.4118541162,4.62554299418,0.0,5.78631112204
 07/11  23:00:00,49.9474731588,6.62591469411,9.04912445316,0.0,15.0252895274,11.7056064465,12.8578022648,7.09176891279,0.0,5.76603335203
 07/11  24:00:00,42.7291653328,6.3976842646,7.0847873156,0.0,11.6412384099,10.0650221343,14.6241967575,8.86323653548,0.0,5.76096022198
 07/12  01:00:00,39.4706871219,6.22674948273,5.55793845285,0.0,10.0992000411,10.047477231,16.3699262402,10.6140318128,0.0,5.75589442736
 07/12  02:00:00,36.4053432577,6.09294692557,4.48595783214,0.0,8.25718729233,10.0299323277,11.6374596376,11.6174596376,0.0,0.02
 07/12  03:00:00,35.5197399032,5.98875825317,3.70453920434,0.0,8.25718729233,10.0299323277,18.8536033605,13.0977899313,0.0,5.75581342918
 07/12  04:00:00,36.827364318,5.95077350632,3.4435523677,0.0,8.25718729233,11.6354268332,12.5780192536,12.5580192536,0.0,0.02
 07/12  05:00:00,44.7033995234,5.97752786344,3.71318016797,0.0,12.1011305571,15.3678112995,16.3278147445,10.5517264975,0.0,5.77608824698
 07/12  06:00:00,70.4218807316,6.44281449679,6.97412518869,0.0,19.7275818095,37.2640762949,21.5886450488,10.0059644415,0.0,11.5826806073
 07/12  07:00:00,92.3797484892,6.82908102433,9.94162752541,0.0,24.3117294858,51.2795993405,25.7687855021,8.34379843847,0.0,17.4249870636
 07/12  08:00:00,79.335727956,6.36341747617,8.63829837367,0.0,23.6694662846,40.6342015617,26.532319625,3.07674816947,0.0,23.4555714555
 07/12  09:00:00,76.569553067,6.3439895592,10.8988586192,0.0,23.6694662846,35.6302164847,43.0107925941,1.59358145979,18.025,23.3922111343
 07/12  10:00:00,58.7733881086,6.20022192414,10.8431356048,0.0,18.7433767983,22.9618409725,42.0959787298,0.718880935927,18.025,23.3520977938
 07/12  11:00:00,60.4855635675,6.32137124523,12.4363777365,0.0,18.7433767983,22.9618409725,35.5132235838,0.0,18.025,17.4882235838
 07/12  12:00:00,62.9948162707,6.45817151732,14.7653821417,0.0,18.5889407304,23.1597249699,35.5093369636,0.0,18.025,17.4843369636
 07/12  13:00:00,64.6087572847,6.57450576885,16.0164860345,0.0,18.7433767983,23.2517909448,35.5059734487,0.0,18.025,17.4809734487
 07/12  14:00:00,66.3550386215,6.70485414705,17.6324214896,0.0,18.7433767983,23.2517909448,41.3287666431,0.0,18.025,23.3037666431
 07/12  15:00:00,67.8642684697,6.86190245474,19.2745529927,0.0,18.7433767983,22.9618409725,35.5096680634,0.0,18.025,17.4846680634
 07/12  16:00:00,73.2184507969,7.00555245879,20.0337717669,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,86.8411577835,7.37140172319,21.1024112663,0.0,17.6635504202,40.6971502883,5.7701828905,0.0,0.0,5.7701828905
 07/12  18:00:00,94.5188529345,7.64615350071,22.0006158398,0.0,27.5259009287,37.3340067412,11.5716860057,0.0,0.0,11.5716860057
 07/12  19:00:00,96.9645436529,7.80712932014,21.9599777364,0.0,33.8341110165,33.3544677425,11.5410326745,0.0,0.0,11.5410326745
 07/12  20:00:00,107.512440014,7.90082381761,20.4920242158,0.0,36.5179666069,38.8247702939,5.84415152738,0.0634633457088,0.0,5.78068818168
 07/12  21:00:00,104.510582792,7.85136955479,19.2866552169,0.0,32.965339924,36.8579353714,11.6825908805,0.100931953088,0.0,11.5816589274
 07/12  22:00:00,76.502556439,7.33596590221,15.3411915157,0.0,25.6355707503,20.6438685092,6.90924883034,1.12318107989,0.0,5.78606775045
 07/12  23:00:00,52.6315119527,6.84845857812,11.5106224959,0.0,15.0252895274,11.7056064465,7.65848194036,1.89253216958,0.0,5.76594977078
 07/12  24:00:00,45.2902129029,6.61217940406,9.4313425456,0.0,11.6412384099,10.0650221343,8.18162145189,2.42094400043,0.0,5.76067745145
 07/13  01:00:00,41.8705058297,6.42837563071,7.75613772223,0.0,10.0992000411,10.047477231,4.10807217712,4.08807217712,0.0,0.02
 07/13  02:00:00,38.4720660042,6.27218217383,6.37344462567,0.0,8.25718729233,10.0299323277,11.3436459062,5.58792447972,0.0,5.75572142649
 07/13  03:00:00,37.1143153215,6.14380995361,5.14406945085,0.0,8.25718729233,10.0299323277,7.77058760145,7.75058760145,0.0,0.02
 07/13  04:00:00,37.5812474951,6.02905442509,4.11915585066,0.0,8.25718729233,11.6354268332,15.7231033407,9.96221942209,0.0,5.7608839186
 07/13  05:00:00,44.8845658097,5.99576065137,3.87612268529,0.0,12.1011305571,15.3678112995,16.4076289337,10.6321190944,0.0,5.77550983929
 07/13  06:00:00,71.175607017,6.52009545973,7.65058182932,0.0,19.7275818095,37.2640762949,20.2642352822,8.68179033175,0.0,11.5824449504
 07/13  07:00:00,94.2944054137,7.00200791515,11.683371372,0.0,24.3117294858,51.2795993405,20.7796581658,3.35656912811,0.0,17.4230890377
 07/13  08:00:00,83.1566405056,6.63158604515,12.1910546542,0.0,23.6694662846,40.6342015617,23.4547414525,0.0,0.0,23.4547414525
 07/13  09:00:00,83.0899504632,6.72787555995,17.0353774625,0.0,23.6694662846,35.6302164847,41.4126931192,0.0,18.025,23.3876931192
 07/13  10:00:00,66.5355671587,6.59438583438,18.2111570734,0.0,18.7433767983,22.9618409725,35.5439500584,0.0,18.025,17.5189500584
 07/13  11:00:00,68.5984399177,6.72379875908,20.1468304446,0.0,18.7433767983,22.9618409725,41.3347551473,0.0,18.025,23.3097551473
 07/13  12:00:00,70.1905089749,6.83364416117,21.5856075202,0.0,18.5889407304,23.1597249699,35.509161475,0.0,18.025,17.484161475
 07/13  13:00:00,72.415169798,6.96429089724,23.4331166822,0.0,18.7433767983,23.2517909448,35.5063784566,0.0,18.025,17.4813784566
 07/13  14:00:00,73.1905811666,7.03900033924,24.1338191692,0.0,18.7433767983,23.2517909448,35.5056685199,0.0,18.025,17.4806685199
 07/13  15:00:00,72.3692340615,7.07037240746,23.5710524751,0.0,18.7433767983,22.9618409725,41.3282458794,0.0,18.025,23.3032458794
 07/13  16:00:00,76.0173428983,7.11417283681,22.7240513305,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,88.2043137399,7.41587803139,22.4210987873,0.0,17.6635504202,40.6971502883,5.77078032871,0.0,0.0,5.77078032871
 07/13  18:00:00,95.6977821683,7.68191291571,23.1437948086,0.0,27.5259009287,37.3340067412,11.5717678783,0.0,0.0,11.5717678783
 07/13  19:00:00,99.9132730155,7.90784370194,24.8080052338,0.0,33.8341110165,33.3544677425,5.78030766664,0.0,0.0,5.78030766664
 07/13  20:00:00,112.325754868,8.13989622159,25.0662729171,0.0,36.5179666069,38.8247702939,11.5404805913,0.0,0.0,11.5404805913
 07/13  21:00:00,109.594550303,8.14133272765,24.0806713114,0.0,32.965339924,36.8579353714,11.5814230422,0.0,0.0,11.5814230422
 07/13  22:00:00,81.3499678393,7.63334956927,19.8912272446,0.0,25.6355707503,20.6438685092,5.78611060258,0.0,0.0,5.78611060258
 07/13  23:00:00,57.4116884487,7.16684673132,15.9724146147,0.0,15.0252895274,11.7056064465,5.76580790921,0.0,0.0,5.76580790921
 07/13  24:00:00,50.6741898887,6.9909634868,14.4365411035,0.0,11.6412384099,10.0650221343,5.76093530468,0.0,0.0,5.76093530468
 07/14  01:00:00,48.124836351,6.88620809937,13.5526392577,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,45.1570966131,6.77687141891,12.553787756,0.0,8.25718729233,10.0299323277,5.7557362482,0.0,0.0,5.7557362482
 07/14  03:00:00,44.522235377,6.71495044676,11.9808539411,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,45.4874749707,6.65736668326,11.3970718733,0.0,8.25718729233,11.6354268332,5.76020749922,0.0,0.0,5.76020749922
 07/14  05:00:00,53.3692002876,6.68248163421,11.6740436803,0.0,12.1011305571,15.3678112995,5.77465716126,0.0,0.0,5.77465716126
 07/14  06:00:00,80.6249532974,7.29720887039,16.3228256836,0.0,19.7275818095,37.2640762949,11.5820136198,0.0,0.0,11.5820136198
 07/14  07:00:00,103.948353769,7.74869100845,20.5906556205,0.0,24.3117294858,51.2795993405,17.4235080524,0.0,0.0,17.4235080524
 07/14  08:00:00,89.1519118664,7.0819593294,17.7359613524,0.0,23.6694662846,40.6342015617,23.4547777837,0.0,0.0,23.4547777837
 07/14  09:00:00,83.9353919944,6.93577404437,17.6729267365,0.0,23.6694662846,35.6302164847,41.4108133697,0.0,18.025,23.3858133697
 07/14  10:00:00,66.1436131339,6.74739629513,17.6662012167,0.0,18.7433767983,22.9618409725,35.5428052141,0.0,18.025,17.5178052141
 07/14  11:00:00,68.7551471323,6.84678104657,20.18055893,0.0,18.7433767983,22.9618409725,35.5104412088,0.0,18.025,17.4854412088
 07/14  12:00:00,71.054929528,6.96799676707,22.3156786898,0.0,18.5889407304,23.1597249699,41.3285965951,0.0,18.025,23.3035965951
 07/14  13:00:00,73.4504928212,7.09724092045,24.3354957823,0.0,18.7433767983,23.2517909448,35.5093475713,0.0,18.025,17.4843475713
 07/14  14:00:00,74.9910257942,7.18322211189,25.790045767,0.0,18.7433767983,23.2517909448,35.5085945662,0.0,18.025,17.4835945662
 07/14  15:00:00,75.4816744936,7.28230076883,26.4715651757,0.0,18.7433767983,22.9618409725,35.507827877,0.0,18.025,17.482827877
 07/14  16:00:00,81.3511341418,7.41526613177,27.7567523225,0.0,18.7433767983,27.431320555,23.7855807693,0.0,18.025,5.76058076932
 07/14  17:00:00,95.0879674456,7.79645144628,28.9241884135,0.0,17.6635504202,40.6971502883,5.7706664196,0.0,0.0,5.7706664196
 07/14  18:00:00,102.004054724,8.05546289526,29.0765302883,0.0,27.5259009287,37.3340067412,11.5711215577,0.0,0.0,11.5711215577
 07/14  19:00:00,103.947809388,8.19444429101,28.5559492535,0.0,33.8341110165,33.3544677425,5.78036513234,0.0,0.0,5.78036513234
 07/14  20:00:00,113.292688165,8.27964447103,25.8934688935,0.0,36.5179666069,38.8247702939,5.78030873727,0.0,0.0,5.78030873727
 07/14  21:00:00,109.923877022,8.22520051997,24.3261427731,0.0,32.965339924,36.8579353714,11.5820458504,0.0,0.0,11.5820458504
 07/14  22:00:00,81.5868629878,7.7015817168,20.0598944813,0.0,25.6355707503,20.6438685092,11.5503851842,0.0,0.0,11.5503851842
 07/14  23:00:00,57.1178676202,7.18384430416,15.6616032417,0.0,15.0252895274,11.7056064465,5.76534882635,0.0,0.0,5.76534882635
 07/14  24:00:00,49.4852814923,6.9386447878,13.299960216,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,49.4104760347,6.82815543709,12.1368475671,0.0,12.8411359301,10.0650221343,5.75580446125,0.0,0.0,5.75580446125
 07/15  02:00:00,43.5305113054,6.68505151133,11.0190315538,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/15  03:00:00,42.8445581804,6.60966785255,10.408456317,0.0,8.25718729233,10.0299323277,5.7556936692,0.0,0.0,5.7556936692
 07/15  04:00:00,43.8686664553,6.55006308154,9.8855740226,0.0,8.25718729233,11.6354268332,5.76021987566,0.0,0.0,5.76021987566
 07/15  05:00:00,47.6514300775,6.49754590352,9.56256581469,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/15  06:00:00,61.9837288321,6.69192004697,11.1404956062,0.0,18.5082010057,25.6353820695,11.5315441319,0.0,0.0,11.5315441319
 07/15  07:00:00,82.2559575754,7.09937286179,14.6699998636,0.0,19.4083231844,41.0650158608,5.79964777889,0.0,0.0,5.79964777889
 07/15  08:00:00,113.641675239,7.66166570386,21.6166843059,0.0,26.3286599382,57.9988325916,33.7016163918,0.0,0.0,33.7016163918
 07/15  09:00:00,100.276095507,7.4610440212,23.6056359791,0.0,26.3286599382,42.8504436482,43.0863053464,0.0,18.025,25.0613053464
 07/15  10:00:00,74.7657291266,7.10947576653,22.4408245359,0.0,21.7447113004,23.4437158914,41.4156738191,0.0,18.025,23.3906738191
 07/15  11:00:00,74.1979159947,7.15726815344,24.2869349035,0.0,19.3027497915,23.426170988,35.541558506,0.0,18.025,17.516558506
 07/15  12:00:00,74.2616906408,7.19953188836,24.1662451414,0.0,19.1483137236,23.7250123474,35.5048226051,0.0,18.025,17.4798226051
 07/15  13:00:00,75.1914147555,7.24623818583,24.9037218302,0.0,19.3027497915,23.7161209604,41.3266507411,0.0,18.025,23.3016507411
 07/15  14:00:00,77.7092527443,7.38654593444,27.2812522913,0.0,19.3027497915,23.7161209604,35.5078251342,0.0,18.025,17.4828251342
 07/15  15:00:00,78.3702838975,7.49122594514,28.127551314,0.0,19.3027497915,23.426170988,35.5070126425,0.0,18.025,17.4820126425
 07/15  16:00:00,83.1287540432,7.56758304296,28.3583514149,0.0,19.3027497915,27.8956505705,23.7855897696,0.0,18.025,5.7605897696
 07/15  17:00:00,91.9131284723,7.83119708099,28.2566547602,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,106.282049969,8.15124447622,28.3522529719,0.0,32.690315043,37.0816133363,5.77065738862,0.0,0.0,5.77065738862
 07/15  19:00:00,106.127119359,8.30182010024,27.9351097692,0.0,36.8143715336,33.066984531,11.5413027931,0.0,0.0,11.5413027931
 07/15  20:00:00,114.115677775,8.43501924682,26.7823931927,0.0,36.3493007332,38.7721355839,5.78052435264,0.0,0.0,5.78052435264
 07/15  21:00:00,113.898609798,8.33089281761,25.0193152955,0.0,36.1807251679,36.8228455648,5.7805000104,0.0,0.0,5.7805000104
 07/15  22:00:00,87.7470160318,7.81989188023,20.6988993894,0.0,31.0351095914,20.6438685092,11.5818823419,0.0,0.0,11.5818823419
 07/15  23:00:00,60.9036792358,7.33710771996,16.8921510085,0.0,17.4250845679,11.7056064465,8.80399826313,0.0,0.0,8.80399826313
 07/15  24:00:00,52.3586276945,7.11494406926,14.7971115249,0.0,12.8411359301,10.0650221343,2.73905754487,0.0,0.0,2.73905754487
 07/16  01:00:00,51.1368728572,6.98295121686,13.5890282974,0.0,12.925468867,10.100111941,5.75558797175,0.0,0.0,5.75558797175
 07/16  02:00:00,45.1832873755,6.83066877679,12.4067709053,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/16  03:00:00,44.0931967491,6.7264979496,11.4208439211,0.0,8.34152022915,10.0650221343,5.75576877272,0.0,0.0,5.75576877272
 07/16  04:00:00,44.4426278076,6.61964302699,10.270538544,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/16  05:00:00,47.574573935,6.52441669274,9.33941970118,0.0,8.80141237637,15.3678112995,5.88494520879,0.119200039407,0.0,5.76574516938
 07/16  06:00:00,61.4271813191,6.6913573686,10.5845188765,0.0,18.5082010057,25.6353820695,6.12048516796,0.344823856566,0.0,5.77566131139
 07/16  07:00:00,81.2815566346,7.06116943221,13.6143906226,0.0,19.4926561212,41.1001056674,11.6619395189,0.0803318117753,0.0,11.5816077071
 07/16  08:00:00,111.494823354,7.55889863259,19.5726138807,0.0,26.3286599382,57.9988325916,29.4398351489,0.0,0.0,29.4398351489
 07/16  09:00:00,96.4593507056,7.30552322846,20.0638408089,0.0,26.2443270014,42.8153538416,47.3314879898,0.0,18.025,29.3064879898
 07/16  10:00:00,69.7917932822,6.90170861737,17.6746664511,0.0,21.7447113004,23.4437158914,35.5729187327,0.0,18.025,17.5479187327
 07/16  11:00:00,67.6827664104,6.9038561065,17.9654904897,0.0,19.3449162599,23.4437158914,41.3720125701,0.0,18.025,23.3470125701
 07/16  12:00:00,68.8573898522,6.9695094078,18.9322604953,0.0,19.190480192,23.7425572507,35.5079829019,0.0,18.025,17.4829829019
 07/16  13:00:00,70.6741156924,7.04723456337,20.6451395436,0.0,19.260583323,23.698576057,35.5050334726,0.0,18.025,17.4800334726
 07/16  14:00:00,71.872434537,7.12437242766,21.7663226114,0.0,19.260583323,23.698576057,41.3270595033,0.0,18.025,23.3020595033
 07/16  15:00:00,72.6264831092,7.21558243931,22.7191105153,0.0,19.260583323,23.4086260847,35.5080627569,0.0,18.025,17.4830627569
 07/16  16:00:00,76.8249127723,7.24918282737,22.4326272445,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,84.9511516522,7.45894701878,21.7266426278,0.0,18.1807569449,37.5792895564,5.76553422404,0.0,0.0,5.76553422404
 07/16  18:00:00,97.2096417286,7.64479074237,19.9057259953,0.0,32.6059821062,37.0465235296,5.78966481761,0.0189778307451,0.0,5.77068698686
 07/16  19:00:00,97.0857373657,7.72728862583,19.4682658776,0.0,36.8143715336,33.066984531,11.5404011339,0.0,0.0,11.5404011339
 07/16  20:00:00,107.399441006,7.9191055929,20.4626525347,0.0,36.43363367,38.8072253906,5.7796224975,0.0,0.0,5.7796224975
 07/16  21:00:00,107.852463382,7.86569144946,19.5578024311,0.0,36.0963922311,36.7877557581,6.12049194261,0.340138067771,0.0,5.78035387484
 07/16  22:00:00,82.5588509785,7.40660529838,16.043453504,0.0,30.9507766546,20.6087787026,12.3798210248,0.798960819716,0.0,11.5808602051
 07/16  23:00:00,56.4446853143,6.96651340335,12.8037604716,0.0,17.4250845679,11.7056064465,6.71567024769,0.940098354461,0.0,5.77557189323
 07/16  24:00:00,48.353573813,6.77274589988,11.0148335972,0.0,12.925468867,10.100111941,7.05427586421,1.2935323306,0.0,5.76074353361
 07/17  01:00:00,43.7799592157,6.60284678319,9.49112842367,0.0,10.0992000411,10.047477231,7.29406693849,1.53847681803,0.0,5.75559012046
 07/17  02:00:00,40.7604044085,6.48082116044,8.45315855894,0.0,8.25718729233,10.0299323277,1.65046316082,1.63046316082,0.0,0.02
 07/17  03:00:00,40.0166133483,6.4052279651,7.78495824837,0.0,8.25718729233,10.0299323277,7.46465338331,1.70919100976,0.0,5.75546237355
 07/17  04:00:00,41.2323286216,6.3573923059,7.44191687908,0.0,8.25718729233,11.6354268332,1.55785756385,1.53785756385,0.0,0.02
 07/17  05:00:00,49.1196830189,6.38185131951,7.72517481615,0.0,12.1011305571,15.3678112995,7.13922166525,1.36357490759,0.0,5.77564675766
 07/17  06:00:00,75.9487147569,6.95520605173,11.9886255073,0.0,19.7275818095,37.2640762949,12.7126949499,1.13137025549,0.0,11.5813246944
 07/17  07:00:00,98.5747200995,7.37802081343,15.5877353719,0.0,24.3117294858,51.2795993405,17.8830482469,0.461348023405,0.0,17.4217002235
 07/17  08:00:00,86.2764253053,6.8983153251,15.0441509837,0.0,23.6694662846,40.6342015617,23.4509120906,0.0,0.0,23.4509120906
 07/17  09:00:00,84.0040681644,6.90120888277,17.7761926039,0.0,23.6694662846,35.6302164847,41.4105582661,0.0,18.025,23.3855582661
 07/17  10:00:00,65.9543911889,6.70769742927,17.5166912004,0.0,18.7433767983,22.9618409725,35.5417818944,0.0,18.025,17.5167818944
 07/17  11:00:00,66.3702991324,6.75073315657,17.8917698335,0.0,18.7433767983,22.9618409725,41.3318288371,0.0,18.025,23.3068288371
 07/17  12:00:00,66.623056133,6.78071110619,18.0711024698,0.0,18.5889407304,23.1597249699,35.5084594957,0.0,18.025,17.4834594957
 07/17  13:00:00,68.1376150344,6.88259962669,19.2372680685,0.0,18.7433767983,23.2517909448,35.5100989074,0.0,18.025,17.4850989074
 07/17  14:00:00,69.6290914782,6.97996130364,20.6313826461,0.0,18.7433767983,23.2517909448,35.506533465,0.0,18.025,17.481533465
 07/17  15:00:00,69.6437246456,7.05067659538,20.865252359,0.0,18.7433767983,22.9618409725,35.5055436499,0.0,18.025,17.4805436499
 07/17  16:00:00,75.0341388376,7.16569938677,21.6893366027,0.0,18.7433767983,27.431320555,23.7855018676,0.0,18.025,5.76050186762
 07/17  17:00:00,88.1810179967,7.49839931545,22.3153066841,0.0,17.6635504202,40.6971502883,5.77041666217,0.0,0.0,5.77041666217
 07/17  18:00:00,94.0208652849,7.68921505773,21.4596181415,0.0,27.5259009287,37.3340067412,11.5708760762,0.0,0.0,11.5708760762
 07/17  19:00:00,96.8227375146,7.83296740763,21.7923775425,0.0,33.8341110165,33.3544677425,5.77935389631,0.0,0.0,5.77935389631
 07/17  20:00:00,107.679902719,7.91871449414,20.6416323579,0.0,36.5179666069,38.8247702939,11.6041496108,0.0638143025735,0.0,11.5403353082
 07/17  21:00:00,104.452928984,7.85217114216,19.2282586444,0.0,32.965339924,36.8579353714,6.06682960107,0.266149102865,0.0,5.80068049821
 07/17  22:00:00,76.7137324517,7.35647146338,15.5319020991,0.0,25.6355707503,20.6438685092,12.4568523882,0.906566571994,0.0,11.5502858162
 07/17  23:00:00,53.0674887509,6.88762306618,11.9074584479,0.0,15.0252895274,11.7056064465,7.22567253303,1.46118605888,0.0,5.76448647415
 07/17  24:00:00,45.6521253863,6.6516884108,9.75377127382,0.0,11.6412384099,10.0650221343,2.19836267849,2.17836267849,0.0,0.02
 07/18  01:00:00,42.391545953,6.48315587404,8.22240798468,0.0,10.0992000411,10.047477231,8.87752578158,3.12188902543,0.0,5.75563675616
 07/18  02:00:00,39.1325621459,6.33978849448,6.96635126271,0.0,8.25718729233,10.0299323277,4.46945675956,4.44945675956,0.0,0.02
 07/18  03:00:00,38.2408493053,6.24938378681,6.16504196536,0.0,8.25718729233,10.0299323277,10.9245475169,5.16894313024,0.0,5.75560438668
 07/18  04:00:00,39.2801848352,6.18753152253,5.65963239285,0.0,8.25718729233,11.6354268332,11.2584727851,5.49780885,0.0,5.76066393515
 07/18  05:00:00,46.8546662005,6.18601811577,5.65599823776,0.0,12.1011305571,15.3678112995,11.2631070608,5.48762848714,0.0,5.77547857366
 07/18  06:00:00,73.2842283436,6.7253310396,9.55402640112,0.0,19.7275818095,37.2640762949,16.2672275358,4.68706412629,0.0,11.5801634096
 07/18  07:00:00,95.2517192681,7.10680846253,12.5359656209,0.0,24.3117294858,51.2795993405,15.1516610135,3.53091068689,0.0,11.6207503266
 07/18  08:00:00,82.4092225804,6.61572114687,11.4595494677,0.0,23.6694662846,40.6342015617,29.850012468,0.541706368517,0.0,29.3083060995
 07/18  09:00:00,79.7774693877,6.60201857071,13.8487864362,0.0,23.6694662846,35.6302164847,35.5707739809,0.0,18.025,17.5457739809
 07/18  10:00:00,62.0538963933,6.4452988778,13.878604344,0.0,18.7433767983,22.9618409725,41.3736364438,0.0,18.025,23.3486364438
 07/18  11:00:00,64.9457751454,6.58180026527,16.6361828284,0.0,18.7433767983,22.9618409725,35.5099649434,0.0,18.025,17.4849649434
 07/18  12:00:00,68.7507482401,6.76556208604,20.21394387,0.0,18.5889407304,23.1597249699,35.5078340909,0.0,18.025,17.4828340909
 07/18  13:00:00,72.004173608,6.95689743964,23.0295339214,0.0,18.7433767983,23.2517909448,35.504843588,0.0,18.025,17.479843588
 07/18  14:00:00,73.4704416254,7.0953590862,24.357341618,0.0,18.7433767983,23.2517909448,41.3266488443,0.0,18.025,23.3016488443
 07/18  15:00:00,74.899776013,7.26158963278,25.9103943791,0.0,18.7433767983,22.9618409725,35.5076052169,0.0,18.025,17.4826052169
 07/18  16:00:00,80.9467997521,7.43655057291,27.3311449232,0.0,18.7433767983,27.431320555,23.7853430363,0.0,18.025,5.76034303629
 07/18  17:00:00,94.5737821076,7.81796206635,28.3885101872,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,101.32349073,8.05158542048,28.3998855743,0.0,27.5259009287,37.3340067412,11.5703453406,0.0,0.0,11.5703453406
 07/18  19:00:00,103.151594106,8.16793654464,27.786266634,0.0,33.8341110165,33.3544677425,11.5398760995,0.0,0.0,11.5398760995
 07/18  20:00:00,112.152226408,8.22989265633,24.8027864657,0.0,36.5179666069,38.8247702939,5.79768527679,0.0174000511758,0.0,5.78028522561
 07/18  21:00:00,108.126118385,8.12354997475,22.6300792969,0.0,32.965339924,36.8579353714,11.5795871448,0.0,0.0,11.5795871448
 07/18  22:00:00,79.7450456843,7.59557456166,18.3241248272,0.0,25.6355707503,20.6438685092,5.78514528107,0.0,0.0,5.78514528107
 07/18  23:00:00,55.6596211411,7.09579399814,14.2914243525,0.0,15.0252895274,11.7056064465,5.76444021057,0.0,0.0,5.76444021057
 07/18  24:00:00,47.9003496466,6.83604463922,11.8176369223,0.0,11.6412384099,10.0650221343,6.35706870533,0.59637741705,0.0,5.76069128828
 07/19  01:00:00,44.3561554922,6.6511556359,10.0190253689,0.0,10.0992000411,10.047477231,1.26514891836,1.24514891836,0.0,0.02
 07/19  02:00:00,40.9003038634,6.49579496182,8.57808508744,0.0,8.25718729233,10.0299323277,7.49466877034,1.73903486062,0.0,5.75563390973
 07/19  03:00:00,39.7838767907,6.38745725728,7.57000225562,0.0,8.25718729233,10.0299323277,2.20600367318,2.18600367318,0.0,0.02
 07/19  04:00:00,40.6637891369,6.31262777715,6.91814445142,0.0,8.25718729233,11.6354268332,8.38740726579,2.62679896326,0.0,5.76060830254
 07/19  05:00:00,48.219817044,6.31032653092,6.89684772997,0.0,12.1011305571,15.3678112995,8.61096169207,2.83553340482,0.0,5.77542828725
 07/19  06:00:00,74.6989599205,6.85348664678,10.840609456,0.0,19.7275818095,37.2640762949,14.0615083478,2.48075162899,0.0,11.5807567188
 07/19  07:00:00,96.889728389,7.25075985804,14.0300331373,0.0,24.3117294858,51.2795993405,19.2641814517,1.84311785957,0.0,17.4210635921
 07/19  08:00:00,84.5479202898,6.77126849582,13.4427101904,0.0,23.6694662846,40.6342015617,23.4493392863,0.0,0.0,23.4493392863
 07/19  09:00:00,83.7300571526,6.83977857157,17.5636234421,0.0,23.6694662846,35.6302164847,41.4095044142,0.0,18.025,23.3845044142
 07/19  10:00:00,68.8914352451,6.76470908881,20.3967371127,0.0,18.7433767983,22.9618409725,35.5399811584,0.0,18.025,17.5149811584
 07/19  11:00:00,72.7809640905,6.93885816367,24.1143162865,0.0,18.7433767983,22.9618409725,35.5075840585,0.0,18.025,17.4825840585
 07/19  12:00:00,75.3639895742,7.1077315138,26.4850206809,0.0,18.5889407304,23.1597249699,41.3244553462,0.0,18.025,23.2994553462
 07/19  13:00:00,77.7903596213,7.2761965992,28.4964251301,0.0,18.7433767983,23.2517909448,35.5058568627,0.0,18.025,17.4808568627
 07/19  14:00:00,79.8075136252,7.43330719059,30.3564668303,0.0,18.7433767983,23.2517909448,35.5047990309,0.0,18.025,17.4797990309
 07/19  15:00:00,80.4169111771,7.55157452448,31.1375458918,0.0,18.7433767983,22.9618409725,35.5037365546,0.0,18.025,17.4787365546
 07/19  16:00:00,85.5588561155,7.6865435547,31.6932123131,0.0,18.7433767983,27.431320555,23.7854352027,0.0,18.025,5.76043520267
 07/19  17:00:00,98.5546079381,8.04397095331,32.1433352799,0.0,17.6635504202,40.6971502883,5.76948446782,0.0,0.0,5.76948446782
 07/19  18:00:00,104.85123656,8.26623834028,31.7129885996,0.0,27.5259009287,37.3340067412,11.5697806452,0.0,0.0,11.5697806452
 07/19  19:00:00,107.95930967,8.44244516892,32.3194819804,0.0,33.8341110165,33.3544677425,5.77984871319,0.0,0.0,5.77984871319
 07/19  20:00:00,118.645680893,8.60122481765,30.9249185005,0.0,36.5179666069,38.8247702939,5.78045776841,0.0,0.0,5.78045776841
 07/19  21:00:00,113.586122165,8.48984165662,27.7238018223,0.0,32.965339924,36.8579353714,11.5808720854,0.0,0.0,11.5808720854
 07/19  22:00:00,84.4088848994,7.92225087683,22.6612913144,0.0,25.6355707503,20.6438685092,11.5502902573,0.0,0.0,11.5502902573
 07/19  23:00:00,60.182923967,7.42451506744,18.4860136554,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,52.4652583781,7.16726472288,16.0513306498,0.0,11.6412384099,10.0650221343,5.76007870792,0.0,0.0,5.76007870792
 07/20  01:00:00,48.6989328535,6.96948665535,14.0434690209,0.0,10.0992000411,10.047477231,5.75565928741,0.0,0.0,5.75565928741
 07/20  02:00:00,44.7707692306,6.78485142825,12.1595017088,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,43.0303338491,6.64125629242,10.562657528,0.0,8.25718729233,10.0299323277,5.75550709815,0.0,0.0,5.75550709815
 07/20  04:00:00,42.9677535554,6.50341803126,9.03132683086,0.0,8.25718729233,11.6354268332,0.615740299827,0.595740299827,0.0,0.02
 07/20  05:00:00,49.935884935,6.46157135147,8.46167462724,0.0,12.1011305571,15.3678112995,7.03635356673,1.26100062246,0.0,5.77535294427
 07/20  06:00:00,76.4506990094,7.00758069728,12.4382664695,0.0,19.7275818095,37.2640762949,12.7623678385,1.18254313255,0.0,11.5798247059
 07/20  07:00:00,100.094475564,7.48489013928,17.0006629435,0.0,24.3117294858,51.2795993405,17.4855954191,0.066408847098,0.0,17.419186572
 07/20  08:00:00,90.2488109106,7.09268967651,18.8221904959,0.0,23.6694662846,40.6342015617,23.4478764237,0.0,0.0,23.4478764237
 07/20  09:00:00,90.5692172434,7.16360871597,24.0789618835,0.0,23.6694662846,35.6302164847,41.408754746,0.0,18.025,23.383754746
 07/20  10:00:00,73.5081683792,7.01409852156,24.7640827695,0.0,18.7433767983,22.9618409725,35.5403839513,0.0,18.025,17.5153839513
 07/20  11:00:00,75.2638463259,7.11850558129,26.4175544142,0.0,18.7433767983,22.9618409725,41.3300949872,0.0,18.025,23.3050949872
 07/20  12:00:00,78.7919188526,7.32160822325,29.6990780439,0.0,18.5889407304,23.1597249699,35.506010924,0.0,18.025,17.481010924
 07/20  13:00:00,80.3157842189,7.45203111482,30.8460163381,0.0,18.7433767983,23.2517909448,35.5048756995,0.0,18.025,17.4798756995
 07/20  14:00:00,81.6688124939,7.57908111387,32.0719938608,0.0,18.7433767983,23.2517909448,35.5037512687,0.0,18.025,17.4787512687
 07/20  15:00:00,82.8522475107,7.72307844511,33.4013819042,0.0,18.7433767983,22.9618409725,35.5026132468,0.0,18.025,17.4776132468
 07/20  16:00:00,87.9087551059,7.84252817962,33.8871337319,0.0,18.7433767983,27.431320555,23.7853652003,0.0,18.025,5.76036520031
 07/20  17:00:00,101.06289622,8.2049958845,34.4906051303,0.0,17.6635504202,40.6971502883,5.7700130349,0.0,0.0,5.7700130349
 07/20  18:00:00,107.500958399,8.4235832113,34.2053727181,0.0,27.5259009287,37.3340067412,11.5701266037,0.0,0.0,11.5701266037
 07/20  19:00:00,109.428382489,8.54467429758,33.6863361032,0.0,33.8341110165,33.3544677425,5.77997929974,0.0,0.0,5.77997929974
 07/20  20:00:00,120.417628248,8.70405773476,32.5940391735,0.0,36.5179666069,38.8247702939,5.77981934047,0.0,0.0,5.77981934047
 07/20  21:00:00,116.561221224,8.65098967101,30.537762766,0.0,32.965339924,36.8579353714,11.5804621266,0.0,0.0,11.5804621266
 07/20  22:00:00,86.4901668138,8.05039973927,24.6144288637,0.0,25.6355707503,20.6438685092,11.5507092724,0.0,0.0,11.5507092724
 07/20  23:00:00,60.8859952921,7.48935218223,19.1242508155,0.0,15.0252895274,11.7056064465,5.7653699629,0.0,0.0,5.7653699629
 07/20  24:00:00,52.9386361874,7.2214593366,16.4705215253,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,49.2784292375,7.03153763635,14.5609147833,0.0,10.0992000411,10.047477231,5.75563933544,0.0,0.0,5.75563933544
 07/21  02:00:00,45.6308916314,6.86563111106,12.9388486345,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,44.0743299921,6.73499099845,11.5129199477,0.0,8.25718729233,10.0299323277,5.75518127542,0.0,0.0,5.75518127542
 07/21  04:00:00,44.4636763337,6.63212776334,10.3985419042,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,52.1159760429,6.63599785833,10.4673441226,0.0,12.1011305571,15.3678112995,11.5305968215,0.0,0.0,11.5305968215
 07/21  06:00:00,80.4743052111,7.18257428831,14.4028903301,0.0,19.7275818095,37.2640762949,11.7127711745,0.134800947377,0.0,11.5779702271
 07/21  07:00:00,101.414634805,7.60602205172,18.1997068417,0.0,24.3117294858,51.2795993405,11.6200421663,0.0,0.0,11.6200421663
 07/21  08:00:00,91.2070591828,7.19603683347,19.6770990111,0.0,23.6694662846,40.6342015617,23.4478141111,0.0,0.0,23.4478141111
 07/21  09:00:00,92.0748001794,7.28283693166,25.4653230995,0.0,23.6694662846,35.6302164847,41.4097301414,0.0,18.025,23.3847301414
 07/21  10:00:00,76.3553564604,7.17783985441,27.4475339135,0.0,18.7433767983,22.9618409725,41.3715799087,0.0,18.025,23.3465799087
 07/21  11:00:00,78.9217536339,7.30784072176,29.886129995,0.0,18.7433767983,22.9618409725,35.5073861449,0.0,18.025,17.4823861449
 07/21  12:00:00,79.9891474933,7.41583202224,30.8020855162,0.0,18.5889407304,23.1597249699,35.5060570946,0.0,18.025,17.4810570946
 07/21  13:00:00,81.4061792395,7.52297505073,31.86546976,0.0,18.7433767983,23.2517909448,35.5029449176,0.0,18.025,17.4779449176
 07/21  14:00:00,83.702814457,7.67112224297,34.0139577549,0.0,18.7433767983,23.2517909448,35.5017592377,0.0,18.025,17.4767592377
 07/21  15:00:00,84.8063288348,7.81184352531,35.2667029433,0.0,18.7433767983,22.9618409725,35.5043831768,0.0,18.025,17.4793831768
 07/21  16:00:00,89.4728586746,7.93218731018,35.3615825243,0.0,18.7433767983,27.431320555,23.7853485295,0.0,18.025,5.76034852946
 07/21  17:00:00,101.69227033,8.25792264174,35.0670558435,0.0,17.6635504202,40.6971502883,5.77026201362,0.0,0.0,5.77026201362
 07/21  18:00:00,109.156395108,8.53332518597,35.7510749892,0.0,27.5259009287,37.3340067412,11.5700819323,0.0,0.0,11.5700819323
 07/21  19:00:00,112.597632654,8.73254436495,36.6677229814,0.0,33.8341110165,33.3544677425,5.77901938779,0.0,0.0,5.77901938779
 07/21  20:00:00,122.91794352,8.86861763907,34.9297962846,0.0,36.5179666069,38.8247702939,5.77890389936,0.0,0.0,5.77890389936
 07/21  21:00:00,118.174175519,8.77374983895,32.0279688897,0.0,32.965339924,36.8579353714,11.5803114355,0.0,0.0,11.5803114355
 07/21  22:00:00,88.8488046934,8.19894741993,26.8245280654,0.0,25.6355707503,20.6438685092,11.5505080382,0.0,0.0,11.5505080382
 07/21  23:00:00,63.7837713964,7.66171313361,21.8496685618,0.0,15.0252895274,11.7056064465,5.76545582052,0.0,0.0,5.76545582052
 07/21  24:00:00,55.6323736247,7.39470467513,18.9910176164,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,54.7152231508,7.24018734845,17.0295816445,0.0,12.8411359301,10.0650221343,5.75562298045,0.0,0.0,5.75562298045
 07/22  02:00:00,47.8286023383,7.02726849834,14.9749228783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,46.3063047452,6.89279892318,13.5870905626,0.0,8.25718729233,10.0299323277,5.75546364108,0.0,0.0,5.75546364108
