Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  04:00:00,46.834325834,6.79540105907,12.6059189139,0.0,8.25718729233,11.6354268332,5.7601529546,0.0,0.0,5.7601529546
 07/22  05:00:00,50.0488834659,6.69923936291,11.7583562235,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,66.2436140029,6.88912735586,13.319215802,0.0,18.5082010057,25.6353820695,11.5305935407,0.0,0.0,11.5305935407
 07/22  07:00:00,85.7293746877,7.35479629753,17.8880666375,0.0,19.4083231844,41.0650158608,5.79905306422,0.0,0.0,5.79905306422
 07/22  08:00:00,119.884531759,7.98176343182,27.5395391282,0.0,26.3286599382,57.9988325916,29.431616932,0.0,0.0,29.431616932
 07/22  09:00:00,108.926777397,7.87938897437,31.8380352318,0.0,26.3286599382,42.8504436482,47.3214068346,0.0,18.025,29.2964068346
 07/22  10:00:00,83.7974049714,7.54685947346,31.0351664825,0.0,21.7447113004,23.4437158914,35.5691562689,0.0,18.025,17.5441562689
 07/22  11:00:00,82.4481626114,7.59848997985,32.0959934023,0.0,19.3027497915,23.426170988,41.3677737216,0.0,18.025,23.3427737216
 07/22  12:00:00,83.5977631722,7.69737803416,33.0044967075,0.0,19.1483137236,23.7250123474,35.5047676152,0.0,18.025,17.4797676152
 07/22  13:00:00,85.9772572982,7.82951681546,35.1063062919,0.0,19.3027497915,23.7161209604,35.5014988098,0.0,18.025,17.4764988098
 07/22  14:00:00,87.1513770584,7.92959513704,36.1803495105,0.0,19.3027497915,23.7161209604,35.5040614315,0.0,18.025,17.4790614315
 07/22  15:00:00,87.092407681,7.9768913825,36.3640350958,0.0,19.3027497915,23.426170988,41.3252479024,0.0,18.025,23.3002479024
 07/22  16:00:00,91.0525334824,8.00550923124,35.8442334264,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,99.4350263964,8.23885137158,35.370925541,0.0,18.2229234133,37.5968344597,5.76525167121,0.0,0.0,5.76525167121
 07/22  18:00:00,114.924481016,8.6103209396,36.535643075,0.0,32.690315043,37.0816133363,5.77025959542,0.0,0.0,5.77025959542
 07/22  19:00:00,116.62465405,8.84781930752,37.8866940307,0.0,36.8143715336,33.066984531,5.78001316081,0.0,0.0,5.78001316081
 07/22  20:00:00,122.333263506,8.89026067812,34.5447820841,0.0,36.3493007332,38.7721355839,11.5396545517,0.0,0.0,11.5396545517
 07/22  21:00:00,119.481125163,8.6904298317,30.2423429503,0.0,36.1807251679,36.8228455648,5.78008465345,0.0,0.0,5.78008465345
 07/22  22:00:00,92.3101466889,8.13815425613,24.9438385155,0.0,31.0351095914,20.6438685092,11.5800623598,0.0,0.0,11.5800623598
 07/22  23:00:00,64.1029092924,7.59100044112,19.8375342116,0.0,17.4250845679,11.7056064465,5.77536390685,0.0,0.0,5.77536390685
 07/22  24:00:00,55.1167075625,7.33459219157,17.3355630993,0.0,12.8411359301,10.0650221343,5.7601373979,0.0,0.0,5.7601373979
 07/23  01:00:00,53.4613200576,7.16949199137,15.7269597951,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,47.1575528271,6.9891688597,14.2225467409,0.0,8.34152022915,10.0650221343,5.75538803055,0.0,0.0,5.75538803055
 07/23  03:00:00,45.8996322097,6.87084605918,13.0829560267,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,45.8919101862,6.73912198891,11.600361124,0.0,8.34152022915,11.6705166398,5.76029301013,0.0,0.0,5.76029301013
 07/23  05:00:00,49.2260389288,6.65124440525,10.8640834691,0.0,8.80141237637,15.3678112995,5.76541769168,0.0,0.0,5.76541769168
 07/23  06:00:00,64.9230933419,6.81222923466,12.075601918,0.0,18.5082010057,25.6353820695,5.77518542221,0.0,0.0,5.77518542221
 07/23  07:00:00,84.8186441194,7.29291200688,16.9198039336,0.0,19.4926561212,41.1001056674,11.5795283631,0.0,0.0,11.5795283631
 07/23  08:00:00,120.967302488,8.02411239544,28.5799732707,0.0,26.3286599382,57.9988325916,29.4294257335,0.0,0.0,29.4294257335
 07/23  09:00:00,108.644431242,7.87545542633,31.6790602962,0.0,26.2443270014,42.8153538416,41.4669240634,0.0,18.025,23.4419240634
 07/23  10:00:00,81.8871179515,7.46769950174,29.2040398844,0.0,21.7447113004,23.4437158914,41.4105586293,0.0,18.025,23.3855586293
 07/23  11:00:00,79.7131519132,7.48227098323,29.417495443,0.0,19.3449162599,23.4437158914,35.5383456993,0.0,18.025,17.5133456993
 07/23  12:00:00,79.9741712974,7.52488298551,29.4936905391,0.0,19.190480192,23.7425572507,35.5037600582,0.0,18.025,17.4787600582
 07/23  13:00:00,81.991068824,7.62011418227,31.3892375407,0.0,19.260583323,23.698576057,41.3245191437,0.0,18.025,23.2995191437
 07/23  14:00:00,84.4389787285,7.76265300435,33.6946074474,0.0,19.260583323,23.698576057,35.5056687582,0.0,18.025,17.4806687582
 07/23  15:00:00,85.4227156735,7.87632343315,34.8546227042,0.0,19.260583323,23.4086260847,35.5043933744,0.0,18.025,17.4793933744
 07/23  16:00:00,89.9322722185,7.95776791374,34.8314234556,0.0,19.260583323,27.8781056672,23.7852900127,0.0,18.025,5.76029001274
 07/23  17:00:00,98.8686512031,8.22176656568,34.8813538078,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,114.171239818,8.58767023299,35.9244812971,0.0,32.6059821062,37.0465235296,5.77023498872,0.0,0.0,5.77023498872
 07/23  19:00:00,112.984425836,8.68678217636,34.4075090494,0.0,36.8143715336,33.066984531,11.5399252555,0.0,0.0,11.5399252555
 07/23  20:00:00,119.259636631,8.71627968664,31.5257234411,0.0,36.43363367,38.8072253906,5.77973070881,0.0,0.0,5.77973070881
 07/23  21:00:00,116.14056749,8.49949971596,27.2121437175,0.0,36.0963922311,36.7877557581,5.77964303848,0.0,0.0,5.77964303848
 07/23  22:00:00,89.6806610365,7.99252906825,22.5794111011,0.0,30.9507766546,20.6087787026,11.5800485749,0.0,0.0,11.5800485749
 07/23  23:00:00,62.7668514515,7.50837975291,18.5841004255,0.0,17.4250845679,11.7056064465,5.77530679817,0.0,0.0,5.77530679817
 07/23  24:00:00,54.1215706706,7.26465993199,16.2909408368,0.0,12.925468867,10.100111941,5.7604875281,0.0,0.0,5.7604875281
 07/24  01:00:00,48.9547475525,7.04611847853,14.2226605188,0.0,10.0992000411,10.047477231,5.7553749347,0.0,0.0,5.7553749347
 07/24  02:00:00,45.3494403111,6.87869260761,12.6443413759,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,43.6488858704,6.73502447221,11.0874500956,0.0,8.25718729233,10.0299323277,5.75549001062,0.0,0.0,5.75549001062
 07/24  04:00:00,44.3519477573,6.65006265732,10.2688889624,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,51.9531015178,6.6452636809,10.2952204053,0.0,12.1011305571,15.3678112995,5.77515918874,0.0,0.0,5.77515918874
 07/24  06:00:00,80.0680852314,7.17184938445,14.007421073,0.0,19.7275818095,37.2640762949,11.6899775509,0.110425353375,0.0,11.5795521975
 07/24  07:00:00,101.098081176,7.60272055125,17.8864867976,0.0,24.3117294858,51.2795993405,17.4186318929,0.0,0.0,17.4186318929
 07/24  08:00:00,89.5627698219,7.14391261775,18.084959957,0.0,23.6694662846,40.6342015617,23.4455369653,0.0,0.0,23.4455369653
 07/24  09:00:00,87.9638144818,7.14771653819,21.4894749917,0.0,23.6694662846,35.6302164847,41.4056618397,0.0,18.025,23.3806618397
 07/24  10:00:00,68.6234528136,6.89221126982,20.0012729834,0.0,18.7433767983,22.9618409725,35.5387018798,0.0,18.025,17.5137018798
 07/24  11:00:00,68.0946032598,6.8782500494,19.4885781562,0.0,18.7433767983,22.9618409725,35.5068773985,0.0,18.025,17.4818773985
 07/24  12:00:00,69.9420616169,6.95740616608,21.2134342879,0.0,18.5889407304,23.1597249699,41.3242459277,0.0,18.025,23.2992459277
 07/24  13:00:00,73.4104265323,7.11076123102,24.2819411645,0.0,18.7433767983,23.2517909448,35.5053916174,0.0,18.025,17.4803916174
 07/24  14:00:00,75.0554811539,7.20134762246,25.8364084279,0.0,18.7433767983,23.2517909448,35.5040660892,0.0,18.025,17.4790660892
 07/24  15:00:00,76.828286253,7.34333379685,27.7571768054,0.0,18.7433767983,22.9618409725,35.5027356397,0.0,18.025,17.4777356397
 07/24  16:00:00,82.6480002306,7.48877803625,28.9801381745,0.0,18.7433767983,27.431320555,23.7851714406,0.0,18.025,5.76017144055
 07/24  17:00:00,92.7518142125,7.7209878044,26.6635485117,0.0,17.6635504202,40.6971502883,5.77006665115,0.0,0.0,5.77006665115
 07/24  18:00:00,96.5164118354,7.82748934715,23.8169562096,0.0,27.5259009287,37.3340067412,11.5686609038,0.0,0.0,11.5686609038
 07/24  19:00:00,99.8492666553,8.00092487907,24.6509908235,0.0,33.8341110165,33.3544677425,5.77955644381,0.0,0.0,5.77955644381
 07/24  20:00:00,111.381892349,8.1512205512,24.1111663352,0.0,36.5179666069,38.8247702939,5.7781012402,0.0,0.0,5.7781012402
 07/24  21:00:00,108.362392315,8.10030330346,22.8896561941,0.0,32.965339924,36.8579353714,11.5797105038,0.0,0.0,11.5797105038
 07/24  22:00:00,80.3351386968,7.60149042586,18.9083409874,0.0,25.6355707503,20.6438685092,5.78470628696,0.0,0.0,5.78470628696
 07/24  23:00:00,56.7265616622,7.14490379805,15.3092819304,0.0,15.0252895274,11.7056064465,5.76541588296,0.0,0.0,5.76541588296
 07/24  24:00:00,49.7975683816,6.95210636232,13.5988141587,0.0,11.6412384099,10.0650221343,5.76046130704,0.0,0.0,5.76046130704
 07/25  01:00:00,46.6271861219,6.80283514858,12.138386153,0.0,10.0992000411,10.047477231,5.75532648544,0.0,0.0,5.75532648544
 07/25  02:00:00,43.5273072316,6.68129179693,11.0196095354,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,43.1177540014,6.63079105562,10.6605552542,0.0,8.25718729233,10.0299323277,5.75513876214,0.0,0.0,5.75513876214
 07/25  04:00:00,44.6051527472,6.60379426026,10.5683642355,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,52.7646677386,6.64429972904,11.1077562716,0.0,12.1011305571,15.3678112995,5.77512440666,0.0,0.0,5.77512440666
 07/25  06:00:00,81.5117208587,7.22887149165,15.3940422075,0.0,19.7275818095,37.2640762949,11.5796209477,0.0,0.0,11.5796209477
 07/25  07:00:00,102.438867614,7.65309670045,19.1769077295,0.0,24.3117294858,51.2795993405,17.417986658,0.0,0.0,17.417986658
 07/25  08:00:00,90.7852727797,7.1604208651,19.2909616552,0.0,23.6694662846,40.6342015617,23.4428169276,0.0,0.0,23.4428169276
 07/25  09:00:00,89.6883395572,7.18260959796,23.1791118253,0.0,23.6694662846,35.6302164847,41.4034225989,0.0,18.025,23.3784225989
 07/25  10:00:00,71.1926767421,6.97580618668,22.4869069701,0.0,18.7433767983,22.9618409725,35.5371231091,0.0,18.025,17.5121231091
 07/25  11:00:00,71.47923591,6.98602129388,22.7654424544,0.0,18.7433767983,22.9618409725,35.5061213687,0.0,18.025,17.4811213687
 07/25  12:00:00,71.6409613096,7.01481489649,22.8549267148,0.0,18.5889407304,23.1597249699,41.3219294562,0.0,18.025,23.2969294562
 07/25  13:00:00,72.2401092481,7.05215052554,23.1702381704,0.0,18.7433767983,23.2517909448,35.5035886555,0.0,18.025,17.4785886555
 07/25  14:00:00,72.9163985855,7.10014357639,23.7985331073,0.0,18.7433767983,23.2517909448,35.5022226524,0.0,18.025,17.4772226524
 07/25  15:00:00,72.4785271709,7.14591930969,23.6048349397,0.0,18.7433767983,22.9618409725,35.5046667343,0.0,18.025,17.4796667343
 07/25  16:00:00,76.2538130174,7.17715091383,22.8975796164,0.0,18.7433767983,27.431320555,23.7852823863,0.0,18.025,5.76028238629
 07/25  17:00:00,88.8897336256,7.48525173375,23.0372074216,0.0,17.6635504202,40.6971502883,5.76998985448,0.0,0.0,5.76998985448
 07/25  18:00:00,97.2000143616,7.77408378105,24.5539731502,0.0,27.5259009287,37.3340067412,5.79451032098,0.0,0.0,5.79451032098
 07/25  19:00:00,100.037508694,7.93724355425,24.9029191502,0.0,33.8341110165,33.3544677425,11.5384932753,0.0,0.0,11.5384932753
 07/25  20:00:00,111.816173055,8.12530315616,24.5713697751,0.0,36.5179666069,38.8247702939,5.77950916432,0.0,0.0,5.77950916432
 07/25  21:00:00,108.899236999,8.11042745479,23.4163841005,0.0,32.965339924,36.8579353714,11.5790459959,0.0,0.0,11.5790459959
 07/25  22:00:00,80.0703355542,7.56547376937,18.6795634526,0.0,25.6355707503,20.6438685092,5.78463383211,0.0,0.0,5.78463383211
 07/25  23:00:00,56.2725060505,7.10102678186,14.8991050098,0.0,15.0252895274,11.7056064465,5.76535147652,0.0,0.0,5.76535147652
 07/25  24:00:00,49.1717187316,6.89824359638,13.0268289699,0.0,11.6412384099,10.0650221343,5.76024002499,0.0,0.0,5.76024002499
 07/26  01:00:00,46.1192417017,6.75736788407,11.6759139932,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,43.1744362079,6.64709239078,10.7009369032,0.0,8.25718729233,10.0299323277,5.7553118876,0.0,0.0,5.7553118876
 07/26  03:00:00,42.5444388182,6.58268552918,10.1353505262,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,43.4655524084,6.51953315913,9.51302474784,0.0,8.25718729233,11.6354268332,5.75926284643,0.0,0.0,5.75926284643
 07/26  05:00:00,51.2976852255,6.53831105415,9.74676814338,0.0,12.1011305571,15.3678112995,5.77490878979,0.0,0.0,5.77490878979
 07/26  06:00:00,80.2239001222,7.1283372932,14.2067625647,0.0,19.7275818095,37.2640762949,11.5794801818,0.0,0.0,11.5794801818
 07/26  07:00:00,101.251681854,7.56129069846,18.0815395923,0.0,24.3117294858,51.2795993405,17.418445878,0.0,0.0,17.418445878
 07/26  08:00:00,90.2304843913,7.11170371097,18.7848962154,0.0,23.6694662846,40.6342015617,23.445475068,0.0,0.0,23.445475068
 07/26  09:00:00,90.3865490789,7.1809220788,23.87901208,0.0,23.6694662846,35.6302164847,41.4018686075,0.0,18.025,23.3768686075
 07/26  10:00:00,72.3885844775,7.00106139739,23.6575656023,0.0,18.7433767983,22.9618409725,35.5381044565,0.0,18.025,17.5131044565
 07/26  11:00:00,73.3257051133,7.05939102797,24.5385448279,0.0,18.7433767983,22.9618409725,35.5076939239,0.0,18.025,17.4826939239
 07/26  12:00:00,74.9100016491,7.15968553208,25.9790977635,0.0,18.5889407304,23.1597249699,35.5016497247,0.0,18.025,17.4766497247
 07/26  13:00:00,77.3842321344,7.29998353386,28.0665304832,0.0,18.7433767983,23.2517909448,41.3216695987,0.0,18.025,23.2966695987
 07/26  14:00:00,78.3075182172,7.38743547744,28.9023647773,0.0,18.7433767983,23.2517909448,35.5033666244,0.0,18.025,17.4783666244
 07/26  15:00:00,78.627298046,7.48911604246,29.4104126095,0.0,18.7433767983,22.9618409725,35.5019575427,0.0,18.025,17.4769575427
 07/26  16:00:00,83.1377226094,7.58773738135,29.3709047863,0.0,18.7433767983,27.431320555,23.7850795327,0.0,18.025,5.76007953272
 07/26  17:00:00,96.0311428595,7.92722298901,29.7366476653,0.0,17.6635504202,40.6971502883,5.77002683914,0.0,0.0,5.77002683914
 07/26  18:00:00,103.461127978,8.18874054761,30.4004366662,0.0,27.5259009287,37.3340067412,5.79432617597,0.0,0.0,5.79432617597
 07/26  19:00:00,105.769164284,8.33341177506,30.2384106798,0.0,33.8341110165,33.3544677425,11.5386880189,0.0,0.0,11.5386880189
 07/26  20:00:00,114.249078267,8.36539667512,26.7641835108,0.0,36.5179666069,38.8247702939,5.77864062625,0.0,0.0,5.77864062625
 07/26  21:00:00,109.574566055,8.23011365905,23.9720359766,0.0,32.965339924,36.8579353714,11.5776553323,0.0,0.0,11.5776553323
 07/26  22:00:00,80.4110529473,7.65972546175,18.9260370072,0.0,25.6355707503,20.6438685092,5.78486463,0.0,0.0,5.78486463
 07/26  23:00:00,56.0497348785,7.14534221493,14.6320202615,0.0,15.0252895274,11.7056064465,5.76525887319,0.0,0.0,5.76525887319
 07/26  24:00:00,48.8376694687,6.92240826047,12.6686181852,0.0,11.6412384099,10.0650221343,5.76037557912,0.0,0.0,5.76037557912
 07/27  01:00:00,45.4509026894,6.74998272635,11.0149633229,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,42.0727341787,6.60125890768,9.64506887385,0.0,8.25718729233,10.0299323277,5.84173385008,0.0864106820789,0.0,5.755323168
 07/27  03:00:00,40.9690957048,6.4961484195,8.64654822075,0.0,8.25718729233,10.0299323277,0.774997531575,0.754997531575,0.0,0.02
 07/27  04:00:00,42.0568025127,6.43689626451,8.18691213232,0.0,8.25718729233,11.6354268332,6.69540751315,0.9355323435,0.0,5.75987516965
 07/27  05:00:00,49.8477555764,6.44952186546,8.38563197777,0.0,12.1011305571,15.3678112995,6.79755972685,1.02267939214,0.0,5.77488033471
 07/27  06:00:00,78.2156572377,6.99231795591,12.3345463534,0.0,19.7275818095,37.2640762949,12.7152549111,1.13628085661,0.0,11.5789740545
 07/27  07:00:00,99.1809722981,7.42700043338,16.1451347229,0.0,24.3117294858,51.2795993405,11.8752765283,0.256466306979,0.0,11.6188102214
 07/27  08:00:00,87.7696007334,6.98808152672,16.4476416537,0.0,23.6694662846,40.6342015617,29.3093489328,0.010058831305,0.0,29.2992901015
 07/27  09:00:00,87.6908778959,7.05459892144,21.309665804,0.0,23.6694662846,35.6302164847,35.5636857887,0.0,18.025,17.5386857887
 07/27  10:00:00,71.3503591332,6.92638830623,22.6940181673,0.0,18.7433767983,22.9618409725,41.3669131708,0.0,18.025,23.3419131708
 07/27  11:00:00,74.4252356864,7.06517529457,25.6322942118,0.0,18.7433767983,22.9618409725,35.5064758622,0.0,18.025,17.4814758622
 07/27  12:00:00,77.2235704739,7.21989492772,28.2324597573,0.0,18.5889407304,23.1597249699,35.5039059304,0.0,18.025,17.4789059304
 07/27  13:00:00,77.6337014168,7.30113879542,28.3148454148,0.0,18.7433767983,23.2517909448,35.5005087613,0.0,18.025,17.4755087613
 07/27  14:00:00,78.6262693947,7.38532113377,29.2232319907,0.0,18.7433767983,23.2517909448,41.3201289015,0.0,18.025,23.2951289015
 07/27  15:00:00,79.8944017838,7.52362651308,30.6430101814,0.0,18.7433767983,22.9618409725,35.5021562044,0.0,18.025,17.4771562044
 07/27  16:00:00,84.8558972509,7.64420028539,31.0326230828,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,91.4978895905,7.71525424271,25.4153660884,0.0,17.6635504202,40.6971502883,5.76987376624,0.0,0.0,5.76987376624
 07/27  18:00:00,93.1220074896,7.69667913714,20.5533793511,0.0,27.5259009287,37.3340067412,11.5686854425,0.0,0.0,11.5686854425
 07/27  19:00:00,96.248566729,7.83617971955,21.2150550226,0.0,33.8341110165,33.3544677425,5.77926302933,0.0,0.0,5.77926302933
 07/27  20:00:00,108.968691797,8.00568734437,21.8435093919,0.0,36.5179666069,38.8247702939,11.5546799054,0.0158533787533,0.0,11.5388265266
 07/27  21:00:00,106.931652677,8.01035839364,21.548886611,0.0,32.965339924,36.8579353714,11.5774005358,0.0,0.0,11.5774005358
 07/27  22:00:00,79.2649139213,7.53233766148,17.9072871723,0.0,25.6355707503,20.6438685092,5.78464598895,0.0,0.0,5.78464598895
 07/27  23:00:00,55.5577162312,7.0636158613,14.2217310912,0.0,15.0252895274,11.7056064465,5.76526325823,0.0,0.0,5.76526325823
 07/27  24:00:00,48.4337764469,6.85698445753,12.330156816,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,45.3177091467,6.71096649652,10.9207827743,0.0,10.0992000411,10.047477231,5.75541190525,0.0,0.0,5.75541190525
 07/28  02:00:00,42.4227965078,6.60096757896,9.99542881885,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,41.883486912,6.54066387432,9.51642132283,0.0,8.25718729233,10.0299323277,5.75530948759,0.0,0.0,5.75530948759
 07/28  04:00:00,43.0688241547,6.49281122486,9.14302211837,0.0,8.25718729233,11.6354268332,5.7602080157,0.0,0.0,5.7602080157
 07/28  05:00:00,51.2560327401,6.53364382651,9.70979047308,0.0,12.1011305571,15.3678112995,5.77492333492,0.0,0.0,5.77492333492
 07/28  06:00:00,79.9478954036,7.10871763951,13.9503959195,0.0,19.7275818095,37.2640762949,11.57749478,0.0,0.0,11.57749478
 07/28  07:00:00,101.158614584,7.55477983601,17.9950074092,0.0,24.3117294858,51.2795993405,11.6182651043,0.0,0.0,11.6182651043
 07/28  08:00:00,89.4543816032,7.07757625411,18.042934631,0.0,23.6694662846,40.6342015617,23.4424577587,0.0,0.0,23.4424577587
 07/28  09:00:00,87.3388989722,7.06780281174,20.9444930884,0.0,23.6694662846,35.6302164847,41.4058806979,0.0,18.025,23.3808806979
 07/28  10:00:00,68.7864253216,6.84926586639,20.2072056004,0.0,18.7433767983,22.9618409725,41.3663363878,0.0,18.025,23.3413363878
 07/28  11:00:00,69.409345789,6.88126119196,20.8003203818,0.0,18.7433767983,22.9618409725,35.5051116334,0.0,18.025,17.4801116334
 07/28  12:00:00,70.7815850371,6.96650326663,22.043870485,0.0,18.5889407304,23.1597249699,35.5034644848,0.0,18.025,17.4784644848
 07/28  13:00:00,72.3591015616,7.0714494747,23.2699364051,0.0,18.7433767983,23.2517909448,35.5032179624,0.0,18.025,17.4782179624
 07/28  14:00:00,72.7463476409,7.12479630092,23.6038359202,0.0,18.7433767983,23.2517909448,35.5023341182,0.0,18.025,17.4773341182
 07/28  15:00:00,72.8054522554,7.20733369324,23.870354083,0.0,18.7433767983,22.9618409725,35.5008127515,0.0,18.025,17.4758127515
 07/28  16:00:00,76.9545164129,7.27067291022,23.5047728145,0.0,18.7433767983,27.431320555,23.7851090453,0.0,18.025,5.76010904534
 07/28  17:00:00,89.1007982206,7.54774208253,23.1857942269,0.0,17.6635504202,40.6971502883,5.76979277652,0.0,0.0,5.76979277652
 07/28  18:00:00,95.4613644894,7.74870777473,22.8407156905,0.0,27.5259009287,37.3340067412,11.5688337039,0.0,0.0,11.5688337039
 07/28  19:00:00,97.592354914,7.87393310128,22.5210951289,0.0,33.8341110165,33.3544677425,5.77944599335,0.0,0.0,5.77944599335
 07/28  20:00:00,108.008458346,7.94935382737,20.9396188993,0.0,36.5179666069,38.8247702939,5.84134655042,0.0620666139166,0.0,5.77927993651
 07/28  21:00:00,104.887571594,7.89337135709,19.6217992665,0.0,32.965339924,36.8579353714,11.7775209025,0.198959276862,0.0,11.5785616256
 07/28  22:00:00,77.1409362068,7.397650109,15.9179993107,0.0,25.6355707503,20.6438685092,12.3815761901,0.832371948227,0.0,11.5492042418
 07/28  23:00:00,53.4480918156,6.92409347414,12.2516358496,0.0,15.0252895274,11.7056064465,1.41877510433,1.39877510433,0.0,0.02
 07/28  24:00:00,46.1132320476,6.69355869019,10.1730388889,0.0,11.6412384099,10.0650221343,7.64947211773,1.88925320908,0.0,5.76021890865
 07/29  01:00:00,45.9148460717,6.56426589142,8.90513922048,0.0,12.8411359301,10.0650221343,8.13345947575,2.37813649548,0.0,5.75532298026
 07/29  02:00:00,39.6432769782,6.38816035436,7.42872088614,0.0,8.25718729233,10.0299323277,3.43100242854,3.41100242854,0.0,0.02
 07/29  03:00:00,38.6834752222,6.28922323469,6.56784946488,0.0,8.25718729233,10.0299323277,9.88048770747,4.12537555565,0.0,5.75511215183
 07/29  04:00:00,39.6605356688,6.22088520572,6.00666711292,0.0,8.25718729233,11.6354268332,4.50081115681,4.48081115681,0.0,0.02
 07/29  05:00:00,43.1261145037,6.14238761576,5.39245974997,0.0,8.71707943955,15.3327214929,10.9996306005,5.2344609938,0.0,5.76516960674
 07/29  06:00:00,59.171138402,6.31453609507,6.82136786743,0.0,18.5082010057,25.6353820695,10.1849473156,4.41029020983,0.0,5.7746571058
 07/29  07:00:00,77.650369812,6.74668666082,10.4172247114,0.0,19.4083231844,41.0650158608,13.5652311934,1.98633365493,0.0,11.5788975385
 07/29  08:00:00,109.258934423,7.33756436453,17.5582147975,0.0,26.3286599382,57.9988325916,29.4255210707,0.0,0.0,29.4255210707
 07/29  09:00:00,97.0773810958,7.21854438334,20.6495357401,0.0,26.3286599382,42.8504436482,41.4661726526,0.0,18.025,23.4411726526
 07/29  10:00:00,73.176885934,6.93840829094,21.0231336392,0.0,21.7447113004,23.4437158914,41.4077233559,0.0,18.025,23.3827233559
 07/29  11:00:00,71.5260902621,6.99221866026,21.7802192994,0.0,19.3027497915,23.426170988,41.3631374443,0.0,18.025,23.3381374443
 07/29  12:00:00,72.7595642285,7.09629691599,22.7673982335,0.0,19.1483137236,23.7250123474,35.5019720314,0.0,18.025,17.4769720314
 07/29  13:00:00,74.250443405,7.17359503789,24.035433104,0.0,19.3027497915,23.7161209604,35.5041484162,0.0,18.025,17.4791484162
 07/29  14:00:00,74.4741150655,7.22078465516,24.2119145342,0.0,19.3027497915,23.7161209604,35.5026073755,0.0,18.025,17.4776073755
 07/29  15:00:00,74.1782193634,7.25432337417,24.1724296316,0.0,19.3027497915,23.426170988,35.5010677924,0.0,18.025,17.4760677924
 07/29  16:00:00,77.3600018163,7.25223192055,22.9049952189,0.0,19.3027497915,27.8956505705,23.7851356832,0.0,18.025,5.76013568316
 07/29  17:00:00,85.472362449,7.44684914465,22.2002901149,0.0,18.2229234133,37.5968344597,5.76504925129,0.0,0.0,5.76504925129
 07/29  18:00:00,101.540027351,7.82809925478,23.9334414274,0.0,32.690315043,37.0816133363,5.76979582452,0.0,0.0,5.76979582452
 07/29  19:00:00,102.086603979,8.0061412957,24.1903616989,0.0,36.8143715336,33.066984531,5.77939608954,0.0,0.0,5.77939608954
 07/29  20:00:00,114.260431629,8.22723846093,25.2510132494,0.0,36.3493007332,38.7721355839,5.77844243631,0.0,0.0,5.77844243631
 07/29  21:00:00,114.238484633,8.23616272165,25.4540052491,0.0,36.1807251679,36.8228455648,5.77979477555,0.0,0.0,5.77979477555
 07/29  22:00:00,87.9094651983,7.74883428021,20.9325360484,0.0,31.0351095914,20.6438685092,11.5787904317,0.0,0.0,11.5787904317
 07/29  23:00:00,61.0352660544,7.29304054552,17.0678807369,0.0,17.4250845679,11.7056064465,5.77372401379,0.0,0.0,5.77372401379
 07/29  24:00:00,53.2809313286,7.13251911662,15.7018822719,0.0,12.8411359301,10.0650221343,5.76033131931,0.0,0.0,5.76033131931
 07/30  01:00:00,51.6301919979,6.99135279117,14.0739771554,0.0,12.925468867,10.100111941,5.75526539966,0.0,0.0,5.75526539966
 07/30  02:00:00,44.9978390806,6.80327545087,12.2487466894,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,44.0929240295,6.71682979405,11.4302706091,0.0,8.34152022915,10.0650221343,5.75504951694,0.0,0.0,5.75504951694
 07/30  04:00:00,45.7439094176,6.69953682658,11.4919687424,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,50.2097071089,6.69162070506,11.807399113,0.0,8.80141237637,15.3678112995,5.76464229135,0.0,0.0,5.76464229135
 07/30  06:00:00,66.6463432688,6.90168236982,13.7094305136,0.0,18.5082010057,25.6353820695,5.77455749043,0.0,0.0,5.77455749043
 07/30  07:00:00,85.2299346589,7.31039488092,17.3136649156,0.0,19.4926561212,41.1001056674,11.5786224702,0.0,0.0,11.5786224702
 07/30  08:00:00,116.50556376,7.82962305847,24.3127941324,0.0,26.3286599382,57.9988325916,29.424266069,0.0,0.0,29.424266069
 07/30  09:00:00,100.898810648,7.51920475727,24.2897342428,0.0,26.2443270014,42.8153538416,41.4652090252,0.0,18.025,23.4402090252
 07/30  10:00:00,72.2058940704,7.01573039321,19.9748232743,0.0,21.7447113004,23.4437158914,41.4067976039,0.0,18.025,23.3817976039
 07/30  11:00:00,70.4356276892,7.00990423357,20.6123627334,0.0,19.3449162599,23.4437158914,39.9026933006,0.0,18.025,21.8776933006
 07/30  12:00:00,71.9068988073,7.08369560098,21.867624817,0.0,19.190480192,23.7425572507,36.9601725581,0.0,18.025,18.9351725581
 07/30  13:00:00,72.4731831022,7.0907284589,22.4007531721,0.0,19.260583323,23.698576057,35.5033855787,0.0,18.025,17.4783855787
 07/30  14:00:00,73.3211569951,7.1417313755,23.1977233696,0.0,19.260583323,23.698576057,35.5018109691,0.0,18.025,17.4768109691
 07/30  15:00:00,71.4557259891,7.1093729928,21.6546000181,0.0,19.260583323,23.4086260847,35.5002394054,0.0,18.025,17.4752394054
 07/30  16:00:00,74.7058088479,7.1012843396,20.4614628885,0.0,19.260583323,27.8781056672,23.7851448166,0.0,18.025,5.76014481659
 07/30  17:00:00,83.1535310679,7.31242336972,20.0755988764,0.0,18.1807569449,37.5792895564,5.76506135209,0.0,0.0,5.76506135209
 07/30  18:00:00,98.8505148641,7.67540152085,21.5160529683,0.0,32.6059821062,37.0465235296,5.76973429518,0.0,0.0,5.76973429518
 07/30  19:00:00,101.031880116,7.92016271585,23.2216193334,0.0,36.8143715336,33.066984531,5.77914096112,0.0,0.0,5.77914096112
 07/30  20:00:00,113.634047219,8.171884289,24.560564825,0.0,36.43363367,38.8072253906,5.77966800046,0.0,0.0,5.77966800046
 07/30  21:00:00,112.291352105,8.13761070236,23.7248532883,0.0,36.0963922311,36.7877557581,5.77952251277,0.0,0.0,5.77952251277
 07/30  22:00:00,86.5779792406,7.66711336285,19.8021996383,0.0,30.9507766546,20.6087787026,11.5784986616,0.0,0.0,11.5784986616
 07/30  23:00:00,59.9898958156,7.20980569542,16.1057497919,0.0,17.4250845679,11.7056064465,5.77491443972,0.0,0.0,5.77491443972
 07/30  24:00:00,51.8382656265,7.01760681504,14.2547071371,0.0,12.925468867,10.100111941,5.7602813313,0.0,0.0,5.7602813313
 07/31  01:00:00,47.1827360255,6.8468885109,12.6498913898,0.0,10.0992000411,10.047477231,5.75529129933,0.0,0.0,5.75529129933
 07/31  02:00:00,44.1649527717,6.72913191804,11.6094274782,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,43.2434417272,6.64495960989,10.7720833513,0.0,8.25718729233,10.0299323277,5.75536475567,0.0,0.0,5.75536475567
 07/31  04:00:00,44.049254479,6.57342997817,10.0428454438,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,51.8205943025,6.58631202946,10.2216947077,0.0,12.1011305571,15.3678112995,5.77479439815,0.0,0.0,5.77479439815
 07/31  06:00:00,80.1011652498,7.13548417327,14.0769172558,0.0,19.7275818095,37.2640762949,11.5785137119,0.0,0.0,11.5785137119
 07/31  07:00:00,100.803832378,7.54829779577,17.6467282751,0.0,24.3117294858,51.2795993405,17.4163852226,0.0,0.0,17.4163852226
 07/31  08:00:00,89.8457364096,7.10455762815,18.4073269439,0.0,23.6694662846,40.6342015617,23.4399722277,0.0,0.0,23.4399722277
 07/31  09:00:00,87.4967631342,7.07125906307,21.0989132398,0.0,23.6694662846,35.6302164847,41.4001854379,0.0,18.025,23.3751854379
 07/31  10:00:00,67.577257651,6.81271598624,19.0345989286,0.0,18.7433767983,22.9618409725,35.5359340965,0.0,18.025,17.5109340965
 07/31  11:00:00,68.961047283,6.85809292398,20.3751957198,0.0,18.7433767983,22.9618409725,35.504132218,0.0,18.025,17.479132218
 07/31  12:00:00,70.9643862796,6.95790185391,22.2352774555,0.0,18.5889407304,23.1597249699,35.5014872856,0.0,18.025,17.4764872856
 07/31  13:00:00,73.1360360788,7.0553175903,24.0630117833,0.0,18.7433767983,23.2517909448,41.3211493252,0.0,18.025,23.2961493252
 07/31  14:00:00,74.850686788,7.16924359532,25.6637357192,0.0,18.7433767983,23.2517909448,35.5027476148,0.0,18.025,17.4777476148
 07/31  15:00:00,75.651685395,7.27894996815,26.6449768865,0.0,18.7433767983,22.9618409725,35.5011468715,0.0,18.025,17.4761468715
 07/31  16:00:00,79.7796283339,7.35047013062,26.2500889735,0.0,18.7433767983,27.431320555,23.7850864137,0.0,18.025,5.7600864137
 07/31  17:00:00,91.7444068012,7.65580620443,25.721345766,0.0,17.6635504202,40.6971502883,5.76889964293,0.0,0.0,5.76889964293
 07/31  18:00:00,99.2104253105,7.91586383407,26.4226429826,0.0,27.5259009287,37.3340067412,5.79403908539,0.0,0.0,5.79403908539
 07/31  19:00:00,102.858278232,8.10411422485,27.5568452775,0.0,33.8341110165,33.3544677425,11.5382308259,0.0,0.0,11.5382308259
 07/31  20:00:00,115.971982777,8.28805076692,26.6804563623,0.0,36.5179666069,38.8247702939,5.77837256539,0.0,0.0,5.77837256539
 07/31  21:00:00,110.909312225,8.26798637105,25.2689440362,0.0,32.965339924,36.8579353714,11.57604589,0.0,0.0,11.57604589
 07/31  22:00:00,82.2917410968,7.74356660901,20.7229102601,0.0,25.6355707503,20.6438685092,5.78446330567,0.0,0.0,5.78446330567
 07/31  23:00:00,57.9909466934,7.24732224289,16.4712663206,0.0,15.0252895274,11.7056064465,5.76514913962,0.0,0.0,5.76514913962
 07/31  24:00:00,50.5282953418,7.01701484322,14.264649493,0.0,11.6412384099,10.0650221343,5.7602301144,0.0,0.0,5.7602301144
 08/01  01:00:00,47.1248116254,6.85100603508,12.587856882,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,43.640355123,6.70312587681,11.1108312235,0.0,8.25718729233,10.0299323277,5.75533186464,0.0,0.0,5.75533186464
 08/01  03:00:00,42.4197591433,6.59626800528,9.99710008288,0.0,8.25718729233,10.0299323277,0.0899286304538,0.0699286304538,0.0,0.02
 08/01  04:00:00,42.9960525866,6.50469890767,9.05836965037,0.0,8.25718729233,11.6354268332,6.30793740483,0.548401633297,0.0,5.75953577153
 08/01  05:00:00,50.4034914308,6.49593630211,8.89497263726,0.0,12.1011305571,15.3678112995,6.70068286365,0.926008169304,0.0,5.77467469435
 08/01  06:00:00,79.297856985,7.07725215394,13.3318456481,0.0,19.7275818095,37.2640762949,11.9940266363,0.415848838169,0.0,11.5781777981
 08/01  07:00:00,100.251617994,7.50134135739,17.1414839526,0.0,24.3117294858,51.2795993405,11.6171835018,0.0,0.0,11.6171835018
 08/01  08:00:00,87.6232232635,6.98620348041,16.303170695,0.0,23.6694662846,40.6342015617,29.2969419779,0.0,0.0,29.2969419779
 08/01  09:00:00,86.2957086028,7.01011076845,19.9590096999,0.0,23.6694662846,35.6302164847,35.5653948722,0.0,18.025,17.5403948722
 08/01  10:00:00,68.3680470825,6.80929127237,19.8288159917,0.0,18.7433767983,22.9618409725,41.3650004531,0.0,18.025,23.3400004531
 08/01  11:00:00,70.6033742175,6.90355653048,21.9720615613,0.0,18.7433767983,22.9618409725,35.5049758902,0.0,18.025,17.4799758902
 08/01  12:00:00,72.5378506789,7.02091450773,23.7457325992,0.0,18.5889407304,23.1597249699,35.504115353,0.0,18.025,17.479115353
 08/01  13:00:00,73.9500161669,7.11121263874,24.821096335,0.0,18.7433767983,23.2517909448,35.500561351,0.0,18.025,17.475561351
 08/01  14:00:00,74.5610238749,7.17811547755,25.3652011456,0.0,18.7433767983,23.2517909448,35.4989169479,0.0,18.025,17.4739169479
 08/01  15:00:00,74.9060172893,7.27629847031,25.9019629499,0.0,18.7433767983,22.9618409725,35.5010483336,0.0,18.025,17.4760483336
 08/01  16:00:00,77.9193514077,7.31000060756,24.4302894512,0.0,18.7433767983,27.431320555,23.7839846533,0.0,18.025,5.75898465335
 08/01  17:00:00,90.2542817961,7.61222553339,24.2748063123,0.0,17.6635504202,40.6971502883,5.7696242294,0.0,0.0,5.7696242294
 08/01  18:00:00,96.8881450906,7.82491968949,24.191306907,0.0,27.5259009287,37.3340067412,11.5677763274,0.0,0.0,11.5677763274
 08/01  19:00:00,98.3358976644,7.91199556791,23.2265923074,0.0,33.8341110165,33.3544677425,5.77954189959,0.0,0.0,5.77954189959
 08/01  20:00:00,110.792441896,7.99653405618,21.7924384689,0.0,36.5179666069,38.8247702939,5.77935147105,0.0,0.0,5.77935147105
 08/01  21:00:00,106.022756139,7.95139640415,20.6989848416,0.0,32.965339924,36.8579353714,11.5781266497,0.0,0.0,11.5781266497
 08/01  22:00:00,77.760301954,7.43588344312,16.4991505384,0.0,25.6355707503,20.6438685092,11.5861665416,0.0372587352098,0.0,11.5489078064
 08/01  23:00:00,53.8400235873,6.95075893236,12.6169121799,0.0,15.0252895274,11.7056064465,6.51352458905,0.748573436691,0.0,5.76495115236
 08/01  24:00:00,46.1993708716,6.70232309935,10.2504226263,0.0,11.6412384099,10.0650221343,1.8837690235,1.8637690235,0.0,0.02
 08/02  01:00:00,42.8114975015,6.52742942103,8.59811357479,0.0,10.0992000411,10.047477231,8.42081015071,2.66542604441,0.0,5.7553841063
 08/02  02:00:00,39.6945309946,6.39578420123,7.47235725055,0.0,8.25718729233,10.0299323277,3.37258436874,3.35258436874,0.0,0.02
 08/02  03:00:00,38.8841595155,6.31099550593,6.74676733455,0.0,8.25718729233,10.0299323277,9.57934262511,3.82418738176,0.0,5.75515524335
 08/02  04:00:00,40.0309361442,6.25718470933,6.34077594206,0.0,8.25718729233,11.6354268332,3.77150956709,3.75150956709,0.0,0.02
 08/02  05:00:00,47.9591325362,6.2844772571,6.66207326641,0.0,12.1011305571,15.3678112995,8.41677988578,2.64203230323,0.0,5.77474758255
 08/02  06:00:00,76.1463185236,6.81255933319,10.4450076853,0.0,19.7275818095,37.2640762949,14.1178168635,2.53942268067,0.0,11.5783941828
 08/02  07:00:00,96.2213921843,7.19327540405,13.4193265402,0.0,24.3117294858,51.2795993405,19.5610640509,2.14525876217,0.0,17.4158052887
 08/02  08:00:00,83.6932163638,6.71268214727,12.6466928482,0.0,23.6694662846,40.6342015617,23.4399079972,0.0,0.0,23.4399079972
 08/02  09:00:00,81.1834595827,6.71466760467,15.142209021,0.0,23.6694662846,35.6302164847,41.4006215805,0.0,18.025,23.3756215805
 08/02  10:00:00,64.2598738433,6.5743362629,15.955599611,0.0,18.7433767983,22.9618409725,35.5348491207,0.0,18.025,17.5098491207
 08/02  11:00:00,65.8490459551,6.65713398231,17.4641568977,0.0,18.7433767983,22.9618409725,35.5039717406,0.0,18.025,17.4789717406
 08/02  12:00:00,68.0518703086,6.78417227069,19.4964949803,0.0,18.5889407304,23.1597249699,41.318629795,0.0,18.025,23.293629795
 08/02  13:00:00,70.5137222554,6.92957604108,21.5664429196,0.0,18.7433767983,23.2517909448,35.5007513165,0.0,18.025,17.4757513165
 08/02  14:00:00,71.1401310336,7.01222493145,22.1102017982,0.0,18.7433767983,23.2517909448,35.5028729659,0.0,18.025,17.4778729659
 08/02  15:00:00,72.484385997,7.1540962736,23.6025346383,0.0,18.7433767983,22.9618409725,35.5012090202,0.0,18.025,17.4762090202
 08/02  16:00:00,78.17967677,7.31216801964,24.6884431555,0.0,18.7433767983,27.431320555,23.7849329739,0.0,18.025,5.75993297393
 08/02  17:00:00,91.1058877246,7.66181707285,25.0768217908,0.0,17.6635504202,40.6971502883,5.7697283093,0.0,0.0,5.7697283093
 08/02  18:00:00,97.6153363974,7.87253153167,24.8708969725,0.0,27.5259009287,37.3340067412,5.79405016447,0.0,0.0,5.79405016447
 08/02  19:00:00,102.935159232,8.12647967972,27.6113685627,0.0,33.8341110165,33.3544677425,11.5375378133,0.0,0.0,11.5375378133
 08/02  20:00:00,113.980542746,8.19832277421,24.7787524199,0.0,36.5179666069,38.8247702939,5.79442651923,0.0148563946433,0.0,5.77957012458
 08/02  21:00:00,107.014896998,8.03563027675,21.6068960107,0.0,32.965339924,36.8579353714,11.5766672901,0.0,0.0,11.5766672901
 08/02  22:00:00,78.4004102321,7.49049725796,17.084656799,0.0,25.6355707503,20.6438685092,5.97199622673,0.187557741537,0.0,5.78443848519
 08/02  23:00:00,54.0474359651,6.97018784443,12.8048946095,0.0,15.0252895274,11.7056064465,6.92688409648,1.16191437013,0.0,5.76496972635
 08/02  24:00:00,46.3960154555,6.71862109562,10.4307668338,0.0,11.6412384099,10.0650221343,7.57487632707,1.8146369748,0.0,5.76023935227
 08/03  01:00:00,43.0271093759,6.54207963197,8.79908374727,0.0,10.0992000411,10.047477231,2.33489991247,2.31489991247,0.0,0.02
 08/03  02:00:00,39.6689848209,6.38802439218,7.45456491096,0.0,8.25718729233,10.0299323277,9.08003131236,3.32468701505,0.0,5.75534429731
 08/03  03:00:00,38.69843101,6.28867559659,6.5833670432,0.0,8.25718729233,10.0299323277,4.07529768452,4.05529768452,0.0,0.02
 08/03  04:00:00,39.7810407954,6.22749992911,6.12056043893,0.0,8.25718729233,11.6354268332,9.7410760309,3.98154523206,0.0,5.75953079884
 08/03  05:00:00,47.5458921064,6.23956630456,6.29374935675,0.0,12.1011305571,15.3678112995,9.04272130513,3.26809145222,0.0,5.77462985291
 08/03  06:00:00,76.0964458059,6.79900543487,10.4086914679,0.0,19.7275818095,37.2640762949,14.0744979917,2.49653736711,0.0,11.5779606246
 08/03  07:00:00,97.3022790216,7.26194645677,14.4315538891,0.0,24.3117294858,51.2795993405,12.5525977882,0.936269857232,0.0,11.616327931
 08/03  08:00:00,85.7299665014,6.82015431621,14.5759725248,0.0,23.6694662846,40.6342015617,29.3054552515,0.00976164082895,0.0,29.2956936107
 08/03  09:00:00,83.902755896,6.8424670505,17.7337078841,0.0,23.6694662846,35.6302164847,35.56464901,0.0,18.025,17.53964901
 08/03  10:00:00,66.3000551632,6.66142467071,17.908695468,0.0,18.7433767983,22.9618409725,41.3656631067,0.0,18.025,23.3406631067
 08/03  11:00:00,68.8434316661,6.79236928483,20.323309707,0.0,18.7433767983,22.9618409725,35.5051098357,0.0,18.025,17.4801098357
 08/03  12:00:00,71.1035497817,6.93748765028,22.3948620304,0.0,18.5889407304,23.1597249699,35.5032957509,0.0,18.025,17.4782957509
 08/03  13:00:00,72.8376795512,7.06472231432,23.7552532839,0.0,18.7433767983,23.2517909448,35.499689859,0.0,18.025,17.474689859
 08/03  14:00:00,74.5641012813,7.20381728742,25.3425795974,0.0,18.7433767983,23.2517909448,35.4993126483,0.0,18.025,17.4743126483
 08/03  15:00:00,74.6673279023,7.30607358739,25.6335020017,0.0,18.7433767983,22.9618409725,35.5000506494,0.0,18.025,17.4750506494
 08/03  16:00:00,78.6021460312,7.38211513608,25.0409724358,0.0,18.7433767983,27.431320555,23.7849278771,0.0,18.025,5.75992787711
 08/03  17:00:00,90.7109364409,7.67669990892,24.6669920307,0.0,17.6635504202,40.6971502883,5.7697356397,0.0,0.0,5.7697356397
 08/03  18:00:00,97.4710794386,7.90227250151,24.6968980536,0.0,27.5259009287,37.3340067412,11.5682755714,0.0,0.0,11.5682755714
 08/03  19:00:00,99.6369218679,8.02872651672,24.4108928342,0.0,33.8341110165,33.3544677425,5.77922496641,0.0,0.0,5.77922496641
 08/03  20:00:00,112.358491411,8.12773198765,23.2272980849,0.0,36.5179666069,38.8247702939,5.77897967831,0.0,0.0,5.77897967831
 08/03  21:00:00,107.424774311,8.06517687781,21.9872320165,0.0,32.965339924,36.8579353714,11.5768365951,0.0,0.0,11.5768365951
 08/03  22:00:00,78.9319856879,7.52963613217,17.5770895728,0.0,25.6355707503,20.6438685092,11.5484120727,0.0,0.0,11.5484120727
 08/03  23:00:00,54.7580480297,7.02226477179,13.4634362271,0.0,15.0252895274,11.7056064465,0.387017686329,0.367017686329,0.0,0.02
 08/03  24:00:00,46.9727955145,6.76088172571,10.9652905939,0.0,11.6412384099,10.0650221343,7.0589560501,1.29872953848,0.0,5.76022651162
 08/04  01:00:00,43.465658922,6.57881415712,9.20089339028,0.0,10.0992000411,10.047477231,7.67591443156,1.9205628861,0.0,5.75535154546
 08/04  02:00:00,40.1046196156,6.42667858319,7.85155332124,0.0,8.25718729233,10.0299323277,2.48257896408,2.46257896408,0.0,0.02
 08/04  03:00:00,39.0127897849,6.31884659317,6.86754909151,0.0,8.25718729233,10.0299323277,9.32536882489,3.57054536586,0.0,5.75482345902
 08/04  04:00:00,40.0372023415,6.25464135321,6.34958912141,0.0,8.25718729233,11.6354268332,3.81018028475,3.79018028475,0.0,0.02
 08/04  05:00:00,47.9556109672,6.27941618442,6.66361933728,0.0,12.1011305571,15.3678112995,8.43614836687,2.66140881536,0.0,5.77473955151
 08/04  06:00:00,76.4374923215,6.83170997688,10.7170396605,0.0,19.7275818095,37.2640762949,13.8972241595,2.31907651055,0.0,11.5781476489
 08/04  07:00:00,96.8414856011,7.23663030913,13.9960768652,0.0,24.3117294858,51.2795993405,19.2303689807,1.81491111699,0.0,17.4154578637
 08/04  08:00:00,84.641123379,6.76593182659,13.5413583608,0.0,23.6694662846,40.6342015617,23.437622872,0.0,0.0,23.437622872
 08/04  09:00:00,82.368520919,6.76962729513,16.2723160278,0.0,23.6694662846,35.6302164847,41.3975094113,0.0,18.025,23.3725094113
 08/04  10:00:00,67.1249026121,6.69241008584,18.7025601561,0.0,18.7433767983,22.9618409725,35.5338880653,0.0,18.025,17.5088880653
 08/04  11:00:00,69.1520319694,6.80653619402,20.6177438158,0.0,18.7433767983,22.9618409725,35.5030473382,0.0,18.025,17.4780473382
 08/04  12:00:00,72.1046370721,6.98308662525,23.3503501901,0.0,18.5889407304,23.1597249699,35.4999716261,0.0,18.025,17.4749716261
 08/04  13:00:00,75.878640749,7.20049501315,26.6604451406,0.0,18.7433767983,23.2517909448,41.3189495193,0.0,18.025,23.2939495193
 08/04  14:00:00,77.861681294,7.3562176425,28.4877632343,0.0,18.7433767983,23.2517909448,35.5009562999,0.0,18.025,17.4759562999
 08/04  15:00:00,77.9472601991,7.45129290739,28.7682156729,0.0,18.7433767983,22.9618409725,35.4995852412,0.0,18.025,17.4745852412
 08/04  16:00:00,83.5588255811,7.60082610305,29.7789385602,0.0,18.7433767983,27.431320555,23.7848951595,0.0,18.025,5.75989515951
 08/04  17:00:00,96.0578894881,7.92897574718,29.7616694218,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,102.381613168,8.1455768242,29.364135044,0.0,27.5259009287,37.3340067412,11.5680263374,0.0,0.0,11.5680263374
 08/04  19:00:00,104.634721475,8.28753481982,29.1498817434,0.0,33.8341110165,33.3544677425,5.77948964034,0.0,0.0,5.77948964034
 08/04  20:00:00,114.885520446,8.31216456803,25.5698945254,0.0,36.5179666069,38.8247702939,11.5564703058,0.01780258218,0.0,11.5386677236
 08/04  21:00:00,108.438352824,8.16239144055,22.9036026578,0.0,32.965339924,36.8579353714,11.5774211559,0.0,0.0,11.5774211559
 08/04  22:00:00,79.7409199781,7.61071079889,18.3049580911,0.0,25.6355707503,20.6438685092,5.78440668082,0.0,0.0,5.78440668082
 08/04  23:00:00,55.1515884179,7.0700440972,13.8091943533,0.0,15.0252895274,11.7056064465,6.34370414655,0.578678294373,0.0,5.76502585218
 08/04  24:00:00,47.2397809638,6.79596582184,11.1971935904,0.0,11.6412384099,10.0650221343,7.18704082384,1.42695799225,0.0,5.76008283158
 08/05  01:00:00,46.8283233471,6.65213073499,9.7307654461,0.0,12.8411359301,10.0650221343,1.93199957629,1.91199957629,0.0,0.02
 08/05  02:00:00,40.3953060569,6.46069007672,8.108224786,0.0,8.25718729233,10.0299323277,8.21377680614,2.45850985989,0.0,5.75526694625
 08/05  03:00:00,39.290903257,6.34637301914,7.11814184256,0.0,8.25718729233,10.0299323277,3.15652115715,3.13652115715,0.0,0.02
 08/05  04:00:00,40.194965006,6.26916717255,6.49282056417,0.0,8.25718729233,11.6354268332,9.31308032134,3.55306887863,0.0,5.76001144271
 08/05  05:00:00,44.18871836,6.23083032822,6.36663835825,0.0,8.71707943955,15.3327214929,8.22956287481,2.46490749966,0.0,5.76465537515
 08/05  06:00:00,60.6759140088,6.43589153969,8.204807321,0.0,18.5082010057,25.6353820695,7.31485882177,1.54012764777,0.0,5.77473117399
 08/05  07:00:00,79.2582828565,6.86318405969,11.9086810811,0.0,19.4083231844,41.0650158608,12.0967956007,0.519242178265,0.0,11.5775534225
 08/05  08:00:00,110.969253317,7.44843214101,19.1577161696,0.0,26.3286599382,57.9988325916,23.5474820893,0.0095734927034,0.0,23.5379085966
 08/05  09:00:00,99.1576134997,7.32488292462,22.6234602897,0.0,26.3286599382,42.8504436482,47.3143020893,0.0,18.025,29.2893020893
 08/05  10:00:00,71.0641616077,6.86552552494,18.9833202426,0.0,21.7447113004,23.4437158914,35.5640586903,0.0,18.025,17.5390586903
 08/05  11:00:00,70.5267423472,6.92906154814,20.8440467614,0.0,19.3027497915,23.426170988,41.3616446262,0.0,18.025,23.3366446262
 08/05  12:00:00,71.5437566738,6.98516224611,21.6627372001,0.0,19.1483137236,23.7250123474,35.5023344111,0.0,18.025,17.4773344111
 08/05  13:00:00,75.4214604972,7.14227261157,25.237783566,0.0,19.3027497915,23.7161209604,35.4986018879,0.0,18.025,17.4736018879
 08/05  14:00:00,78.5883709642,7.30520625374,28.2417606301,0.0,19.3027497915,23.7161209604,35.5006265562,0.0,18.025,17.4756265562
 08/05  15:00:00,79.9266146372,7.43176769,29.7433936183,0.0,19.3027497915,23.426170988,35.498865673,0.0,18.025,17.473865673
 08/05  16:00:00,84.1473707862,7.50749385172,29.4371179359,0.0,19.3027497915,27.8956505705,23.7849425869,0.0,18.025,5.75994258687
 08/05  17:00:00,92.5969968441,7.77384875672,28.9979397038,0.0,18.2229234133,37.5968344597,5.76487758135,0.0,0.0,5.76487758135
 08/05  18:00:00,108.457153404,8.16787823114,30.5108072338,0.0,32.690315043,37.0816133363,5.76972115226,0.0,0.0,5.76972115226
 08/05  19:00:00,108.861742288,8.35562696346,30.6160415081,0.0,36.8143715336,33.066984531,5.77922924533,0.0,0.0,5.77922924533
 08/05  20:00:00,116.455808742,8.40458786132,27.269066344,0.0,36.3493007332,38.7721355839,5.77898691508,0.0,0.0,5.77898691508
 08/05  21:00:00,112.63252325,8.21348947907,23.8707388436,0.0,36.1807251679,36.8228455648,11.5388597443,0.0,0.0,11.5388597443
 08/05  22:00:00,86.2167178948,7.68618336694,19.3024772847,0.0,31.0351095914,20.6438685092,5.79859968318,0.0,0.0,5.79859968318
 08/05  23:00:00,59.2570518856,7.1910558297,15.3916727289,0.0,17.4250845679,11.7056064465,11.5293544813,0.0,0.0,11.5293544813
 08/05  24:00:00,50.8875667294,6.97954055762,13.4615115988,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,49.5243540846,6.8358991756,12.1236012303,0.0,12.925468867,10.100111941,5.75521445521,0.0,0.0,5.75521445521
 08/06  02:00:00,43.1154997824,6.65241926379,10.5172725368,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,41.9293268856,6.53972355324,9.44378837222,0.0,8.34152022915,10.0650221343,6.01093020197,0.255958093542,0.0,5.75497210843
 08/06  04:00:00,42.7063328358,6.45897747942,8.69496152074,0.0,8.34152022915,11.6705166398,0.497471112242,0.477471112242,0.0,0.02
 08/06  05:00:00,46.3922638863,6.39958822086,8.282004818,0.0,8.80141237637,15.3678112995,6.23777919245,0.472818819567,0.0,5.76496037288
 08/06  06:00:00,62.315404149,6.57467422665,9.70551791718,0.0,18.5082010057,25.6353820695,6.24073724771,0.466166878901,0.0,5.77457036881
 08/06  07:00:00,81.0580607644,6.99425196272,13.4579711694,0.0,19.4926561212,41.1001056674,11.5778176268,0.0,0.0,11.5778176268
 08/06  08:00:00,113.957767247,7.63130044818,21.9633665578,0.0,26.3286599382,57.9988325916,29.4194995557,0.0,0.0,29.4194995557
 08/06  09:00:00,103.000169683,7.53261049974,26.3777175999,0.0,26.2443270014,42.8153538416,41.4623300975,0.0,18.025,23.4373300975
 08/06  10:00:00,78.3943468026,7.21422421949,25.9648065156,0.0,21.7447113004,23.4437158914,41.4051179795,0.0,18.025,23.3801179795
 08/06  11:00:00,78.1673468274,7.31041065783,28.0435926353,0.0,19.3449162599,23.4437158914,41.3604765369,0.0,18.025,23.3354765369
 08/06  12:00:00,80.4155915346,7.45305389039,30.0069703468,0.0,19.190480192,23.7425572507,35.4999553745,0.0,18.025,17.4749553745
 08/06  13:00:00,82.4046385946,7.56221837188,31.8607299078,0.0,19.260583323,23.698576057,35.5018856724,0.0,18.025,17.4768856724
 08/06  14:00:00,81.8886889125,7.5869929993,31.3200049898,0.0,19.260583323,23.698576057,35.5001204081,0.0,18.025,17.4751204081
 08/06  15:00:00,81.456681412,7.59180827469,31.1731313408,0.0,19.260583323,23.4086260847,35.4983612154,0.0,18.025,17.4733612154
