Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  16:00:00,81.1770391978,7.44139234436,26.5925967191,0.0,19.260583323,27.8781056672,23.7837963916,0.0,18.025,5.75879639158
 08/06  17:00:00,85.5629895558,7.49530348158,22.3021925666,0.0,18.1807569449,37.5792895564,5.76490276095,0.0,0.0,5.76490276095
 08/06  18:00:00,101.789358483,7.87603358971,24.2542819947,0.0,32.6059821062,37.0465235296,5.7694741645,0.0,0.0,5.7694741645
 08/06  19:00:00,102.518403884,8.03481084665,24.5935182202,0.0,36.8143715336,33.066984531,5.77928302955,0.0,0.0,5.77928302955
 08/06  20:00:00,112.282348855,8.1049728446,23.2758022612,0.0,36.43363367,38.8072253906,5.77907347278,0.0,0.0,5.77907347278
 08/06  21:00:00,109.920231464,7.9890191925,21.5023475176,0.0,36.0963922311,36.7877557581,5.77891217767,0.0,0.0,5.77891217767
 08/06  22:00:00,84.0588033828,7.50797165264,17.4421993772,0.0,30.9507766546,20.6087787026,11.5776496079,0.0,0.0,11.5776496079
 08/06  23:00:00,57.3091029298,7.02609834954,13.608685798,0.0,17.4250845679,11.7056064465,5.91095981892,0.136359551203,0.0,5.77460026772
 08/06  24:00:00,48.9336070009,6.81173364857,11.555931741,0.0,12.925468867,10.100111941,6.46586035975,0.7057642506,0.0,5.76009610915
 08/07  01:00:00,44.5972141435,6.65677067301,10.2544981287,0.0,10.0992000411,10.047477231,0.555455778611,0.535455778611,0.0,0.02
 08/07  02:00:00,41.9316594594,6.55669508998,9.54857647882,0.0,8.25718729233,10.0299323277,5.952280661,0.197005054143,0.0,5.75527560685
 08/07  03:00:00,41.4875918535,6.49769264834,9.16351100582,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,43.0385136805,6.46999373933,9.13554989254,0.0,8.25718729233,11.6354268332,5.76015702742,0.0,0.0,5.76015702742
 08/07  05:00:00,51.2985735425,6.51299102521,9.77301517889,0.0,12.1011305571,15.3678112995,5.77436641243,0.0,0.0,5.77436641243
 08/07  06:00:00,81.9878997716,7.21610361772,15.8830641139,0.0,19.7275818095,37.2640762949,11.5778127944,0.0,0.0,11.5778127944
 08/07  07:00:00,104.409913422,7.7094955308,21.0916544364,0.0,24.3117294858,51.2795993405,17.4148860281,0.0,0.0,17.4148860281
 08/07  08:00:00,89.9870755043,7.06330708478,18.5899449437,0.0,23.6694662846,40.6342015617,23.4396931026,0.0,0.0,23.4396931026
 08/07  09:00:00,88.5883635119,7.08462788242,22.1771622256,0.0,23.6694662846,35.6302164847,41.3968474032,0.0,18.025,23.3718474032
 08/07  10:00:00,70.1268792601,6.88251813358,21.5144371282,0.0,18.7433767983,22.9618409725,35.5328530194,0.0,18.025,17.5078530194
 08/07  11:00:00,70.8949611464,6.93768669283,22.2295270867,0.0,18.7433767983,22.9618409725,35.5033696347,0.0,18.025,17.4783696347
 08/07  12:00:00,75.1426452809,7.13621117999,26.2352363395,0.0,18.5889407304,23.1597249699,35.5005294164,0.0,18.025,17.4755294164
 08/07  13:00:00,78.9548436188,7.32460694548,29.6125393267,0.0,18.7433767983,23.2517909448,35.4989314462,0.0,18.025,17.4739314462
 08/07  14:00:00,78.4612886604,7.35557759555,29.0880137067,0.0,18.7433767983,23.2517909448,41.3175159595,0.0,18.025,23.2925159595
 08/07  15:00:00,78.6761543497,7.43294923969,29.5154586171,0.0,18.7433767983,22.9618409725,35.4998025137,0.0,18.025,17.4748025137
 08/07  16:00:00,85.004109813,7.5856417608,31.2394141519,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,96.2463561742,7.85709884964,30.0220177823,0.0,17.6635504202,40.6971502883,5.76962153018,0.0,0.0,5.76962153018
 08/07  18:00:00,102.092847202,8.04666098619,29.174291357,0.0,27.5259009287,37.3340067412,11.56763729,0.0,0.0,11.56763729
 08/07  19:00:00,104.807169593,8.20483042364,29.4050472714,0.0,33.8341110165,33.3544677425,5.77858374611,0.0,0.0,5.77858374611
 08/07  20:00:00,118.125677873,8.38192751484,28.7402947454,0.0,36.5179666069,38.8247702939,11.536537949,0.0,0.0,11.536537949
 08/07  21:00:00,111.994619227,8.31877422849,26.3034976588,0.0,32.965339924,36.8579353714,5.79889211877,0.0,0.0,5.79889211877
 08/07  22:00:00,82.5557377253,7.75134463137,20.9791464401,0.0,25.6355707503,20.6438685092,11.5485444778,0.0,0.0,11.5485444778
 08/07  23:00:00,58.5467938784,7.27672118892,16.9977291415,0.0,15.0252895274,11.7056064465,5.76499368546,0.0,0.0,5.76499368546
 08/07  24:00:00,51.3680816742,7.06549317614,15.0559742904,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,47.9563741141,6.89868680318,13.3717390883,0.0,10.0992000411,10.047477231,5.75534552376,0.0,0.0,5.75534552376
 08/08  02:00:00,44.555381709,6.75554018073,11.9734577342,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,43.948805597,6.68970035015,11.4327150672,0.0,8.25718729233,10.0299323277,5.75509864467,0.0,0.0,5.75509864467
 08/08  04:00:00,46.1900585922,6.70600761106,12.0510814377,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,53.5595483332,6.69613946679,11.8508414229,0.0,12.1011305571,15.3678112995,11.5450794722,0.0160075829538,0.0,11.5290718893
 08/08  06:00:00,84.6165168345,7.30735799081,16.5364324433,0.0,19.7275818095,37.2640762949,5.79685022422,0.0,0.0,5.79685022422
 08/08  07:00:00,105.731350389,7.82461975601,22.2979745494,0.0,24.3117294858,51.2795993405,17.4150856564,0.0,0.0,17.4150856564
 08/08  08:00:00,94.9990592773,7.32155977764,23.3436794549,0.0,23.6694662846,40.6342015617,23.4397187979,0.0,0.0,23.4397187979
 08/08  09:00:00,92.4198279224,7.28733955622,25.8059221106,0.0,23.6694662846,35.6302164847,41.3998568065,0.0,18.025,23.3748568065
 08/08  10:00:00,73.2995734877,7.05464584524,24.5150009319,0.0,18.7433767983,22.9618409725,35.5346982833,0.0,18.025,17.5096982833
 08/08  11:00:00,75.2996425765,7.1496710158,26.4222241833,0.0,18.7433767983,22.9618409725,35.5029384943,0.0,18.025,17.4779384943
 08/08  12:00:00,78.0960176994,7.29942321194,29.0253997915,0.0,18.5889407304,23.1597249699,41.3182567523,0.0,18.025,23.2932567523
 08/08  13:00:00,79.1752862193,7.38304803238,29.7745422457,0.0,18.7433767983,23.2517909448,35.5003162484,0.0,18.025,17.4753162484
 08/08  14:00:00,80.9553339947,7.5014768617,31.4361602467,0.0,18.7433767983,23.2517909448,35.5011652921,0.0,18.025,17.4761652921
 08/08  15:00:00,81.5516021086,7.58448482349,32.2393699415,0.0,18.7433767983,22.9618409725,35.5004942613,0.0,18.025,17.4754942613
 08/08  16:00:00,84.7877736549,7.61104862038,30.9976676359,0.0,18.7433767983,27.431320555,23.7848908909,0.0,18.025,5.75989089085
 08/08  17:00:00,90.3096911848,7.63288258569,24.309572101,0.0,17.6635504202,40.6971502883,5.76961885171,0.0,0.0,5.76961885171
 08/08  18:00:00,93.3827303172,7.66439140608,20.8464533043,0.0,27.5259009287,37.3340067412,5.79380292523,0.0,0.0,5.79380292523
 08/08  19:00:00,96.5743765345,7.80611356277,21.5709682863,0.0,33.8341110165,33.3544677425,11.5366208317,0.0,0.0,11.5366208317
 08/08  20:00:00,111.524966974,8.01596550385,22.5055499,0.0,36.5179666069,38.8247702939,5.77815498909,0.0,0.0,5.77815498909
 08/08  21:00:00,107.210425591,8.00285767601,21.8352213418,0.0,32.965339924,36.8579353714,11.5761908165,0.0,0.0,11.5761908165
 08/08  22:00:00,79.6470392486,7.5356228643,18.2861786609,0.0,25.6355707503,20.6438685092,5.78411172088,0.0,0.0,5.78411172088
 08/08  23:00:00,56.7547661379,7.13191932826,15.3505033606,0.0,15.0252895274,11.7056064465,5.76490114316,0.0,0.0,5.76490114316
 08/08  24:00:00,49.8451479626,6.94343392452,13.6550951777,0.0,11.6412384099,10.0650221343,5.7599864561,0.0,0.0,5.7599864561
 08/09  01:00:00,47.0398381672,6.82114726938,12.5327499991,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,44.2812677062,6.72512271997,11.7297552353,0.0,8.25718729233,10.0299323277,5.75510023812,0.0,0.0,5.75510023812
 08/09  03:00:00,43.751265919,6.66908903451,11.255793667,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,45.095173445,6.63540585402,11.0267943309,0.0,8.25718729233,11.6354268332,5.76002449777,0.0,0.0,5.76002449777
 08/09  05:00:00,53.4855245842,6.69150177709,11.78145903,0.0,12.1011305571,15.3678112995,5.77452363393,0.0,0.0,5.77452363393
 08/09  06:00:00,84.8304245674,7.31981620122,16.7378826089,0.0,19.7275818095,37.2640762949,11.5769610454,0.0,0.0,11.5769610454
 08/09  07:00:00,104.453475324,7.76584383103,21.0788820678,0.0,24.3117294858,51.2795993405,11.6163925103,0.0,0.0,11.6163925103
 08/09  08:00:00,92.8489675248,7.24066611243,21.2744822348,0.0,23.6694662846,40.6342015617,23.4385828916,0.0,0.0,23.4385828916
 08/09  09:00:00,89.5175941102,7.18566693702,23.0053615357,0.0,23.6694662846,35.6302164847,41.4022454671,0.0,18.025,23.3772454671
 08/09  10:00:00,69.1999888237,6.90895473254,20.5611087647,0.0,18.7433767983,22.9618409725,41.3626167622,0.0,18.025,23.3376167622
 08/09  11:00:00,71.7960420532,7.00010738164,23.0681889156,0.0,18.7433767983,22.9618409725,35.5027688843,0.0,18.025,17.4777688843
 08/09  12:00:00,74.3593359704,7.13509854561,25.4530446103,0.0,18.5889407304,23.1597249699,35.5008108024,0.0,18.025,17.4758108024
 08/09  13:00:00,74.5147882767,7.17852598478,25.3185655128,0.0,18.7433767983,23.2517909448,35.500862895,0.0,18.025,17.475862895
 08/09  14:00:00,76.2915420301,7.27926065455,26.9945844651,0.0,18.7433767983,23.2517909448,35.4990454987,0.0,18.025,17.4740454987
 08/09  15:00:00,78.4708834626,7.44271598891,29.3004200853,0.0,18.7433767983,22.9618409725,35.497577393,0.0,18.025,17.472577393
 08/09  16:00:00,82.7581653062,7.52446156373,29.0546523594,0.0,18.7433767983,27.431320555,23.7849187743,0.0,18.025,5.75991877427
 08/09  17:00:00,95.7168899462,7.85461626104,29.4950419164,0.0,17.6635504202,40.6971502883,5.76963183137,0.0,0.0,5.76963183137
 08/09  18:00:00,102.862228867,8.10140640936,29.8889368339,0.0,27.5259009287,37.3340067412,11.567724658,0.0,0.0,11.567724658
 08/09  19:00:00,104.139150209,8.19211323508,28.7497473836,0.0,33.8341110165,33.3544677425,5.77905059885,0.0,0.0,5.77905059885
 08/09  20:00:00,114.417510714,8.22906013898,25.1850048136,0.0,36.5179666069,38.8247702939,5.77883463086,0.0,0.0,5.77883463086
 08/09  21:00:00,108.526800254,8.13295867273,23.0214974795,0.0,32.965339924,36.8579353714,11.5776117638,0.0,0.0,11.5776117638
 08/09  22:00:00,79.7447596199,7.58313008865,18.3363900928,0.0,25.6355707503,20.6438685092,5.7831716804,0.0,0.0,5.7831716804
 08/09  23:00:00,55.8101949346,7.09778294248,14.4400726274,0.0,15.0252895274,11.7056064465,5.76490875283,0.0,0.0,5.76490875283
 08/09  24:00:00,48.5351979858,6.87550613155,12.4130728649,0.0,11.6412384099,10.0650221343,5.75983169753,0.0,0.0,5.75983169753
 08/10  01:00:00,45.0035628963,6.69358209885,10.6240387942,0.0,10.0992000411,10.047477231,0.607073230668,0.587073230668,0.0,0.02
 08/10  02:00:00,41.8092689311,6.55850487667,9.42437679509,0.0,8.25718729233,10.0299323277,6.54427587583,0.788970684089,0.0,5.75530519174
 08/10  03:00:00,41.2677099592,6.49352877709,8.94779643112,0.0,8.25718729233,10.0299323277,0.567064495862,0.547064495862,0.0,0.02
 08/10  04:00:00,43.2706063161,6.49576194869,9.34187559326,0.0,8.25718729233,11.6354268332,5.7668641494,0.0067652900037,0.0,5.76009885939
 08/10  05:00:00,51.9351757994,6.56572495945,10.3568884601,0.0,12.1011305571,15.3678112995,5.77449080043,0.0,0.0,5.77449080043
 08/10  06:00:00,82.849841061,7.16465523209,14.9124604904,0.0,19.7275818095,37.2640762949,11.5777194695,0.0,0.0,11.5777194695
 08/10  07:00:00,102.302753053,7.61464518091,19.0793571587,0.0,24.3117294858,51.2795993405,17.4144469349,0.0,0.0,17.4144469349
 08/10  08:00:00,92.1020808389,7.16570531342,20.6025596623,0.0,23.6694662846,40.6342015617,23.4378199037,0.0,0.0,23.4378199037
 08/10  09:00:00,92.246873317,7.24468153559,25.6756216512,0.0,23.6694662846,35.6302164847,35.559715517,0.0,18.025,17.534715517
 08/10  10:00:00,74.7528918205,7.07698331793,25.9459890985,0.0,18.7433767983,22.9618409725,41.3631024485,0.0,18.025,23.3381024485
 08/10  11:00:00,75.2749093134,7.14376520319,26.4033993891,0.0,18.7433767983,22.9618409725,35.5040565333,0.0,18.025,17.4790565333
 08/10  12:00:00,77.367644019,7.28761658464,28.3088332214,0.0,18.5889407304,23.1597249699,35.5012100619,0.0,18.025,17.4762100619
 08/10  13:00:00,81.261529089,7.48528092662,31.7585520625,0.0,18.7433767983,23.2517909448,35.4974742545,0.0,18.025,17.4724742545
 08/10  14:00:00,83.8458458014,7.66288037509,34.1652707171,0.0,18.7433767983,23.2517909448,35.4994032324,0.0,18.025,17.4744032324
 08/10  15:00:00,84.4752252428,7.7745648137,34.9729160823,0.0,18.7433767983,22.9618409725,41.3180711181,0.0,18.025,23.2930711181
 08/10  16:00:00,88.8890739452,7.87170226657,34.8383214549,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,93.6101963839,7.86994380078,27.373018075,0.0,17.6635504202,40.6971502883,5.76946521039,0.0,0.0,5.76946521039
 08/10  18:00:00,95.0962417209,7.83141116477,22.3929425362,0.0,27.5259009287,37.3340067412,11.5668579873,0.0,0.0,11.5668579873
 08/10  19:00:00,97.4694336862,7.92406447621,22.348082579,0.0,33.8341110165,33.3544677425,5.77808515163,0.0,0.0,5.77808515163
 08/10  20:00:00,111.840262515,8.08244228528,22.7543711877,0.0,36.5179666069,38.8247702939,5.79423115976,0.0148884374409,0.0,5.77934272232
 08/10  21:00:00,107.826792307,8.07902668362,22.3754268606,0.0,32.965339924,36.8579353714,11.5764550171,0.0,0.0,11.5764550171
 08/10  22:00:00,80.1232225741,7.59725948268,18.7007211927,0.0,25.6355707503,20.6438685092,11.5484411007,0.0,0.0,11.5484411007
 08/10  23:00:00,56.690496422,7.15041579605,15.2677422644,0.0,15.0252895274,11.7056064465,5.764923048,0.0,0.0,5.764923048
 08/10  24:00:00,49.5796927929,6.94422201516,13.3888580133,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/11  01:00:00,46.4971481547,6.80023802401,12.0109632809,0.0,10.0992000411,10.047477231,5.75510813037,0.0,0.0,5.75510813037
 08/11  02:00:00,43.740028238,6.70144594876,11.2122006719,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,43.2626228071,6.64631446207,10.7899193157,0.0,8.25718729233,10.0299323277,5.75514790517,0.0,0.0,5.75514790517
 08/11  04:00:00,45.0555384174,6.63830464963,10.984268594,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,53.2998601878,6.68468357818,11.6026127534,0.0,12.1011305571,15.3678112995,5.77459327042,0.0,0.0,5.77459327042
 08/11  06:00:00,84.075511332,7.27704110066,16.0257500794,0.0,19.7275818095,37.2640762949,11.5777065158,0.0,0.0,11.5777065158
 08/11  07:00:00,103.773427556,7.73281226472,20.4318661051,0.0,24.3117294858,51.2795993405,17.41421777,0.0,0.0,17.41421777
 08/11  08:00:00,92.5732586432,7.23058396474,21.0088612844,0.0,23.6694662846,40.6342015617,23.4368174786,0.0,0.0,23.4368174786
 08/11  09:00:00,90.5811102885,7.22210830584,24.0324386338,0.0,23.6694662846,35.6302164847,41.3975888688,0.0,18.025,23.3725888688
 08/11  10:00:00,72.6152184092,7.02630365652,23.8589923269,0.0,18.7433767983,22.9618409725,35.5339244692,0.0,18.025,17.5089244692
 08/11  11:00:00,74.1108636764,7.10439497346,25.2787235067,0.0,18.7433767983,22.9618409725,35.5029028015,0.0,18.025,17.4779028015
 08/11  12:00:00,75.3698805113,7.19343481229,26.4052522537,0.0,18.5889407304,23.1597249699,35.4992747598,0.0,18.025,17.4742747598
 08/11  13:00:00,76.988541038,7.28712589276,27.6837212909,0.0,18.7433767983,23.2517909448,41.3178317568,0.0,18.025,23.2928317568
 08/11  14:00:00,79.2970085165,7.42210018313,29.8572147221,0.0,18.7433767983,23.2517909448,35.4999760972,0.0,18.025,17.4749760972
 08/11  15:00:00,80.8407081671,7.55911801613,31.5538454704,0.0,18.7433767983,22.9618409725,35.5019116763,0.0,18.025,17.4769116763
 08/11  16:00:00,85.7468543865,7.68135926824,31.8864417932,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,97.8894846305,8.00901670479,31.5132342173,0.0,17.6635504202,40.6971502883,5.76953978901,0.0,0.0,5.76953978901
 08/11  18:00:00,105.103240861,8.27396949305,31.9573890472,0.0,27.5259009287,37.3340067412,11.5672892299,0.0,0.0,11.5672892299
 08/11  19:00:00,107.151396835,8.40207360224,31.5520338347,0.0,33.8341110165,33.3544677425,5.77928622981,0.0,0.0,5.77928622981
 08/11  20:00:00,118.187723899,8.47108444927,28.7131927453,0.0,36.5179666069,38.8247702939,11.537888605,0.0,0.0,11.537888605
 08/11  21:00:00,112.722712075,8.41223712591,26.9381370033,0.0,32.965339924,36.8579353714,11.5764633266,0.0,0.0,11.5764633266
 08/11  22:00:00,84.6975444226,7.90037141829,22.9719364677,0.0,25.6355707503,20.6438685092,5.78428421771,0.0,0.0,5.78428421771
 08/11  23:00:00,60.6889824852,7.4179287752,18.998712748,0.0,15.0252895274,11.7056064465,5.76494976498,0.0,0.0,5.76494976498
 08/11  24:00:00,53.5132873774,7.20436310729,17.0623115741,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,52.7907396793,7.06965015755,15.275665149,0.0,12.8411359301,10.0650221343,5.75533594869,0.0,0.0,5.75533594869
 08/12  02:00:00,45.9308199552,6.86963034814,13.2348049208,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,44.5125241235,6.74711390776,11.9390246311,0.0,8.25718729233,10.0299323277,5.75518589338,0.0,0.0,5.75518589338
 08/12  04:00:00,44.8812542111,6.64335759828,10.8049267882,0.0,8.25718729233,11.6354268332,5.75997238604,0.0,0.0,5.75997238604
 08/12  05:00:00,48.5420749052,6.58289306118,10.3679409726,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 08/12  06:00:00,66.610933236,6.77045952388,11.9212687932,0.0,18.5082010057,25.6353820695,11.5290981004,0.0,0.0,11.5290981004
 08/12  07:00:00,83.1771568794,7.1741255917,15.5166329135,0.0,19.4083231844,41.0650158608,5.7988753634,0.0,0.0,5.7988753634
 08/12  08:00:00,113.490122982,7.66288751147,21.4641542016,0.0,26.3286599382,57.9988325916,29.4175926537,0.0,0.0,29.4175926537
 08/12  09:00:00,99.371924404,7.420494151,22.7421742563,0.0,26.3286599382,42.8504436482,43.6495701373,0.0,18.025,25.6245701373
 08/12  10:00:00,71.176738753,6.94468924793,19.0167478329,0.0,21.7447113004,23.4437158914,39.2207702017,0.0,18.025,21.1957702017
 08/12  11:00:00,69.4163518882,6.95877425513,19.7039535137,0.0,19.3027497915,23.426170988,41.3621488867,0.0,18.025,23.3371488867
 08/12  12:00:00,70.6328511438,7.02237751468,20.7146222871,0.0,19.1483137236,23.7250123474,35.5012358814,0.0,18.025,17.4762358814
 08/12  13:00:00,72.7793755243,7.08939664877,22.6485812378,0.0,19.3027497915,23.7161209604,35.4993184737,0.0,18.025,17.4743184737
 08/12  14:00:00,73.4721292793,7.14941255692,23.2813183946,0.0,19.3027497915,23.7161209604,35.501237822,0.0,18.025,17.476237822
 08/12  15:00:00,73.4869093092,7.20482261865,23.5306386937,0.0,19.3027497915,23.426170988,35.499384405,0.0,18.025,17.474384405
 08/12  16:00:00,78.0824054261,7.25374740279,23.6259026463,0.0,19.3027497915,27.8956505705,23.7848366507,0.0,18.025,5.7598366507
 08/12  17:00:00,86.4434351154,7.47165161885,23.146583876,0.0,18.2229234133,37.5968344597,5.76484455654,0.0,0.0,5.76484455654
 08/12  18:00:00,101.26883694,7.81558567253,23.6747930515,0.0,32.690315043,37.0816133363,5.76966696308,0.0,0.0,5.76966696308
 08/12  19:00:00,101.285546651,7.9682099477,23.4272734623,0.0,36.8143715336,33.066984531,5.77893584244,0.0,0.0,5.77893584244
 08/12  20:00:00,112.598614603,8.13710647918,23.679365583,0.0,36.3493007332,38.7721355839,5.77794551029,0.0,0.0,5.77794551029
 08/12  21:00:00,111.633248692,8.10288569243,22.9820852266,0.0,36.1807251679,36.8228455648,5.77923127905,0.0,0.0,5.77923127905
 08/12  22:00:00,85.7920066979,7.62460880859,18.9393591771,0.0,31.0351095914,20.6438685092,11.5773963461,0.0,0.0,11.5773963461
 08/12  23:00:00,58.9548745763,7.15004465845,15.130518971,0.0,17.4250845679,11.7056064465,5.7745391238,0.0,0.0,5.7745391238
 08/12  24:00:00,50.7492902785,6.96138303067,13.3413945589,0.0,12.8411359301,10.0650221343,5.76011419137,0.0,0.0,5.76011419137
 08/13  01:00:00,49.6277075778,6.84318990407,12.2196696463,0.0,12.925468867,10.100111941,5.75532272521,0.0,0.0,5.75532272521
 08/13  02:00:00,43.5766426727,6.69084003907,10.9399972021,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,42.796194591,6.61020283089,10.2401822963,0.0,8.34152022915,10.0650221343,5.75506967083,0.0,0.0,5.75506967083
 08/13  04:00:00,43.656064565,6.53908650457,9.56459084339,0.0,8.34152022915,11.6705166398,0.0532089536376,0.0332089536376,0.0,0.02
 08/13  05:00:00,47.4361819502,6.48735354757,9.23816134437,0.0,8.80141237637,15.3678112995,5.88007727413,0.115533453682,0.0,5.76454382045
 08/13  06:00:00,65.6053900368,6.68795500538,10.9982351907,0.0,18.5082010057,25.6353820695,5.77371304563,0.0,0.0,5.77371304563
 08/13  07:00:00,82.139673419,7.08493312043,14.4489152327,0.0,19.4926561212,41.1001056674,11.5776537238,0.0,0.0,11.5776537238
 08/13  08:00:00,113.164735142,7.62618891328,21.1754653317,0.0,26.3286599382,57.9988325916,29.4263701925,0.00977035036085,0.0,29.4165998421
 08/13  09:00:00,98.045527184,7.35485934592,21.6008470311,0.0,26.2443270014,42.8153538416,41.4581054004,0.0,18.025,23.4331054004
 08/13  10:00:00,71.679156735,6.96285589962,19.5009904,0.0,21.7447113004,23.4437158914,41.4017577679,0.0,18.025,23.3767577679
 08/13  11:00:00,70.4397621485,6.99198455781,20.6344430633,0.0,19.3449162599,23.4437158914,35.5331373817,0.0,18.025,17.5081373817
 08/13  12:00:00,69.9724505322,6.97474104371,20.0421446805,0.0,19.190480192,23.7425572507,35.4986470269,0.0,18.025,17.4736470269
 08/13  13:00:00,72.4598170082,7.07850419345,22.3996276413,0.0,19.260583323,23.698576057,41.3167798662,0.0,18.025,23.2917798662
 08/13  14:00:00,74.8212431985,7.2010529178,24.6385061267,0.0,19.260583323,23.698576057,35.4991601845,0.0,18.025,17.4741601845
 08/13  15:00:00,73.0697437081,7.1783340802,23.1996745737,0.0,19.260583323,23.4086260847,35.5010853434,0.0,18.025,17.4760853434
 08/13  16:00:00,74.8281644334,7.09924784216,20.5858732978,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,83.5067730986,7.32892778134,20.4123556547,0.0,18.1807569449,37.5792895564,5.7647750417,0.0,0.0,5.7647750417
 08/13  18:00:00,98.8301600826,7.67152858377,21.4995938912,0.0,32.6059821062,37.0465235296,5.76960960836,0.0,0.0,5.76960960836
 08/13  19:00:00,99.3579086056,7.820062586,21.6477790656,0.0,36.8143715336,33.066984531,5.77928982671,0.0,0.0,5.77928982671
 08/13  20:00:00,112.859995445,7.98835632742,22.0860717129,0.0,36.43363367,38.8072253906,11.5703834725,0.0321910846193,0.0,11.5381923879
 08/13  21:00:00,109.987444385,7.97089622176,21.5876947957,0.0,36.0963922311,36.7877557581,5.77920057572,0.0,0.0,5.77920057572
 08/13  22:00:00,84.7289487438,7.53199353675,18.0883375996,0.0,30.9507766546,20.6087787026,11.5771134145,0.0,0.0,11.5771134145
 08/13  23:00:00,58.366522878,7.08491309486,14.6073011589,0.0,17.4250845679,11.7056064465,5.77450811524,0.0,0.0,5.77450811524
 08/13  24:00:00,50.5271138229,6.91464401943,13.0465334474,0.0,12.925468867,10.100111941,5.76004901159,0.0,0.0,5.76004901159
 08/14  01:00:00,45.9202587934,6.74915586364,11.485164112,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/14  02:00:00,42.8460021308,6.63029949445,10.3893145565,0.0,8.25718729233,10.0299323277,5.75516871068,0.0,0.0,5.75516871068
 08/14  03:00:00,42.2567058453,6.56802951525,9.86229512618,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/14  04:00:00,43.3625009515,6.51482166052,9.41470838841,0.0,8.25718729233,11.6354268332,5.76008023784,0.0,0.0,5.76008023784
 08/14  05:00:00,51.2917679574,6.5398219371,9.73938656008,0.0,12.1011305571,15.3678112995,5.7745515795,0.0,0.0,5.7745515795
 08/14  06:00:00,81.9297265307,7.11840692317,14.0386008682,0.0,19.7275818095,37.2640762949,11.5769309975,0.0,0.0,11.5769309975
 08/14  07:00:00,100.918275994,7.53903660309,17.7704998233,0.0,24.3117294858,51.2795993405,11.6162750187,0.0,0.0,11.6162750187
 08/14  08:00:00,88.0818758478,7.0060878491,16.7419753612,0.0,23.6694662846,40.6342015617,23.4389842182,0.0,0.0,23.4389842182
 08/14  09:00:00,85.2563473725,6.96110165519,18.9686848568,0.0,23.6694662846,35.6302164847,41.4018106477,0.0,18.025,23.3768106477
 08/14  10:00:00,66.2504497264,6.70439642974,17.8161315469,0.0,18.7433767983,22.9618409725,41.3621194036,0.0,18.025,23.3371194036
 08/14  11:00:00,66.8485829466,6.73161370605,18.3892258071,0.0,18.7433767983,22.9618409725,35.5024252772,0.0,18.025,17.4774252772
 08/14  12:00:00,69.7858743623,6.88092327657,21.133760608,0.0,18.5889407304,23.1597249699,35.5004278557,0.0,18.025,17.4754278557
 08/14  13:00:00,73.343943668,7.05098665077,24.2752626447,0.0,18.7433767983,23.2517909448,35.5004387419,0.0,18.025,17.4754387419
 08/14  14:00:00,75.44123539,7.18284293836,26.240697852,0.0,18.7433767983,23.2517909448,35.498583556,0.0,18.025,17.473583556
 08/14  15:00:00,74.9577307405,7.25731570457,25.9726700483,0.0,18.7433767983,22.9618409725,35.500500093,0.0,18.025,17.475500093
 08/14  16:00:00,77.9585957806,7.27661744694,24.5029289212,0.0,18.7433767983,27.431320555,23.7848124758,0.0,18.025,5.75981247581
 08/14  17:00:00,90.7529692004,7.60286534266,24.7828755106,0.0,17.6635504202,40.6971502883,5.76950578814,0.0,0.0,5.76950578814
 08/14  18:00:00,97.6918383189,7.83217729551,24.9877826684,0.0,27.5259009287,37.3340067412,11.5673824428,0.0,0.0,11.5673824428
 08/14  19:00:00,100.390434987,7.98696392615,25.2061855787,0.0,33.8341110165,33.3544677425,5.77889246029,0.0,0.0,5.77889246029
 08/14  20:00:00,115.857651794,8.17035992077,24.7998496831,0.0,36.5179666069,38.8247702939,5.77851983387,0.0,0.0,5.77851983387
 08/14  21:00:00,109.822909537,8.18375382142,24.2668197871,0.0,32.965339924,36.8579353714,11.577197917,0.0,0.0,11.577197917
 08/14  22:00:00,81.5001090945,7.66092892337,20.0139473738,0.0,25.6355707503,20.6438685092,5.78415735213,0.0,0.0,5.78415735213
 08/14  23:00:00,57.0329119715,7.1494756575,15.6110995278,0.0,15.0252895274,11.7056064465,5.76487019153,0.0,0.0,5.76487019153
 08/14  24:00:00,49.7536872594,6.93150672235,13.5755637783,0.0,11.6412384099,10.0650221343,5.76003923484,0.0,0.0,5.76003923484
 08/15  01:00:00,46.3274890678,6.76479105406,11.8767580125,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,42.9782582087,6.62761204164,10.5242595417,0.0,8.25718729233,10.0299323277,5.75513846876,0.0,0.0,5.75513846876
 08/15  03:00:00,42.2157168058,6.55311849095,9.83621562197,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,43.2459143178,6.49516431755,9.31778217938,0.0,8.25718729233,11.6354268332,5.76013995136,0.0,0.0,5.76013995136
 08/15  05:00:00,51.2816187789,6.5253225678,9.74373700194,0.0,12.1011305571,15.3678112995,5.77429739574,0.0,0.0,5.77429739574
 08/15  06:00:00,82.0275021953,7.11090589422,14.1438759224,0.0,19.7275818095,37.2640762949,11.5772737923,0.0,0.0,11.5772737923
 08/15  07:00:00,100.790658972,7.5171885084,17.6647274245,0.0,24.3117294858,51.2795993405,17.4145566584,0.0,0.0,17.4145566584
 08/15  08:00:00,88.9846958888,7.03658512874,17.6142997403,0.0,23.6694662846,40.6342015617,23.4370428311,0.0,0.0,23.4370428311
 08/15  09:00:00,86.4613102089,7.01346864097,20.1212748107,0.0,23.6694662846,35.6302164847,35.5581174611,0.0,18.025,17.5331174611
 08/15  10:00:00,69.2609650382,6.83976356375,20.6912846056,0.0,18.7433767983,22.9618409725,41.3633297106,0.0,18.025,23.3383297106
 08/15  11:00:00,71.7628822981,6.96481652754,23.0703226334,0.0,18.7433767983,22.9618409725,35.5032219309,0.0,18.025,17.4782219309
 08/15  12:00:00,73.7481781883,7.11048791031,24.8664981604,0.0,18.5889407304,23.1597249699,35.5002648594,0.0,18.025,17.4752648594
 08/15  13:00:00,76.8712699961,7.29393837431,27.5596370343,0.0,18.7433767983,23.2517909448,35.5002760838,0.0,18.025,17.4752760838
 08/15  14:00:00,79.1010345446,7.45426739407,29.6290738526,0.0,18.7433767983,23.2517909448,35.4983978225,0.0,18.025,17.4733978225
 08/15  15:00:00,80.4345471975,7.59023802646,31.1165658692,0.0,18.7433767983,22.9618409725,41.3166855433,0.0,18.025,23.2916855433
 08/15  16:00:00,85.1994563327,7.70312332243,31.3172850521,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,98.5906061437,8.07485601653,32.148519417,0.0,17.6635504202,40.6971502883,5.76952965991,0.0,0.0,5.76952965991
 08/15  18:00:00,105.858216666,8.33959475585,32.6467396001,0.0,27.5259009287,37.3340067412,11.5670974532,0.0,0.0,11.5670974532
 08/15  19:00:00,107.319505296,8.45050339511,31.6717185311,0.0,33.8341110165,33.3544677425,5.7792639618,0.0,0.0,5.7792639618
 08/15  20:00:00,120.035931685,8.51211821666,28.6363708351,0.0,36.5179666069,38.8247702939,5.77899490528,0.0,0.0,5.77899490528
 08/15  21:00:00,111.74427239,8.39460404218,25.9773332291,0.0,32.965339924,36.8579353714,11.5762323324,0.0,0.0,11.5762323324
 08/15  22:00:00,82.4522075685,7.80158888683,20.825380677,0.0,25.6355707503,20.6438685092,11.5481949685,0.0,0.0,11.5481949685
 08/15  23:00:00,57.7901584807,7.25974877395,16.2580746246,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,50.0579950165,7.00090022799,13.8104819283,0.0,11.6412384099,10.0650221343,5.76011255198,0.0,0.0,5.76011255198
 08/16  01:00:00,46.7534282904,6.83346185985,12.2340208685,0.0,10.0992000411,10.047477231,5.75506696246,0.0,0.0,5.75506696246
 08/16  02:00:00,43.5945765736,6.70030457715,11.0678906781,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,42.9487742238,6.62755370617,10.4948325474,0.0,8.25718729233,10.0299323277,5.75481370193,0.0,0.0,5.75481370193
 08/16  04:00:00,44.1331220109,6.57536376604,10.1247946012,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,51.8975774578,6.58686642807,10.2981498819,0.0,12.1011305571,15.3678112995,5.77404708523,0.0,0.0,5.77404708523
 08/16  06:00:00,82.428934365,7.1578728894,14.4983435654,0.0,19.7275818095,37.2640762949,11.5775928783,0.0,0.0,11.5775928783
 08/16  07:00:00,101.318473687,7.57238443994,18.1373436739,0.0,24.3117294858,51.2795993405,17.4141831925,0.0,0.0,17.4141831925
 08/16  08:00:00,89.6450580617,7.09196261312,18.219284103,0.0,23.6694662846,40.6342015617,23.4351472926,0.0,0.0,23.4351472926
 08/16  09:00:00,89.0749872054,7.13403686627,22.6143882171,0.0,23.6694662846,35.6302164847,41.3964757925,0.0,18.025,23.3714757925
 08/16  10:00:00,72.8529372519,7.01717193794,24.1058457309,0.0,18.7433767983,22.9618409725,35.5330436628,0.0,18.025,17.5080436628
 08/16  11:00:00,76.051063422,7.19487413314,27.1284455857,0.0,18.7433767983,22.9618409725,35.5044203217,0.0,18.025,17.4794203217
 08/16  12:00:00,77.4522007307,7.31714242027,28.3638652216,0.0,18.5889407304,23.1597249699,35.497999045,0.0,18.025,17.472999045
 08/16  13:00:00,79.7987040803,7.4590695335,30.3219411508,0.0,18.7433767983,23.2517909448,35.4998665842,0.0,18.025,17.4748665842
 08/16  14:00:00,82.2792357608,7.58069647439,32.6808470127,0.0,18.7433767983,23.2517909448,41.3186319337,0.0,18.025,23.2936319337
 08/16  15:00:00,82.3211971546,7.66762859006,32.9258256599,0.0,18.7433767983,22.9618409725,35.5005592001,0.0,18.025,17.4755592001
 08/16  16:00:00,86.0000244297,7.73072933151,32.0902442411,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,98.5215482238,8.0508688664,32.1034463038,0.0,17.6635504202,40.6971502883,5.76908240131,0.0,0.0,5.76908240131
 08/16  18:00:00,105.608433694,8.30366463114,32.4328869698,0.0,27.5259009287,37.3340067412,11.5660600108,0.0,0.0,11.5660600108
 08/16  19:00:00,106.865337723,8.39993092793,31.2681226352,0.0,33.8341110165,33.3544677425,5.77884647036,0.0,0.0,5.77884647036
 08/16  20:00:00,120.509544757,8.5033555919,29.1187436685,0.0,36.5179666069,38.8247702939,11.5370219774,0.0,0.0,11.5370219774
 08/16  21:00:00,113.766105346,8.47808408552,27.9156856635,0.0,32.965339924,36.8579353714,5.79793529222,0.0,0.0,5.79793529222
 08/16  22:00:00,85.0098023543,7.93064801132,23.2539186877,0.0,25.6355707503,20.6438685092,11.5483952447,0.0,0.0,11.5483952447
 08/16  23:00:00,60.5707767654,7.42876105746,18.8696768587,0.0,15.0252895274,11.7056064465,5.76483676729,0.0,0.0,5.76483676729
 08/16  24:00:00,53.0536430168,7.20099231393,16.6060406388,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,49.6904988908,7.0386531312,14.9659006753,0.0,10.0992000411,10.047477231,5.75530166681,0.0,0.0,5.75530166681
 08/17  02:00:00,47.1885506851,6.94244913257,14.4197192585,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,46.6717677364,6.88263069038,13.9627496909,0.0,8.25718729233,10.0299323277,5.7550579349,0.0,0.0,5.7550579349
 08/17  04:00:00,48.3570759328,6.85821900543,14.065889534,0.0,8.25718729233,11.6354268332,5.7595508502,0.0,0.0,5.7595508502
 08/17  05:00:00,56.5415551491,6.89443644643,14.634557024,0.0,12.1011305571,15.3678112995,5.77402749378,0.0,0.0,5.77402749378
 08/17  06:00:00,88.4098016347,7.54373006223,20.0933552369,0.0,19.7275818095,37.2640762949,11.5754666738,0.0,0.0,11.5754666738
 08/17  07:00:00,107.5363338,7.96688259732,23.9607085206,0.0,24.3117294858,51.2795993405,11.6161044037,0.0,0.0,11.6161044037
 08/17  08:00:00,95.9130919536,7.40132331685,24.1779562199,0.0,23.6694662846,40.6342015617,23.4388399467,0.0,0.0,23.4388399467
 08/17  09:00:00,92.5764897917,7.3401241469,25.9098061726,0.0,23.6694662846,35.6302164847,41.3985393751,0.0,18.025,23.3735393751
 08/17  10:00:00,70.9823636354,6.97845661763,22.2739846189,0.0,18.7433767983,22.9618409725,35.5342510299,0.0,18.025,17.5092510299
 08/17  11:00:00,70.8234033575,6.98245874221,22.1132002819,0.0,18.7433767983,22.9618409725,35.5030478577,0.0,18.025,17.4780478577
 08/17  12:00:00,72.0854904273,7.04642256173,23.2678766218,0.0,18.5889407304,23.1597249699,41.3183553293,0.0,18.025,23.2933553293
 08/17  13:00:00,72.3899347871,7.05041495377,23.321826693,0.0,18.7433767983,23.2517909448,35.5003310996,0.0,18.025,17.4753310996
 08/17  14:00:00,73.4959720332,7.11744024096,24.3608378156,0.0,18.7433767983,23.2517909448,35.4984862795,0.0,18.025,17.4734862795
 08/17  15:00:00,73.7548273852,7.19243935485,24.8346435705,0.0,18.7433767983,22.9618409725,35.5004093298,0.0,18.025,17.4754093298
 08/17  16:00:00,76.6339675169,7.1938858613,23.2610275138,0.0,18.7433767983,27.431320555,23.7849353541,0.0,18.025,5.75993535413
 08/17  17:00:00,87.6643310076,7.43201039639,21.8650890628,0.0,17.6635504202,40.6971502883,5.76963704609,0.0,0.0,5.76963704609
 08/17  18:00:00,92.5042183145,7.55494902489,20.0773926205,0.0,27.5259009287,37.3340067412,5.79376770809,0.0,0.0,5.79376770809
 08/17  19:00:00,94.4938989794,7.64131044775,19.6553003954,0.0,33.8341110165,33.3544677425,11.5376282555,0.0,0.0,11.5376282555
 08/17  20:00:00,110.449662724,7.78890179797,19.7733162179,0.0,36.5179666069,38.8247702939,5.79667831385,0.0185523055212,0.0,5.77812600833
 08/17  21:00:00,103.831485458,7.75383249972,18.7053154482,0.0,32.965339924,36.8579353714,11.665698104,0.0906289075382,0.0,11.5750691965
 08/17  22:00:00,75.7653935886,7.24489167641,14.6952712605,0.0,25.6355707503,20.6438685092,6.79920526006,1.01515892598,0.0,5.78404633407
 08/17  23:00:00,52.2036005409,6.79171812041,11.1395428959,0.0,15.0252895274,11.7056064465,7.45179435088,1.68693082979,0.0,5.76486352109
 08/17  24:00:00,45.2666039092,6.60004534682,9.4199428483,0.0,11.6412384099,10.0650221343,7.71910025999,1.95915030219,0.0,5.7599499578
 08/18  01:00:00,42.1557743876,6.44864658478,8.021188355,0.0,10.0992000411,10.047477231,2.66694090021,2.64694090021,0.0,0.02
 08/18  02:00:00,38.8920628553,6.30859871355,6.7570758495,0.0,8.25718729233,10.0299323277,9.92117829909,4.16610496082,0.0,5.75507333828
 08/18  03:00:00,38.0626233724,6.22611287741,6.01012872399,0.0,8.25718729233,10.0299323277,4.9335140361,4.9135140361,0.0,0.02
 08/18  04:00:00,39.1232909126,6.16719832008,5.52312127846,0.0,8.25718729233,11.6354268332,11.0281528445,5.26816513629,0.0,5.75998770821
 08/18  05:00:00,46.7964337167,6.17401157838,5.60986175284,0.0,12.1011305571,15.3678112995,10.6001362263,4.82567084747,0.0,5.77446537879
 08/18  06:00:00,76.6838372057,6.68477667352,9.22634070639,0.0,19.7275818095,37.2640762949,16.2698989802,4.69312479528,0.0,11.5767741849
 08/18  07:00:00,94.8120171055,7.06238188966,12.1408935956,0.0,24.3117294858,51.2795993405,15.2377748009,3.6216322236,0.0,11.6161425773
 08/18  08:00:00,82.2625394261,6.59202026394,11.3367054241,0.0,23.6694662846,40.6342015617,23.7371727403,0.299270492374,0.0,23.4379022479
 08/18  09:00:00,79.5526450942,6.57834975292,13.6477336418,0.0,23.6694662846,35.6302164847,41.4015712453,0.0,18.025,23.3765712453
 08/18  10:00:00,61.1403526982,6.38848006745,13.0219500157,0.0,18.7433767983,22.9618409725,41.3633783957,0.0,18.025,23.3383783957
 08/18  11:00:00,61.8611180377,6.46232218224,13.6710519053,0.0,18.7433767983,22.9618409725,35.5022510221,0.0,18.025,17.4772510221
 08/18  12:00:00,63.1432396868,6.55482732578,14.8172214968,0.0,18.5889407304,23.1597249699,35.5006817601,0.0,18.025,17.4756817601
 08/18  13:00:00,64.2177781016,6.67199886491,15.5280844492,0.0,18.7433767983,23.2517909448,35.5031400533,0.0,18.025,17.4781400533
 08/18  14:00:00,65.5916752251,6.76878443734,16.805195699,0.0,18.7433767983,23.2517909448,35.4984256032,0.0,18.025,17.4734256032
 08/18  15:00:00,66.0238314533,6.85384489507,17.4422412331,0.0,18.7433767983,22.9618409725,35.5003500653,0.0,18.025,17.4753500653
 08/18  16:00:00,70.5694080093,6.94010756091,17.4502500288,0.0,18.7433767983,27.431320555,23.7847548852,0.0,18.025,5.75975488524
 08/18  17:00:00,82.8562852922,7.22458780461,17.2644681802,0.0,17.6635504202,40.6971502883,5.76961296873,0.0,0.0,5.76961296873
 08/18  18:00:00,89.8690841735,7.42193422084,17.5752705002,0.0,27.5259009287,37.3340067412,11.5672917464,0.0,0.0,11.5672917464
 08/18  19:00:00,92.2793616786,7.52075476078,17.5613199936,0.0,33.8341110165,33.3544677425,5.77884495738,0.0,0.0,5.77884495738
 08/18  20:00:00,107.168218566,7.58889992775,16.6918770969,0.0,36.5179666069,38.8247702939,7.03577044023,1.2564162057,0.0,5.77935423454
 08/18  21:00:00,100.63965961,7.53763526872,15.7296856241,0.0,32.965339924,36.8579353714,14.4778241947,2.9006926011,0.0,11.5771315936
 08/18  22:00:00,73.1299646945,7.04940208084,12.2553289031,0.0,25.6355707503,20.6438685092,10.3312572967,4.54714088271,0.0,5.78411641398
 08/18  23:00:00,49.7008372107,6.59309781812,8.83540178033,0.0,15.0252895274,11.7056064465,12.2671348554,6.50217743575,0.0,5.76495741965
 08/18  24:00:00,42.6021919743,6.37640757667,6.97916709901,0.0,11.6412384099,10.0650221343,13.7958081295,8.03581512099,0.0,5.75999300851
 08/19  01:00:00,42.5700034869,6.25913420835,5.8654479089,0.0,12.8411359301,10.0650221343,9.31408185948,9.29408185948,0.0,0.02
 08/19  02:00:00,36.6020685809,6.11068313856,4.66499779937,0.0,8.25718729233,10.0299323277,15.7230853338,9.96799000909,0.0,5.75509532472
 08/19  03:00:00,36.1510453297,6.04999458213,4.27466750266,0.0,8.25718729233,10.0299323277,8.80943606185,8.78943606185,0.0,0.02
 08/19  04:00:00,37.4741336262,6.00703799514,4.03412657603,0.0,8.25718729233,11.6354268332,13.9244961033,8.16439331004,0.0,5.76010279323
 08/19  05:00:00,41.3941594999,5.96994461964,3.83296905162,0.0,8.71707943955,15.3327214929,14.1823695696,8.41740319234,0.0,5.76496637726
 08/19  06:00:00,58.9200797501,6.09781758485,4.90305991587,0.0,18.5082010057,25.6353820695,13.8307157161,8.05735856949,0.0,5.77335714663
 08/19  07:00:00,74.7554597225,6.47283933038,7.79621675142,0.0,19.4083231844,41.0650158608,18.4070745956,6.83095597499,0.0,11.5761186206
 08/19  08:00:00,103.975042284,6.94363128139,12.6683292184,0.0,26.3286599382,57.9988325916,31.878741583,2.4627885393,0.0,29.4159530437
 08/19  09:00:00,88.9750918049,6.67805338277,13.0877919751,0.0,26.3286599382,42.8504436482,43.1458299746,1.68974907087,18.025,23.4310809037
 08/19  10:00:00,62.6197540119,6.32707246544,11.0773698848,0.0,21.7447113004,23.4437158914,42.9583960073,1.55449600574,18.025,23.3789000016
 08/19  11:00:00,61.3871426682,6.41139838311,12.2221204656,0.0,19.3027497915,23.426170988,35.5961235384,0.0639466639279,18.025,17.5071768745
 08/19  12:00:00,63.5398902364,6.57439242369,14.0696448088,0.0,19.1483137236,23.7250123474,35.5032599154,0.0,18.025,17.4782599154
 08/19  13:00:00,66.0956608147,6.73170044114,16.3225611668,0.0,19.3027497915,23.7161209604,35.4993642838,0.0,18.025,17.4743642838
 08/19  14:00:00,67.4727916929,6.84323348795,17.5881609024,0.0,19.3027497915,23.7161209604,35.4999898282,0.0,18.025,17.4749898282
 08/19  15:00:00,67.1621716202,6.90400975016,17.5067156652,0.0,19.3027497915,23.426170988,41.3188220208,0.0,18.025,23.2938220208
 08/19  16:00:00,71.8735724566,6.97344076594,17.6973788186,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,80.2646186171,7.18921064861,17.2502046549,0.0,18.2229234133,37.5968344597,5.76468957299,0.0,0.0,5.76468957299
 08/19  18:00:00,95.4714127047,7.4969126663,18.1960387597,0.0,32.690315043,37.0816133363,5.76960498343,0.0,0.0,5.76960498343
 08/19  19:00:00,95.5256363132,7.60226332867,18.0333086909,0.0,36.8143715336,33.066984531,5.80783621802,0.0291192420253,0.0,5.77871697599
 08/19  20:00:00,108.734496107,7.74169474423,18.3266542654,0.0,36.3493007332,38.7721355839,11.5726068075,0.0359070333184,0.0,11.5366997742
 08/19  21:00:00,105.639719313,7.68455598545,17.4068826777,0.0,36.1807251679,36.8228455648,6.7439213625,0.964725709418,0.0,5.77919565309
 08/19  22:00:00,80.2166590589,7.20858922323,13.7800278811,0.0,31.0351095914,20.6438685092,13.8695341401,2.29242859811,0.0,11.577105542
 08/19  23:00:00,53.5376839982,6.72978146907,10.1335917635,0.0,17.4250845679,11.7056064465,10.2670310932,4.49301159611,0.0,5.77401949711
 08/19  24:00:00,45.1464511992,6.51512782658,8.18481268132,0.0,12.8411359301,10.0650221343,6.50607333969,6.48607333969,0.0,0.02
 08/20  01:00:00,43.8024174895,6.37202176428,6.86554863123,0.0,12.925468867,10.100111941,13.514281888,7.75901887557,0.0,5.75526301244
 08/20  02:00:00,37.5912792577,6.20207473221,5.44339562353,0.0,8.34152022915,10.0650221343,9.01241044366,8.99241044366,0.0,0.02
 08/20  03:00:00,36.6941905791,6.10812609985,4.64025612621,0.0,8.34152022915,10.0650221343,15.3960470535,9.64073598974,0.0,5.75531106374
 08/20  04:00:00,37.6726187529,6.03250891914,4.08771555111,0.0,8.34152022915,11.6705166398,16.1250784256,10.3649747843,0.0,5.76010364124
 08/20  05:00:00,41.4096728301,5.9752604687,3.72374737968,0.0,8.80141237637,15.3678112995,10.3700057312,10.3500057312,0.0,0.02
 08/20  06:00:00,59.1655512488,6.14027378348,5.10607110879,0.0,18.5082010057,25.6353820695,20.2244996797,8.6956216458,0.0,11.5288780339
 08/20  07:00:00,74.9943407228,6.49957287256,7.88894386234,0.0,19.4926561212,41.1001056674,13.1439737457,7.34549708939,0.0,5.79847665627
 08/20  08:00:00,103.945026154,6.95842257115,12.623518943,0.0,26.3286599382,57.9988325916,32.2004317643,2.78391153338,0.0,29.4165202309
 08/20  09:00:00,89.1368488553,6.71718962515,13.3298229295,0.0,26.2443270014,42.8153538416,48.7461384452,1.4281841469,18.025,29.2929542983
 08/20  10:00:00,63.0571392159,6.37475348443,11.4670826225,0.0,21.7447113004,23.4437158914,36.7692723008,1.2058068157,18.025,17.5384654851
 08/20  11:00:00,61.9188110183,6.46425260412,12.641221355,0.0,19.3449162599,23.4437158914,41.3629446219,0.0,18.025,23.3379446219
 08/20  12:00:00,63.5519507638,6.59491966737,14.0014674787,0.0,19.190480192,23.7425572507,35.5018404718,0.0,18.025,17.4768404718
 08/20  13:00:00,65.1535652974,6.71591555486,15.4559624786,0.0,19.260583323,23.698576057,35.5024828123,0.0,18.025,17.4774828123
 08/20  14:00:00,66.7778653519,6.83466098662,16.9615164308,0.0,19.260583323,23.698576057,35.4980988411,0.0,18.025,17.4730988411
 08/20  15:00:00,66.8644681418,6.89680589206,17.2759245327,0.0,19.260583323,23.4086260847,35.5000380462,0.0,18.025,17.4750380462
 08/20  16:00:00,70.9664921904,6.93163436216,16.8918138282,0.0,19.260583323,27.8781056672,23.7848274559,0.0,18.025,5.75982745593
 08/20  17:00:00,79.8821507496,7.1745580224,16.9421033935,0.0,18.1807569449,37.5792895564,5.76479869347,0.0,0.0,5.76479869347
 08/20  18:00:00,95.506760609,7.51812012591,18.3296036624,0.0,32.6059821062,37.0465235296,5.76968717144,0.0,0.0,5.76968717144
 08/20  19:00:00,95.9641025593,7.65359167679,18.4204473061,0.0,36.8143715336,33.066984531,5.79306931494,0.0139272565274,0.0,5.77914205841
 08/20  20:00:00,108.4897144,7.7420316865,17.9621160047,0.0,36.43363367,38.8072253906,6.22852991059,0.449596564616,0.0,5.77893334598
 08/20  21:00:00,104.644900636,7.63710335847,16.5789382304,0.0,36.0963922311,36.7877557581,7.97200634967,2.19378594118,0.0,5.77822040849
 08/20  22:00:00,79.2624912918,7.15402676239,12.9998460765,0.0,30.9507766546,20.6087787026,15.7261942,4.14865835032,0.0,11.5775358497
 08/20  23:00:00,53.0940023206,6.69999306976,9.71969613176,0.0,17.4250845679,11.7056064465,11.2700043189,5.49543439071,0.0,5.77456992822
 08/20  24:00:00,44.9249256633,6.48641642548,7.87257373957,0.0,12.925468867,10.100111941,12.8791816011,7.11907443425,0.0,5.76010716688
 08/21  01:00:00,40.2903432353,6.30168015769,6.30271625894,0.0,10.0992000411,10.047477231,13.9318484379,8.17660186308,0.0,5.75524657485
 08/21  02:00:00,37.3849271,6.18336806891,5.37517557832,0.0,8.25718729233,10.0299323277,8.05292854926,8.03292854926,0.0,0.02
 08/21  03:00:00,36.5211955357,6.09160558503,4.60320056799,0.0,8.25718729233,10.0299323277,14.3294498307,8.57415838503,0.0,5.75529144569
 08/21  04:00:00,37.3625345386,6.0051071367,3.92446138383,0.0,8.25718729233,11.6354268332,9.71033922982,9.69033922982,0.0,0.02
 08/21  05:00:00,44.9563073231,6.00424151724,3.93950091309,0.0,12.1011305571,15.3678112995,15.2696459576,9.49510670272,0.0,5.77453925492
 08/21  06:00:00,75.089125045,6.52858186986,7.78781806683,0.0,19.7275818095,37.2640762949,19.236794937,7.6592604314,0.0,11.5775345056
 08/21  07:00:00,93.4511413982,6.92667854161,10.9157079772,0.0,24.3117294858,51.2795993405,22.9326703691,5.51906775024,0.0,17.4136026188
 08/21  08:00:00,80.4453154169,6.44592727377,9.66557042333,0.0,23.6694662846,40.6342015617,24.7157527744,1.27877241529,0.0,23.4369803591
 08/21  09:00:00,77.8207563777,6.43270809445,12.0614816906,0.0,23.6694662846,35.6302164847,41.6200417,0.222177227239,18.025,23.3728644727
 08/21  10:00:00,60.2299349458,6.29473321424,12.2052790044,0.0,18.7433767983,22.9618409725,35.5395336937,0.00569065598222,18.025,17.5088430377
 08/21  11:00:00,63.8361667731,6.50239651192,15.6060244124,0.0,18.7433767983,22.9618409725,35.5046047578,0.0,18.025,17.4796047578
 08/21  12:00:00,67.5416586228,6.71889995566,19.0515633454,0.0,18.5889407304,23.1597249699,35.498215673,0.0,18.025,17.473215673
 08/21  13:00:00,70.9031113206,6.917711518,21.9677042473,0.0,18.7433767983,23.2517909448,35.5001222381,0.0,18.025,17.4751222381
 08/21  14:00:00,73.3400205937,7.0846228204,24.2377033566,0.0,18.7433767983,23.2517909448,41.3190331114,0.0,18.025,23.2940331114
 08/21  15:00:00,73.6020581448,7.17698220503,24.6973308382,0.0,18.7433767983,22.9618409725,35.5009052779,0.0,18.025,17.4759052779
 08/21  16:00:00,76.9803789257,7.21804759256,23.5832780716,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,89.1224744818,7.51051794375,23.2447200993,0.0,17.6635504202,40.6971502883,5.76952529695,0.0,0.0,5.76952529695
 08/21  18:00:00,95.6618262403,7.70987648044,23.0800616593,0.0,27.5259009287,37.3340067412,11.5671656707,0.0,0.0,11.5671656707
 08/21  19:00:00,96.5873403792,7.78496112314,21.6050906836,0.0,33.8341110165,33.3544677425,5.77894992674,0.0,0.0,5.77894992674
 08/21  20:00:00,111.589865617,7.90098063473,20.8014336289,0.0,36.5179666069,38.8247702939,11.5372930436,0.0,0.0,11.5372930436
 08/21  21:00:00,105.533785958,7.89234903824,20.2690949678,0.0,32.965339924,36.8579353714,5.96516986893,0.0,0.0,5.96516986893
 08/21  22:00:00,77.8407452824,7.41377407824,16.6017309172,0.0,25.6355707503,20.6438685092,11.3818176005,0.0,0.0,11.3818176005
 08/21  23:00:00,54.3708096388,6.96307457345,13.1353932705,0.0,15.0252895274,11.7056064465,5.7649550894,0.0,0.0,5.7649550894
 08/21  24:00:00,47.5611437754,6.77631436346,11.5382168652,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,44.7514297619,6.64912825741,10.4163545609,0.0,10.0992000411,10.047477231,5.75522503497,0.0,0.0,5.75522503497
 08/22  02:00:00,42.0303742994,6.55199408182,9.65199530042,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,41.9034134346,6.51956904808,9.55745542102,0.0,8.25718729233,10.0299323277,5.75488015249,0.0,0.0,5.75488015249
 08/22  04:00:00,43.9565933522,6.52998759964,9.99363494218,0.0,8.25718729233,11.6354268332,5.75968897291,0.0,0.0,5.75968897291
