Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  05:00:00,52.5546931717,6.59858326987,10.9435433599,0.0,12.1011305571,15.3678112995,5.77419773095,0.0,0.0,5.77419773095
 08/22  06:00:00,82.7725898514,7.15697421854,14.8428901269,0.0,19.7275818095,37.2640762949,11.5759138187,0.0,0.0,11.5759138187
 08/22  07:00:00,101.338277009,7.55691423083,18.1726086173,0.0,24.3117294858,51.2795993405,11.616653469,0.0,0.0,11.616653469
 08/22  08:00:00,89.3405235718,7.05334937016,17.9533535056,0.0,23.6694662846,40.6342015617,23.4385782738,0.0,0.0,23.4385782738
 08/22  09:00:00,85.7025794481,6.97450308163,19.401511411,0.0,23.6694662846,35.6302164847,41.4003027744,0.0,18.025,23.3753027744
 08/22  10:00:00,65.9029196663,6.69684845915,17.4761441453,0.0,18.7433767983,22.9618409725,35.5342825065,0.0,18.025,17.5092825065
 08/22  11:00:00,66.4196884034,6.7202023614,17.9717389509,0.0,18.7433767983,22.9618409725,41.3224847542,0.0,18.025,23.2974847542
 08/22  12:00:00,69.15215783,6.85317106629,20.5277932385,0.0,18.5889407304,23.1597249699,35.499532854,0.0,18.025,17.474532854
 08/22  13:00:00,71.1171223339,6.96598070862,22.1334452639,0.0,18.7433767983,23.2517909448,35.501483931,0.0,18.025,17.476483931
 08/22  14:00:00,72.2723229087,7.05400023501,23.2006257116,0.0,18.7433767983,23.2517909448,35.4996845523,0.0,18.025,17.4746845523
 08/22  15:00:00,72.6106077495,7.13327371316,23.7495861904,0.0,18.7433767983,22.9618409725,35.4995657388,0.0,18.025,17.4745657388
 08/22  16:00:00,76.7548652131,7.210446238,23.3653627735,0.0,18.7433767983,27.431320555,23.7849355793,0.0,18.025,5.75993557933
 08/22  17:00:00,88.9096834669,7.51295515778,23.0294932659,0.0,17.6635504202,40.6971502883,5.7696023461,0.0,0.0,5.7696023461
 08/22  18:00:00,95.0140212947,7.70503866037,22.4370984444,0.0,27.5259009287,37.3340067412,5.79350050392,0.0,0.0,5.79350050392
 08/22  19:00:00,96.2422958325,7.77778218889,21.2672180089,0.0,33.8341110165,33.3544677425,11.538255534,0.0,0.0,11.538255534
 08/22  20:00:00,111.521803579,7.90375009464,20.7306062153,0.0,36.5179666069,38.8247702939,5.79233375729,0.0138107899334,0.0,5.77852296735
 08/22  21:00:00,105.094396752,7.8751557011,19.8468953647,0.0,32.965339924,36.8579353714,11.5766773432,0.0,0.0,11.5766773432
 08/22  22:00:00,76.9564739981,7.36273246064,15.7685032459,0.0,25.6355707503,20.6438685092,6.00741578852,0.223496446094,0.0,5.78391934242
 08/22  23:00:00,53.3060557412,6.89753154769,12.1361811673,0.0,15.0252895274,11.7056064465,6.67609529054,0.911194524212,0.0,5.76490076633
 08/22  24:00:00,45.9847543024,6.67420015369,10.0639342444,0.0,11.6412384099,10.0650221343,7.41195510884,1.65189471152,0.0,5.76006039732
 08/23  01:00:00,42.6171463658,6.50248696608,8.42871786263,0.0,10.0992000411,10.047477231,2.55573150695,2.53573150695,0.0,0.02
 08/23  02:00:00,39.3092957472,6.35779083621,7.12511341582,0.0,8.25718729233,10.0299323277,9.66637917232,3.91118459472,0.0,5.7551945776
 08/23  03:00:00,38.7065183164,6.29152821562,6.58860610861,0.0,8.25718729233,10.0299323277,3.73998211665,3.71998211665,0.0,0.02
 08/23  04:00:00,39.8021480368,6.23392689333,6.13524693201,0.0,8.25718729233,11.6354268332,9.7131436335,3.95349833654,0.0,5.75964529695
 08/23  05:00:00,47.7099775943,6.26017079194,6.43723999654,0.0,12.1011305571,15.3678112995,8.63925212529,2.86457245011,0.0,5.77467967518
 08/23  06:00:00,77.8697773959,6.79573415042,10.3013105738,0.0,19.7275818095,37.2640762949,14.1259642943,2.54864198633,0.0,11.5773223079
 08/23  07:00:00,96.0038156889,7.17209709938,13.222962532,0.0,24.3117294858,51.2795993405,13.7728525047,2.15617777081,0.0,11.6166747339
 08/23  08:00:00,83.3533870054,6.682911157,12.3366514773,0.0,23.6694662846,40.6342015617,29.2942521753,0.0,0.0,29.2942521753
 08/23  09:00:00,80.2315010389,6.6401697241,14.2647613842,0.0,23.6694662846,35.6302164847,35.5638339348,0.0,18.025,17.5388339348
 08/23  10:00:00,61.6046191046,6.43304799798,13.4416444067,0.0,18.7433767983,22.9618409725,41.3645904789,0.0,18.025,23.3395904789
 08/23  11:00:00,63.3395780772,6.54293872271,15.0688921169,0.0,18.7433767983,22.9618409725,35.504284912,0.0,18.025,17.479284912
 08/23  12:00:00,66.7708608986,6.69302542575,18.3066414713,0.0,18.5889407304,23.1597249699,35.5023854088,0.0,18.025,17.4773854088
 08/23  13:00:00,68.6015599492,6.77356315384,19.8102976203,0.0,18.7433767983,23.2517909448,35.4986814487,0.0,18.025,17.4736814487
 08/23  14:00:00,69.1433226672,6.85584961567,20.2697743026,0.0,18.7433767983,23.2517909448,35.5006608554,0.0,18.025,17.4756608554
 08/23  15:00:00,69.92743318,6.96479236844,21.234893396,0.0,18.7433767983,22.9618409725,35.4988488289,0.0,18.025,17.4738488289
 08/23  16:00:00,74.936074315,7.06470014821,21.6923209239,0.0,18.7433767983,27.431320555,23.7848914525,0.0,18.025,5.75989145254
 08/23  17:00:00,88.5974293209,7.43352480159,22.7966688702,0.0,17.6635504202,40.6971502883,5.7694303095,0.0,0.0,5.7694303095
 08/23  18:00:00,96.3370268619,7.71733385427,23.7478007091,0.0,27.5259009287,37.3340067412,11.5674594429,0.0,0.0,11.5674594429
 08/23  19:00:00,97.8946584967,7.84576955246,22.8515971503,0.0,33.8341110165,33.3544677425,5.77884906195,0.0,0.0,5.77884906195
 08/23  20:00:00,112.808329274,7.98086494297,21.9400148416,0.0,36.5179666069,38.8247702939,5.77858555366,0.0,0.0,5.77858555366
 08/23  21:00:00,106.728617841,7.97514955829,21.3811193528,0.0,32.965339924,36.8579353714,11.5775741184,0.0,0.0,11.5775741184
 08/23  22:00:00,78.6582045288,7.47183155271,17.3611269243,0.0,25.6355707503,20.6438685092,11.5484726439,0.0,0.0,11.5484726439
 08/23  23:00:00,54.946244076,7.00546544969,13.6684385813,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,47.7832771729,6.79738774597,11.7392701938,0.0,11.6412384099,10.0650221343,5.76014762002,0.0,0.0,5.76014762002
 08/24  01:00:00,44.6225518897,6.64752326956,10.2890809961,0.0,10.0992000411,10.047477231,5.89962083803,0.144366628537,0.0,5.7552542095
 08/24  02:00:00,41.616558648,6.53140008467,9.25877153232,0.0,8.25718729233,10.0299323277,0.402146088152,0.382146088152,0.0,0.02
 08/24  03:00:00,41.2739412599,6.48451738543,8.9630338186,0.0,8.25718729233,10.0299323277,5.85457780512,0.0995633026728,0.0,5.75501450245
 08/24  04:00:00,42.5874189762,6.44509360831,8.70935554762,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,50.5564894905,6.47261934712,9.07130056869,0.0,12.1011305571,15.3678112995,5.77465515876,0.0,0.0,5.77465515876
 08/24  06:00:00,81.1228623085,7.04462823054,13.3054992284,0.0,19.7275818095,37.2640762949,11.5777975095,0.0,0.0,11.5777975095
 08/24  07:00:00,99.9319661361,7.45375735411,16.8694417899,0.0,24.3117294858,51.2795993405,17.4150097018,0.0,0.0,17.4150097018
 08/24  08:00:00,86.9392019001,6.91878111719,15.6865945098,0.0,23.6694662846,40.6342015617,23.4388427467,0.0,0.0,23.4388427467
 08/24  09:00:00,83.4476088228,6.84836083297,17.2726750893,0.0,23.6694662846,35.6302164847,41.3976082995,0.0,18.025,23.3726082995
 08/24  10:00:00,64.0032422555,6.57364630591,15.6996696436,0.0,18.7433767983,22.9618409725,35.5348104949,0.0,18.025,17.5098104949
 08/24  11:00:00,63.4414099954,6.54335031514,15.1703111703,0.0,18.7433767983,22.9618409725,35.5044222865,0.0,18.025,17.4794222865
 08/24  12:00:00,64.9725958986,6.58561671466,16.6157806044,0.0,18.5889407304,23.1597249699,35.4993343022,0.0,18.025,17.4743343022
 08/24  13:00:00,65.5934879218,6.64135977161,16.9344300009,0.0,18.7433767983,23.2517909448,35.5000511763,0.0,18.025,17.4750511763
 08/24  14:00:00,66.5323764171,6.70779682999,17.8068821532,0.0,18.7433767983,23.2517909448,41.3189949537,0.0,18.025,23.2939949537
 08/24  15:00:00,66.200288368,6.75209817134,17.7204424218,0.0,18.7433767983,22.9618409725,35.5009347106,0.0,18.025,17.4759347106
 08/24  16:00:00,70.7802200794,6.82861926373,17.7725448856,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,83.4487264789,7.13467209158,17.946813374,0.0,17.6635504202,40.6971502883,5.76964595559,0.0,0.0,5.76964595559
 08/24  18:00:00,90.2305215027,7.35323711018,18.0053875048,0.0,27.5259009287,37.3340067412,11.5678583728,0.0,0.0,11.5678583728
 08/24  19:00:00,95.4847773967,7.51617149617,18.8873114185,0.0,33.8341110165,33.3544677425,5.778945361,0.0,0.0,5.778945361
 08/24  20:00:00,110.432658294,7.73351090909,19.811690213,0.0,36.5179666069,38.8247702939,11.5521764473,0.0147310824368,0.0,11.5374453649
 08/24  21:00:00,104.260506408,7.73766247779,19.1504933654,0.0,32.965339924,36.8579353714,5.79813129897,0.0,0.0,5.79813129897
 08/24  22:00:00,76.3978229724,7.25734512636,15.3152307761,0.0,25.6355707503,20.6438685092,11.6095386813,0.0607898456342,0.0,11.5487488357
 08/24  23:00:00,53.1875813264,6.83401355837,12.0812223191,0.0,15.0252895274,11.7056064465,6.00064947804,0.235675246484,0.0,5.76497423155
 08/24  24:00:00,46.1378834802,6.64017736923,10.2510906218,0.0,11.6412384099,10.0650221343,0.813460447539,0.793460447539,0.0,0.02
 08/25  01:00:00,43.0171027822,6.49871401895,8.83243923041,0.0,10.0992000411,10.047477231,7.1469118171,1.39167573944,0.0,5.75523607766
 08/25  02:00:00,40.0306058532,6.38737823896,7.81684020577,0.0,8.25718729233,10.0299323277,1.64242358538,1.62242358538,0.0,0.02
 08/25  03:00:00,39.167560743,6.30645862483,7.03471048494,0.0,8.25718729233,10.0299323277,7.69236828687,1.93716800408,0.0,5.75520028279
 08/25  04:00:00,39.953779615,6.22838107684,6.2924244109,0.0,8.25718729233,11.6354268332,8.23919092577,2.47946466816,0.0,5.75972625761
 08/25  05:00:00,47.3455341202,6.21648502512,6.11647670786,0.0,12.1011305571,15.3678112995,8.66032457458,2.88605201131,0.0,5.77427256327
 08/25  06:00:00,78.977222298,6.72022589931,9.60026073464,0.0,19.7275818095,37.2640762949,14.8035166773,3.22733108312,0.0,11.5761855942
 08/25  07:00:00,94.8712573701,7.07097536547,12.1915144707,0.0,24.3117294858,51.2795993405,14.3799991998,2.76327610818,0.0,11.6167230916
 08/25  08:00:00,81.8545791025,6.57589750336,10.9448518214,0.0,23.6694662846,40.6342015617,23.801777384,0.362648439386,0.0,23.4391289446
 08/25  09:00:00,79.3427526421,6.56736718985,13.4488099274,0.0,23.6694662846,35.6302164847,41.3996749675,0.0,18.025,23.3746749675
 08/25  10:00:00,61.0458878216,6.38617280984,12.9297859982,0.0,18.7433767983,22.9618409725,35.5346868031,0.0,18.025,17.5096868031
 08/25  11:00:00,62.4826362629,6.49002142161,14.2648647744,0.0,18.7433767983,22.9618409725,41.3235725067,0.0,18.025,23.2985725067
 08/25  12:00:00,65.0661052314,6.65224498855,16.6426636628,0.0,18.5889407304,23.1597249699,35.5004170126,0.0,18.025,17.4754170126
 08/25  13:00:00,67.2043104681,6.80722758956,18.3793831672,0.0,18.7433767983,23.2517909448,35.5024436834,0.0,18.025,17.4774436834
 08/25  14:00:00,68.9413278821,6.92889946381,19.9947279234,0.0,18.7433767983,23.2517909448,35.5006805059,0.0,18.025,17.4756805059
 08/25  15:00:00,68.9666251466,6.99910832273,20.2397658211,0.0,18.7433767983,22.9618409725,35.4989328277,0.0,18.025,17.4739328277
 08/25  16:00:00,73.8145421429,7.09700053301,20.5384822305,0.0,18.7433767983,27.431320555,23.7849741731,0.0,18.025,5.75997417305
 08/25  17:00:00,87.2865023755,7.44748377917,21.4717786967,0.0,17.6635504202,40.6971502883,5.76971435718,0.0,0.0,5.76971435718
 08/25  18:00:00,94.0434072316,7.67061526638,21.5008977164,0.0,27.5259009287,37.3340067412,5.79384398599,0.0,0.0,5.79384398599
 08/25  19:00:00,97.2624669177,7.74780643701,20.4333594359,0.0,33.8341110165,33.3544677425,11.5374161901,0.0,0.0,11.5374161901
 08/25  20:00:00,109.845183104,7.80997586154,19.1477526276,0.0,36.5179666069,38.8247702939,6.00508228238,0.226162124128,0.0,5.77892015826
 08/25  21:00:00,103.063645479,7.74516187617,17.9461280215,0.0,32.965339924,36.8579353714,12.8326821131,1.25521885922,0.0,11.5774632539
 08/25  22:00:00,75.0951958307,7.22578607113,14.0441635982,0.0,25.6355707503,20.6438685092,7.98642957163,2.20213474955,0.0,5.78429482208
 08/25  23:00:00,51.3111149422,6.7390770658,10.2996912025,0.0,15.0252895274,11.7056064465,9.18901957553,3.42486366144,0.0,5.76415591409
 08/25  24:00:00,43.9581653152,6.5005367474,8.21100491219,0.0,11.6412384099,10.0650221343,11.0176802645,5.257575,0.0,5.76010526449
 08/26  01:00:00,43.6502413256,6.35929602048,6.84552003021,0.0,12.8411359301,10.0650221343,7.14148890612,7.12148890612,0.0,0.02
 08/26  02:00:00,37.4620597492,6.18943182877,5.44623381855,0.0,8.25718729233,10.0299323277,13.9211355016,8.16588269705,0.0,5.75525280459
 08/26  03:00:00,36.520454168,6.09088816594,4.6031789342,0.0,8.25718729233,10.0299323277,8.57444652542,8.55444652542,0.0,0.02
 08/26  04:00:00,37.4649059703,6.01173969699,4.02018901112,0.0,8.25718729233,11.6354268332,14.6337946773,8.87377914546,0.0,5.76001553182
 08/26  05:00:00,41.2007849371,5.95827701493,3.65125348147,0.0,8.71707943955,15.3327214929,15.381607098,9.61661491946,0.0,5.76499217858
 08/26  06:00:00,60.7327842659,6.08956525377,4.84000420774,0.0,18.5082010057,25.6353820695,13.8157817933,8.04106257515,0.0,5.77471921811
 08/26  07:00:00,75.2967781497,6.51185773811,8.29849646416,0.0,19.4083231844,41.0650158608,15.9271775999,4.34940771424,0.0,11.5777698857
 08/26  08:00:00,105.427684875,7.03597206827,14.0286041875,0.0,26.3286599382,57.9988325916,29.4947227983,0.0745926855382,0.0,29.4201301128
 08/26  09:00:00,92.7093020993,6.92228047111,16.5777517317,0.0,26.3286599382,42.8504436482,41.4625372749,0.0,18.025,23.4375372749
 08/26  10:00:00,69.2560978873,6.69485635698,17.3459199012,0.0,21.7447113004,23.4437158914,41.4043850791,0.0,18.025,23.3793850791
 08/26  11:00:00,70.3871925108,6.85459263848,20.7789658059,0.0,19.3027497915,23.426170988,35.5335718025,0.0,18.025,17.5085718025
 08/26  12:00:00,72.7359516957,7.0320771814,22.808013743,0.0,19.1483137236,23.7250123474,35.5023247101,0.0,18.025,17.4773247101
 08/26  13:00:00,75.96983614,7.20140066096,25.727030849,0.0,19.3027497915,23.7161209604,35.4985715081,0.0,18.025,17.4735715081
 08/26  14:00:00,77.8193909045,7.34225557302,27.4357314744,0.0,19.3027497915,23.7161209604,35.5006066088,0.0,18.025,17.4756066088
 08/26  15:00:00,77.8825565705,7.39468778769,27.7364159546,0.0,19.3027497915,23.426170988,41.3198294119,0.0,18.025,23.2948294119
 08/26  16:00:00,82.1228331968,7.4517680954,27.4683052479,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,89.7915865175,7.66440502241,26.3019695559,0.0,18.2229234133,37.5968344597,5.76479929384,0.0,0.0,5.76479929384
 08/26  18:00:00,104.50716155,7.98379582513,26.7448940648,0.0,32.690315043,37.0816133363,5.76975257611,0.0,0.0,5.76975257611
 08/26  19:00:00,106.282188694,8.12848193663,26.3796293931,0.0,36.8143715336,33.066984531,5.77887118273,0.0,0.0,5.77887118273
 08/26  20:00:00,115.606674264,8.22306391498,24.7174490557,0.0,36.3493007332,38.7721355839,11.5371599259,0.0,0.0,11.5371599259
 08/26  21:00:00,111.506106769,8.10658121159,22.8512310579,0.0,36.1807251679,36.8228455648,5.7794542567,0.0,0.0,5.7794542567
 08/26  22:00:00,85.5095259356,7.6059439273,18.675518796,0.0,31.0351095914,20.6438685092,11.5778356818,0.0,0.0,11.5778356818
 08/26  23:00:00,58.6536238275,7.12518564953,14.8541155848,0.0,17.4250845679,11.7056064465,5.77470908216,0.0,0.0,5.77470908216
 08/26  24:00:00,50.2790813009,6.91687573233,12.915686957,0.0,12.8411359301,10.0650221343,5.7600652368,0.0,0.0,5.7600652368
 08/27  01:00:00,48.7469573008,6.76634870162,11.4157566583,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,42.4041273967,6.5908805835,9.86743099091,0.0,8.34152022915,10.0650221343,5.75527122498,0.0,0.0,5.75527122498
 08/27  03:00:00,41.3913830368,6.4916161771,8.95395371392,0.0,8.34152022915,10.0650221343,0.225711031065,0.205711031065,0.0,0.02
 08/27  04:00:00,41.5831338486,6.37035998709,7.66037126767,0.0,8.34152022915,11.6705166398,7.12175740224,1.3617266883,0.0,5.76003071394
 08/27  05:00:00,45.166196215,6.30542370047,7.15009684248,0.0,8.80141237637,15.3678112995,7.19436804585,1.42967849242,0.0,5.76468955343
 08/27  06:00:00,64.9470561371,6.48485379928,8.65898262249,0.0,18.5082010057,25.6353820695,6.92128417887,1.14720056936,0.0,5.77408360951
 08/27  07:00:00,79.4264531714,6.87640870271,11.944196162,0.0,19.4926561212,41.1001056674,12.0090050977,0.431242207574,0.0,11.5777628902
 08/27  08:00:00,110.611243982,7.43481224019,18.81331639,0.0,26.3286599382,57.9988325916,23.5390381995,0.0,0.0,23.5390381995
 08/27  09:00:00,98.7057377895,7.31543044981,22.3004533808,0.0,26.2443270014,42.8153538416,47.3122708549,0.0,18.025,29.2872708549
 08/27  10:00:00,75.6573659924,7.05715224967,23.3848922734,0.0,21.7447113004,23.4437158914,35.5649386837,0.0,18.025,17.5399386837
 08/27  11:00:00,76.8403401377,7.23815468782,26.7888363556,0.0,19.3449162599,23.4437158914,41.3625271722,0.0,18.025,23.3375271722
 08/27  12:00:00,79.5751722909,7.44003843136,29.1795625913,0.0,19.190480192,23.7425572507,35.5030051322,0.0,18.025,17.4780051322
 08/27  13:00:00,81.552757482,7.58124155647,30.9898205883,0.0,19.260583323,23.698576057,35.4993102674,0.0,18.025,17.4743102674
 08/27  14:00:00,83.7541907419,7.73841022763,33.0340850287,0.0,19.260583323,23.698576057,35.5013828942,0.0,18.025,17.4763828942
 08/27  15:00:00,84.955309344,7.85437636976,34.4091890283,0.0,19.260583323,23.4086260847,35.4996524807,0.0,18.025,17.4746524807
 08/27  16:00:00,89.9228346141,7.9349689682,34.8448156356,0.0,19.260583323,27.8781056672,23.7849167747,0.0,18.025,5.75991677465
 08/27  17:00:00,94.3771260913,8.01148958494,30.6001358562,0.0,18.1807569449,37.5792895564,5.76495221803,0.0,0.0,5.76495221803
 08/27  18:00:00,106.532847853,8.22335083882,28.6504476386,0.0,32.6059821062,37.0465235296,5.76957118321,0.0,0.0,5.76957118321
 08/27  19:00:00,108.765514693,8.3533510623,28.638084293,0.0,36.8143715336,33.066984531,5.77947601085,0.0,0.0,5.77947601085
 08/27  20:00:00,118.901681792,8.4685294931,27.6475678792,0.0,36.43363367,38.8072253906,5.7792420538,0.0,0.0,5.7792420538
 08/27  21:00:00,114.646841765,8.36761863435,25.8503461213,0.0,36.0963922311,36.7877557581,11.5382672383,0.0,0.0,11.5382672383
 08/27  22:00:00,88.319080858,7.85042223406,21.3600170329,0.0,30.9507766546,20.6087787026,11.5775250682,0.0,0.0,11.5775250682
 08/27  23:00:00,61.2523270303,7.34854609851,17.2294535509,0.0,17.4250845679,11.7056064465,5.77456105411,0.0,0.0,5.77456105411
 08/27  24:00:00,52.8834839587,7.1280163445,15.1895278644,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,48.0336379036,6.93321989869,13.4144640617,0.0,10.0992000411,10.047477231,5.75517104088,0.0,0.0,5.75517104088
 08/28  02:00:00,44.8686827204,6.79779459706,12.2444982447,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,44.1628330169,6.72138249976,11.6150546754,0.0,8.25718729233,10.0299323277,5.75523888433,0.0,0.0,5.75523888433
 08/28  04:00:00,45.0373844381,6.64968641513,10.9547200818,0.0,8.25718729233,11.6354268332,5.75950470086,0.0,0.0,5.75950470086
 08/28  05:00:00,52.5836946596,6.64452078305,10.9265928901,0.0,12.1011305571,15.3678112995,5.77474733083,0.0,0.0,5.77474733083
 08/28  06:00:00,84.9420814086,7.20762708233,15.0777052031,0.0,19.7275818095,37.2640762949,11.5760114496,0.0,0.0,11.5760114496
 08/28  07:00:00,101.718650383,7.60441916024,18.5054452009,0.0,24.3117294858,51.2795993405,11.6170270414,0.0,0.0,11.6170270414
 08/28  08:00:00,89.2239444822,7.08374316939,17.8063593868,0.0,23.6694662846,40.6342015617,23.4403880712,0.0,0.0,23.4403880712
 08/28  09:00:00,89.0953094671,7.13087392444,22.63785508,0.0,23.6694662846,35.6302164847,41.4017008328,0.0,18.025,23.3767008328
 08/28  10:00:00,74.206335593,7.04987658471,25.4265204303,0.0,18.7433767983,22.9618409725,35.5357882022,0.0,18.025,17.5107882022
 08/28  11:00:00,78.6997083432,7.29946562081,29.6724881242,0.0,18.7433767983,22.9618409725,41.3239369765,0.0,18.025,23.2989369765
 08/28  12:00:00,81.9875752469,7.53842665576,32.6779476203,0.0,18.5889407304,23.1597249699,35.5007679364,0.0,18.025,17.4757679364
 08/28  13:00:00,84.5609032286,7.73102811697,34.8121709717,0.0,18.7433767983,23.2517909448,35.5028589896,0.0,18.025,17.4778589896
 08/28  14:00:00,86.5121672788,7.88562542105,36.6088371589,0.0,18.7433767983,23.2517909448,35.501186656,0.0,18.025,17.476186656
 08/28  15:00:00,86.9240380284,7.98558504663,37.2106976091,0.0,18.7433767983,22.9618409725,35.4995146534,0.0,18.025,17.4745146534
 08/28  16:00:00,87.2222803577,7.89430132765,33.1489151711,0.0,18.7433767983,27.431320555,23.7850557443,0.0,18.025,5.76005574426
 08/28  17:00:00,94.5002297014,7.97379257207,28.1591903913,0.0,17.6635504202,40.6971502883,5.76983387237,0.0,0.0,5.76983387237
 08/28  18:00:00,99.0154966841,8.08261135477,26.0609780278,0.0,27.5259009287,37.3340067412,5.79404062693,0.0,0.0,5.79404062693
 08/28  19:00:00,103.551875906,8.1918027487,26.2787642453,0.0,33.8341110165,33.3544677425,11.5387986422,0.0,0.0,11.5387986422
 08/28  20:00:00,117.471883604,8.34877574112,26.2356445046,0.0,36.5179666069,38.8247702939,5.77906047648,0.0,0.0,5.77906047648
 08/28  21:00:00,110.90904722,8.31570039954,25.2209766189,0.0,32.965339924,36.8579353714,11.5779949893,0.0,0.0,11.5779949893
 08/28  22:00:00,82.4606022034,7.78397741129,20.8513679826,0.0,25.6355707503,20.6438685092,5.78453567528,0.0,0.0,5.78453567528
 08/28  23:00:00,58.2794617289,7.28584256673,16.7212672233,0.0,15.0252895274,11.7056064465,5.76462404738,0.0,0.0,5.76462404738
 08/28  24:00:00,50.8491922689,7.04986098321,14.55270309,0.0,11.6412384099,10.0650221343,5.76015235561,0.0,0.0,5.76015235561
 08/29  01:00:00,47.5977814483,6.88780832979,13.0240246649,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,44.3326587328,6.74982067547,11.7564405072,0.0,8.25718729233,10.0299323277,5.75516038504,0.0,0.0,5.75516038504
 08/29  03:00:00,43.5179275687,6.66780230632,11.0237341493,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/29  04:00:00,43.8373799565,6.56090416321,9.84349378522,0.0,8.25718729233,11.6354268332,5.7602432399,0.0,0.0,5.7602432399
 08/29  05:00:00,51.1715888463,6.54489182296,9.61411547547,0.0,12.1011305571,15.3678112995,5.77467016699,0.0,0.0,5.77467016699
 08/29  06:00:00,83.4119520858,7.09695366971,13.6582391641,0.0,19.7275818095,37.2640762949,11.5782567985,0.0,0.0,11.5782567985
 08/29  07:00:00,100.549304513,7.51617817059,17.4243326732,0.0,24.3117294858,51.2795993405,11.6175904637,0.0,0.0,11.6175904637
 08/29  08:00:00,90.0116798504,7.09061361817,18.5872201265,0.0,23.6694662846,40.6342015617,29.2963147276,0.0,0.0,29.2963147276
 08/29  09:00:00,90.9955748537,7.18535709332,24.4836257565,0.0,23.6694662846,35.6302164847,35.5616609601,0.0,18.025,17.5366609601
 08/29  10:00:00,74.2523252195,7.04905249356,25.4733371723,0.0,18.7433767983,22.9618409725,41.3661624593,0.0,18.025,23.3411624593
 08/29  11:00:00,75.477202037,7.1446325847,26.6048140891,0.0,18.7433767983,22.9618409725,35.5052020871,0.0,18.025,17.4802020871
 08/29  12:00:00,78.2555973674,7.34463842087,29.1397540898,0.0,18.5889407304,23.1597249699,35.5024535988,0.0,18.025,17.4774535988
 08/29  13:00:00,80.593377008,7.4971177732,31.0785525868,0.0,18.7433767983,23.2517909448,35.4988862249,0.0,18.025,17.4738862249
 08/29  14:00:00,81.0596012902,7.565254928,31.4766409247,0.0,18.7433767983,23.2517909448,35.5010127448,0.0,18.025,17.4760127448
 08/29  15:00:00,82.3442001216,7.69231038865,32.9241351846,0.0,18.7433767983,22.9618409725,41.3205059953,0.0,18.025,23.2955059953
 08/29  16:00:00,87.9908889368,7.82791962163,33.9839075213,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,101.475975879,8.2051146843,34.9036093738,0.0,17.6635504202,40.6971502883,5.76972289585,0.0,0.0,5.76972289585
 08/29  18:00:00,106.950658684,8.39038993544,33.6883502613,0.0,27.5259009287,37.3340067412,11.5678291965,0.0,0.0,11.5678291965
 08/29  19:00:00,109.51525374,8.45706680431,31.9768785069,0.0,33.8341110165,33.3544677425,5.77863473013,0.0,0.0,5.77863473013
 08/29  20:00:00,121.390422334,8.56717262682,29.9357768593,0.0,36.5179666069,38.8247702939,11.5367052204,0.0,0.0,11.5367052204
 08/29  21:00:00,113.281778123,8.46671069956,27.4426953261,0.0,32.965339924,36.8579353714,5.7991102768,0.0,0.0,5.7991102768
 08/29  22:00:00,83.5902550111,7.86921143426,21.8957778828,0.0,25.6355707503,20.6438685092,11.5489046563,0.0,0.0,11.5489046563
 08/29  23:00:00,58.8518488841,7.33328142837,17.2462133797,0.0,15.0252895274,11.7056064465,5.76511005556,0.0,0.0,5.76511005556
 08/29  24:00:00,51.2044134706,7.08172284027,14.8760679173,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,47.6393135333,6.89806380596,13.0552929964,0.0,10.0992000411,10.047477231,5.75475628465,0.0,0.0,5.75475628465
 08/30  02:00:00,44.0761928544,6.7394626638,11.5103377371,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,43.028255338,6.64160237903,10.5602543606,0.0,8.25718729233,10.0299323277,5.7552317344,0.0,0.0,5.7552317344
 08/30  04:00:00,43.7766966311,6.55960723354,9.78410792199,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/30  05:00:00,51.7231949412,6.58127072596,10.1293368718,0.0,12.1011305571,15.3678112995,11.5296843877,0.0,0.0,11.5296843877
 08/30  06:00:00,84.4137997093,7.16568373647,14.5913556999,0.0,19.7275818095,37.2640762949,11.5762284265,0.0,0.0,11.5762284265
 08/30  07:00:00,101.254141998,7.56652733718,18.0788140164,0.0,24.3117294858,51.2795993405,11.6173720355,0.0,0.0,11.6173720355
 08/30  08:00:00,89.3226407693,7.07272872726,17.916060143,0.0,23.6694662846,40.6342015617,23.4412606075,0.0,0.0,23.4412606075
 08/30  09:00:00,88.9001603404,7.12344163349,22.4501311014,0.0,23.6694662846,35.6302164847,41.4027059479,0.0,18.025,23.3777059479
 08/30  10:00:00,72.9453027593,7.00859177525,24.2067669587,0.0,18.7433767983,22.9618409725,35.5355050831,0.0,18.025,17.5105050831
 08/30  11:00:00,75.7136938649,7.1752628328,26.8106730141,0.0,18.7433767983,22.9618409725,41.324965609,0.0,18.025,23.299965609
 08/30  12:00:00,77.7611242598,7.30203728374,28.6878826054,0.0,18.5889407304,23.1597249699,35.5016107166,0.0,18.025,17.4766107166
 08/30  13:00:00,77.3629414182,7.3001450165,28.0450884642,0.0,18.7433767983,23.2517909448,35.5016085108,0.0,18.025,17.4766085108
 08/30  14:00:00,73.509633387,7.16456270512,24.3273622983,0.0,18.7433767983,23.2517909448,35.5021558392,0.0,18.025,17.4771558392
 08/30  15:00:00,71.9234863834,7.17140747058,23.0243201085,0.0,18.7433767983,22.9618409725,35.5005399099,0.0,18.025,17.4755399099
 08/30  16:00:00,77.186810875,7.24321676841,23.7645270949,0.0,18.7433767983,27.431320555,23.7850759531,0.0,18.025,5.76007595307
 08/30  17:00:00,91.3162654627,7.60728335016,25.341730163,0.0,17.6635504202,40.6971502883,5.76979005242,0.0,0.0,5.76979005242
 08/30  18:00:00,98.8210025547,7.85952195986,26.0895622872,0.0,27.5259009287,37.3340067412,11.5675194223,0.0,0.0,11.5675194223
 08/30  19:00:00,102.759847975,7.9884894524,25.690042106,0.0,33.8341110165,33.3544677425,5.77958184214,0.0,0.0,5.77958184214
 08/30  20:00:00,115.435833957,8.13040952417,24.4179541383,0.0,36.5179666069,38.8247702939,5.77938525787,0.0,0.0,5.77938525787
 08/30  21:00:00,108.677928911,8.09847066954,23.207076987,0.0,32.965339924,36.8579353714,11.578524681,0.0,0.0,11.578524681
 08/30  22:00:00,80.5097189313,7.58920186039,19.0952518788,0.0,25.6355707503,20.6438685092,5.78434622142,0.0,0.0,5.78434622142
 08/30  23:00:00,56.6106465145,7.11872195152,15.2195688344,0.0,15.0252895274,11.7056064465,5.76506152403,0.0,0.0,5.76506152403
 08/30  24:00:00,49.5897957981,6.92004352054,13.4231207401,0.0,11.6412384099,10.0650221343,5.76009123206,0.0,0.0,5.76009123206
 08/31  01:00:00,46.4666315412,6.77413226043,12.0065469465,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,43.2161084756,6.6436606663,10.7460482272,0.0,8.25718729233,10.0299323277,5.75519731314,0.0,0.0,5.75519731314
 08/31  03:00:00,42.3261171801,6.5636660133,9.93605603232,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,43.1769094061,6.49572825516,9.24819638241,0.0,8.25718729233,11.6354268332,5.7602913803,0.0,0.0,5.7602913803
 08/31  05:00:00,50.9629097807,6.5127004423,9.43762072003,0.0,12.1011305571,15.3678112995,5.77463333578,0.0,0.0,5.77463333578
 08/31  06:00:00,83.4608143329,7.08772593364,13.7163178256,0.0,19.7275818095,37.2640762949,11.5856400467,0.00707393172189,0.0,11.5785661149
 08/31  07:00:00,100.142199236,7.48313630351,17.0502519504,0.0,24.3117294858,51.2795993405,17.4165412992,0.0,0.0,17.4165412992
 08/31  08:00:00,87.0687392176,6.94691781114,15.7879645134,0.0,23.6694662846,40.6342015617,23.4422802936,0.0,0.0,23.4422802936
 08/31  09:00:00,84.2383595818,6.90935125187,18.0024100053,0.0,23.6694662846,35.6302164847,41.3991008029,0.0,18.025,23.3741008029
 08/31  10:00:00,66.9436109708,6.7340807099,18.479588529,0.0,18.7433767983,22.9618409725,35.5346726426,0.0,18.025,17.5096726426
 08/31  11:00:00,70.9443300557,6.92917370516,22.2873971489,0.0,18.7433767983,22.9618409725,35.5050950839,0.0,18.025,17.4800950839
 08/31  12:00:00,76.0104491228,7.21172480592,27.0275143488,0.0,18.5889407304,23.1597249699,35.4989982975,0.0,18.025,17.4739982975
 08/31  13:00:00,79.6561179964,7.42779798572,30.2106112446,0.0,18.7433767983,23.2517909448,35.5010558584,0.0,18.025,17.4760558584
 08/31  14:00:00,82.2128092459,7.60920554444,32.5858952723,0.0,18.7433767983,23.2517909448,41.3206784568,0.0,18.025,23.2956784568
 08/31  15:00:00,83.0434836134,7.72358566733,33.5921392156,0.0,18.7433767983,22.9618409725,35.5024259241,0.0,18.025,17.4774259241
 08/31  16:00:00,87.4736601189,7.80672364078,33.4878687052,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,99.7383906594,8.12310191828,33.2480304415,0.0,17.6635504202,40.6971502883,5.76976159347,0.0,0.0,5.76976159347
 08/31  18:00:00,106.281546792,8.34069571846,33.0689234542,0.0,27.5259009287,37.3340067412,11.5681655464,0.0,0.0,11.5681655464
 08/31  19:00:00,107.83232183,8.36890880013,30.3820941922,0.0,33.8341110165,33.3544677425,5.77938359234,0.0,0.0,5.77938359234
 08/31  20:00:00,118.467191107,8.40962372963,27.1700887842,0.0,36.5179666069,38.8247702939,11.5382138507,0.0,0.0,11.5382138507
 08/31  21:00:00,110.798686301,8.31738751075,25.1089130896,0.0,32.965339924,36.8579353714,11.5773213769,0.0,0.0,11.5773213769
 08/31  22:00:00,81.3529376472,7.7170827613,19.8105827803,0.0,25.6355707503,20.6438685092,5.78464119865,0.0,0.0,5.78464119865
 08/31  23:00:00,56.4459313431,7.16316611224,15.0104047531,0.0,15.0252895274,11.7056064465,5.76516694591,0.0,0.0,5.76516694591
 08/31  24:00:00,48.3188288938,6.88016830627,12.1920320328,0.0,11.6412384099,10.0650221343,0.477458034693,0.457458034693,0.0,0.02
 09/01  01:00:00,44.3105553148,6.66384566643,9.9607525444,0.0,10.0992000411,10.047477231,7.39209912255,1.63678173295,0.0,5.7553173896
 09/01  02:00:00,40.3539773886,6.46780330428,8.05977520994,0.0,8.25718729233,10.0299323277,3.17963286211,3.15963286211,0.0,0.02
 09/01  03:00:00,38.6897879241,6.31529719056,6.54809190393,0.0,8.25718729233,10.0299323277,11.79360235,6.03819091379,0.0,5.75541143617
 09/01  04:00:00,38.9277983714,6.18676567663,5.30804383871,0.0,8.25718729233,11.6354268332,14.6373081876,8.87701058383,0.0,5.76029760382
 09/01  05:00:00,46.222445126,6.15952683322,5.05032489476,0.0,12.1011305571,15.3678112995,15.2157183283,9.4409970513,0.0,5.77472127704
 09/01  06:00:00,77.862810983,6.65468289653,8.55135484448,0.0,19.7275818095,37.2640762949,19.9875065742,8.40999803799,0.0,11.5775085362
 09/01  07:00:00,93.8253997343,7.001721046,11.2148627533,0.0,24.3117294858,51.2795993405,18.6427421035,7.02455939444,0.0,11.6181827091
 09/01  08:00:00,80.6372317557,6.51143887417,9.79192971383,0.0,23.6694662846,40.6342015617,25.7982738832,2.35606085419,0.0,23.442213029
 09/01  09:00:00,77.6375333634,6.46893467235,11.8420010035,0.0,23.6694662846,35.6302164847,42.8144188552,1.41023458433,18.025,23.3791842709
 09/01  10:00:00,59.4624803926,6.29216332695,11.4403674008,0.0,18.7433767983,22.9618409725,42.3585842079,0.991833334721,18.025,23.3417508732
 09/01  11:00:00,62.1818093622,6.48407315436,13.9699747345,0.0,18.7433767983,22.9618409725,35.5060619106,0.0,18.025,17.4810619106
 09/01  12:00:00,65.4247311824,6.66027625101,16.9932463031,0.0,18.5889407304,23.1597249699,35.5031040906,0.0,18.025,17.4781040906
 09/01  13:00:00,68.1499808398,6.83831785898,19.2939500448,0.0,18.7433767983,23.2517909448,35.5034362436,0.0,18.025,17.4784362436
 09/01  14:00:00,69.5333063014,6.94774374041,20.5678498603,0.0,18.7433767983,23.2517909448,35.5018790281,0.0,18.025,17.4768790281
 09/01  15:00:00,69.9434999356,7.02477489424,21.1909630987,0.0,18.7433767983,22.9618409725,35.5003145933,0.0,18.025,17.4753145933
 09/01  16:00:00,74.0244897366,7.09602121107,20.749400557,0.0,18.7433767983,27.431320555,23.784014777,0.0,18.025,5.75901477696
 09/01  17:00:00,86.0470582357,7.37949267396,20.3003079803,0.0,17.6635504202,40.6971502883,5.76967427726,0.0,0.0,5.76967427726
 09/01  18:00:00,91.9933770713,7.55438106328,19.5670631157,0.0,27.5259009287,37.3340067412,11.5684925705,0.0,0.0,11.5684925705
 09/01  19:00:00,94.3134531936,7.56135000416,17.6707823708,0.0,33.8341110165,33.3544677425,5.81901564432,0.039211497784,0.0,5.77980414653
 09/01  20:00:00,107.548648092,7.64578625023,17.0153806962,0.0,36.5179666069,38.8247702939,7.35326677227,1.57459912392,0.0,5.77866764835
 09/01  21:00:00,101.368509015,7.61179031756,16.3843267362,0.0,32.965339924,36.8579353714,14.2853463411,2.70697547637,0.0,11.5783708647
 09/01  22:00:00,73.7625541031,7.11270256872,12.8245711312,0.0,25.6355707503,20.6438685092,15.4904733853,3.94272503671,0.0,11.5477483486
 09/01  23:00:00,50.1383946745,6.6392542169,9.22678200332,0.0,15.0252895274,11.7056064465,5.97596623206,5.95596623206,0.0,0.02
 09/01  24:00:00,42.8895253595,6.41088659101,7.23200646767,0.0,11.6412384099,10.0650221343,13.5044185603,7.74408796232,0.0,5.76033059796
 09/02  01:00:00,42.448345968,6.26068481812,5.74221917627,0.0,12.8411359301,10.0650221343,16.2714700933,10.51599786,0.0,5.75547223332
 09/02  02:00:00,36.0497453419,6.06031906637,4.16302889802,0.0,8.25718729233,10.0299323277,13.8309532774,13.8109532774,0.0,0.02
 09/02  03:00:00,35.2312149385,5.96445243061,3.44035875206,0.0,8.25718729233,10.0299323277,20.4245795732,14.6696026294,0.0,5.75497694382
 09/02  04:00:00,36.5335564236,5.92876308424,3.17180838263,0.0,8.25718729233,11.6354268332,14.7134689481,14.6934689481,0.0,0.02
 09/02  05:00:00,40.5713938849,5.9079482109,3.07217605311,0.0,8.71707943955,15.3327214929,19.5578064013,13.7926217842,0.0,5.7651846171
 09/02  06:00:00,59.673133715,6.00827038933,3.86162633183,0.0,18.5082010057,25.6353820695,18.6294951966,12.8549435452,0.0,5.77455165138
 09/02  07:00:00,72.9081602451,6.30802167872,6.11367433223,0.0,19.4083231844,41.0650158608,22.6544084337,11.0756412977,0.0,11.578767136
 09/02  08:00:00,102.079249229,6.77995290739,10.9361341692,0.0,26.3286599382,57.9988325916,35.2536944056,5.82824407714,0.0,29.4254503285
 09/02  09:00:00,87.9377241684,6.57362800778,12.154790927,0.0,26.3286599382,42.8504436482,44.1662330979,2.70002156772,18.025,23.4412115302
 09/02  10:00:00,63.0669883685,6.34283973584,11.5088006466,0.0,21.7447113004,23.4437158914,41.8113938235,0.403613329832,18.025,23.3827804936
 09/02  11:00:00,63.2498412371,6.53505663674,13.9611296,0.0,19.3027497915,23.426170988,41.3625052541,0.0,18.025,23.3375052541
 09/02  12:00:00,65.7453054069,6.71286883339,16.1365658415,0.0,19.1483137236,23.7250123474,35.502008973,0.0,18.025,17.477008973
 09/02  13:00:00,68.4146883525,6.87425373706,18.4990177789,0.0,19.3027497915,23.7161209604,35.5042178852,0.0,18.025,17.4792178852
 09/02  14:00:00,70.4156162192,7.01621765314,20.3579810196,0.0,19.3027497915,23.7161209604,35.502706555,0.0,18.025,17.477706555
 09/02  15:00:00,71.474379822,7.12094721006,21.6019645287,0.0,19.3027497915,23.426170988,35.5011965125,0.0,18.025,17.4761965125
 09/02  16:00:00,75.8559505581,7.17560175346,21.4775722964,0.0,19.3027497915,27.8956505705,23.7851356626,0.0,18.025,5.76013566262
 09/02  17:00:00,83.4573939851,7.36901729898,20.2631512941,0.0,18.2229234133,37.5968344597,5.76505883923,0.0,0.0,5.76505883923
 09/02  18:00:00,97.0824122256,7.63858584956,19.665337014,0.0,32.690315043,37.0816133363,5.76981494353,0.0,0.0,5.76981494353
 09/02  19:00:00,98.7741134232,7.74413240693,19.2558772486,0.0,36.8143715336,33.066984531,5.77943133534,0.0,0.0,5.77943133534
 09/02  20:00:00,110.009993227,7.87814436127,19.4656648807,0.0,36.3493007332,38.7721355839,5.81086642575,0.0323847232857,0.0,5.77848170247
 09/02  21:00:00,106.782815813,7.80345558914,18.4310398143,0.0,36.1807251679,36.8228455648,5.99152907781,0.211690419172,0.0,5.77983865864
 09/02  22:00:00,81.2878481252,7.32164328652,14.7381045726,0.0,31.0351095914,20.6438685092,12.582023075,1.00309064607,0.0,11.5789324289
 09/02  23:00:00,54.5562585213,6.83655943179,11.0453511502,0.0,17.4250845679,11.7056064465,7.89608116747,2.12120419781,0.0,5.77487696966
 09/02  24:00:00,46.3242111238,6.63309376533,9.24458574858,0.0,12.8411359301,10.0650221343,8.89183398557,3.13146142942,0.0,5.76037255616
 09/03  01:00:00,44.8081092303,6.47561987008,7.76762247406,0.0,12.925468867,10.100111941,10.8392203736,5.08389193519,0.0,5.75532843844
 09/03  02:00:00,38.3592755265,6.28512825034,6.12832558655,0.0,8.34152022915,10.0650221343,7.36094884556,7.34094884556,0.0,0.02
 09/03  03:00:00,37.1324741698,6.16398342253,5.02266233122,0.0,8.34152022915,10.0650221343,15.1124414937,9.35730797179,0.0,5.75513352192
 09/03  04:00:00,37.8550235665,6.06591624081,4.23669701276,0.0,8.34152022915,11.6705166398,11.3232832,11.3032832,0.0,0.02
 09/03  05:00:00,41.5053511186,5.99881469559,3.79584132103,0.0,8.80141237637,15.3678112995,17.3864995945,11.6212732728,0.0,5.76522632176
 09/03  06:00:00,60.8027087439,6.1390258567,4.86044107039,0.0,18.5082010057,25.6353820695,16.7646698891,10.9899196451,0.0,5.77475024399
 09/03  07:00:00,74.8335811521,6.50034178711,7.72734573212,0.0,19.4926561212,41.1001056674,20.1654657308,8.58622547826,0.0,11.5792402525
 09/03  08:00:00,104.309841735,6.99768682974,12.9489830551,0.0,26.3286599382,57.9988325916,31.4736684048,2.04737233486,0.0,29.4262960699
 09/03  09:00:00,90.907021681,6.84894425211,14.9681886182,0.0,26.2443270014,42.8153538416,41.5475324391,0.0817535304181,18.025,23.4407789087
 09/03  10:00:00,65.8120534172,6.57651934346,14.0201814426,0.0,21.7447113004,23.4437158914,41.4076850564,0.0,18.025,23.3826850564
 09/03  11:00:00,66.1873812449,6.72531331743,16.6486985032,0.0,19.3449162599,23.4437158914,41.364602448,0.0,18.025,23.339602448
 09/03  12:00:00,70.6479044263,7.00051290679,20.6918070335,0.0,19.190480192,23.7425572507,35.5030867348,0.0,18.025,17.4780867348
 09/03  13:00:00,73.2114166763,7.14748496111,23.0822235322,0.0,19.260583323,23.698576057,35.5015428606,0.0,18.025,17.4765428606
 09/03  14:00:00,74.4096819934,7.23391092264,24.194062136,0.0,19.260583323,23.698576057,35.5038731063,0.0,18.025,17.4788731063
 09/03  15:00:00,74.8253687355,7.31812512227,24.8154847006,0.0,19.260583323,23.4086260847,35.5023941928,0.0,18.025,17.4773941928
 09/03  16:00:00,78.8442808519,7.34642247289,24.3547922509,0.0,19.260583323,27.8781056672,23.7850664587,0.0,18.025,5.76006645867
 09/03  17:00:00,86.5108038065,7.54603147614,23.1992552642,0.0,18.1807569449,37.5792895564,5.76515903327,0.0,0.0,5.76515903327
 09/03  18:00:00,100.910988155,7.84340000633,23.4085180969,0.0,32.6059821062,37.0465235296,5.76979132396,0.0,0.0,5.76979132396
 09/03  19:00:00,105.18394151,7.99831446656,23.5275186998,0.0,36.8143715336,33.066984531,5.77980487997,0.0,0.0,5.77980487997
 09/03  20:00:00,114.773407686,8.18196833954,23.8058291326,0.0,36.43363367,38.8072253906,5.77885481602,0.0,0.0,5.77885481602
 09/03  21:00:00,111.012451702,8.11504793041,22.4684994576,0.0,36.0963922311,36.7877557581,11.5391651687,0.0,0.0,11.5391651687
 09/03  22:00:00,84.9477544523,7.61472139891,18.2243486701,0.0,30.9507766546,20.6087787026,5.79956260006,0.0,0.0,5.79956260006
 09/03  23:00:00,58.4442556481,7.15102683193,14.6188758306,0.0,17.4250845679,11.7056064465,11.5297700565,0.0,0.0,11.5297700565
 09/03  24:00:00,50.443268372,6.96166510982,12.9156483518,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,49.1556767466,6.83763763437,11.7531699067,0.0,12.925468867,10.100111941,5.75542349921,0.0,0.0,5.75542349921
 09/04  02:00:00,43.4799505102,6.70709890803,10.8270283013,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,43.0447521983,6.64851593818,10.4504054121,0.0,8.34152022915,10.0650221343,5.75553090093,0.0,0.0,5.75553090093
 09/04  04:00:00,44.2630365676,6.60026491598,10.1103579911,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,48.1632780412,6.55416213042,9.89841885457,0.0,8.80141237637,15.3678112995,5.76523654344,0.0,0.0,5.76523654344
 09/04  06:00:00,68.0500102753,6.74678312815,11.4999792521,0.0,18.5082010057,25.6353820695,5.77506926422,0.0,0.0,5.77506926422
 09/04  07:00:00,82.3946247024,7.12604419877,14.6626809021,0.0,19.4926561212,41.1001056674,11.5792101123,0.0,0.0,11.5792101123
 09/04  08:00:00,112.172077424,7.59282831472,20.2160672504,0.0,26.3286599382,57.9988325916,29.4260676553,0.0,0.0,29.4260676553
 09/04  09:00:00,96.5910642671,7.29964623848,20.2015175745,0.0,26.2443270014,42.8153538416,41.4682012162,0.0,18.025,23.4432012162
 09/04  10:00:00,69.1772874645,6.84162324757,17.1203103934,0.0,21.7447113004,23.4437158914,41.4076889469,0.0,18.025,23.3826889469
 09/04  11:00:00,66.7957550057,6.81373739696,17.1686449986,0.0,19.3449162599,23.4437158914,41.3670248906,0.0,18.025,23.3420248906
 09/04  12:00:00,67.5218149624,6.83317740573,17.733050397,0.0,19.190480192,23.7425572507,35.5049305029,0.0,18.025,17.4799305029
 09/04  13:00:00,68.1244041597,6.89391285605,18.2487802408,0.0,19.260583323,23.698576057,35.5059986039,0.0,18.025,17.4809986039
 09/04  14:00:00,70.0703813356,7.00117438702,20.0874955277,0.0,19.260583323,23.698576057,35.5019852418,0.0,18.025,17.4769852418
 09/04  15:00:00,69.6652975417,7.00644450434,19.9670918997,0.0,19.260583323,23.4086260847,35.500544896,0.0,18.025,17.475544896
 09/04  16:00:00,73.8971793576,7.03710703804,19.7170056097,0.0,19.260583323,27.8781056672,23.7851360187,0.0,18.025,5.76013601869
 09/04  17:00:00,81.8960504941,7.22592432952,18.904605624,0.0,18.1807569449,37.5792895564,5.76407940534,0.0,0.0,5.76407940534
 09/04  18:00:00,96.5813338986,7.5387953146,19.3834648235,0.0,32.6059821062,37.0465235296,5.77001496442,0.0,0.0,5.77001496442
 09/04  19:00:00,101.146204956,7.69442381658,19.7936688733,0.0,36.8143715336,33.066984531,5.77968331174,0.0,0.0,5.77968331174
 09/04  20:00:00,111.43790626,7.89266728401,20.7596218226,0.0,36.43363367,38.8072253906,5.77949027852,0.0,0.0,5.77949027852
 09/04  21:00:00,108.312692276,7.85797961876,20.0258020448,0.0,36.0963922311,36.7877557581,11.5390399894,0.0,0.0,11.5390399894
 09/04  22:00:00,82.813461697,7.40152577535,16.3032438524,0.0,30.9507766546,20.6087787026,11.5787236455,0.0,0.0,11.5787236455
 09/04  23:00:00,56.5928940463,6.96244819795,12.9560893341,0.0,17.4250845679,11.7056064465,5.7749832057,0.0,0.0,5.7749832057
 09/04  24:00:00,48.7324806437,6.79265972274,11.3738642885,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/05  01:00:00,44.0271567476,6.61822155869,9.72296841668,0.0,10.0992000411,10.047477231,5.98782721861,0.232379301927,0.0,5.75544791668
 09/05  02:00:00,40.8918524269,6.49234784379,8.57310084728,0.0,8.25718729233,10.0299323277,0.606396221449,0.586396221449,0.0,0.02
 09/05  03:00:00,40.077032234,6.41455764879,7.8360657559,0.0,8.25718729233,10.0299323277,6.67301051976,0.918011792508,0.0,5.75499872725
 09/05  04:00:00,40.9616684802,6.34399994888,7.18467240657,0.0,8.25718729233,11.6354268332,7.09283913956,1.33292245523,0.0,5.75991668434
 09/05  05:00:00,48.4944580819,6.34312722933,7.13871941418,0.0,12.1011305571,15.3678112995,7.44013029218,1.66541686538,0.0,5.7747134268
 09/05  06:00:00,80.223652518,6.85574897343,10.7111007663,0.0,19.7275818095,37.2640762949,13.6031071171,2.02522676405,0.0,11.577880353
 09/05  07:00:00,96.1891788511,7.21158018948,13.3687427362,0.0,24.3117294858,51.2795993405,13.4894925113,1.87068893039,0.0,11.618803581
 09/05  08:00:00,83.0017923733,6.69278685133,11.975115891,0.0,23.6694662846,40.6342015617,23.44342595,0.0,0.0,23.44342595
 09/05  09:00:00,79.4464142326,6.61734371476,13.5024542707,0.0,23.6694662846,35.6302164847,41.4076578385,0.0,18.025,23.3826578385
 09/05  10:00:00,59.7670915654,6.3272158086,11.7099113619,0.0,18.7433767983,22.9618409725,41.8473984744,0.478027092084,18.025,23.3443713823
 09/05  11:00:00,59.4635055107,6.29768966075,11.4380448461,0.0,18.7433767983,22.9618409725,35.9514902688,0.445752584342,18.025,17.4807376844
 09/05  12:00:00,59.499832376,6.3043838534,11.4242309354,0.0,18.5889407304,23.1597249699,36.4804413592,0.975252176967,18.025,17.4801891822
 09/05  13:00:00,59.8453427807,6.31803091112,11.5095889641,0.0,18.7433767983,23.2517909448,35.5127713685,0.00609557012449,18.025,17.4816757984
 09/05  14:00:00,60.4472503202,6.37544259102,12.0540855738,0.0,18.7433767983,23.2517909448,35.5033020498,0.0,18.025,17.4783020498
 09/05  15:00:00,60.2877593969,6.38825260588,12.1717356243,0.0,18.7433767983,22.9618409725,35.5017050207,0.0,18.025,17.4767050207
 09/05  16:00:00,63.8544380684,6.39926577353,11.2760951232,0.0,18.7433767983,27.431320555,24.1976970851,0.412518005625,18.025,5.76017907949
 09/05  17:00:00,75.8043281777,6.65671373313,10.780342039,0.0,17.6635504202,40.6971502883,6.6346700771,0.864635975558,0.0,5.77003410154
 09/05  18:00:00,83.5327922381,6.86146580465,11.799366563,0.0,27.5259009287,37.3340067412,13.3759621565,1.80709586318,0.0,11.5688662933
 09/05  19:00:00,90.761401667,7.02026616507,12.7757946261,0.0,33.8341110165,33.3544677425,8.00569336373,2.22590948202,0.0,5.7797838817
 09/05  20:00:00,104.207352559,7.25141912453,14.0684330106,0.0,36.5179666069,38.8247702939,8.6379420527,2.85835446081,0.0,5.7795875919
 09/05  21:00:00,98.77313544,7.28861567284,14.1120982315,0.0,32.965339924,36.8579353714,15.308479515,3.72930382033,0.0,11.5791756947
 09/05  22:00:00,71.4422961038,6.82517877468,10.7918144431,0.0,25.6355707503,20.6438685092,16.4113077673,4.86146014176,0.0,11.5498476255
 09/05  23:00:00,48.181087799,6.3986418056,7.51007365682,0.0,15.0252895274,11.7056064465,12.4004262343,6.63512544498,0.0,5.76530078927
 09/05  24:00:00,41.3357538765,6.219919811,5.86919409654,0.0,11.6412384099,10.0650221343,8.138708725,8.118708725,0.0,0.02
 09/06  01:00:00,38.39841125,6.08774454004,4.62469708521,0.0,10.0992000411,10.047477231,15.539960209,9.78454821357,0.0,5.75541199545
 09/06  02:00:00,35.4981331444,5.97720735144,3.694521216,0.0,8.25718729233,10.0299323277,10.723892841,10.703892841,0.0,0.02
 09/06  03:00:00,34.9826991746,5.9211207384,3.23516642189,0.0,8.25718729233,10.0299323277,17.1481612637,11.3926278688,0.0,5.75553339493
 09/06  04:00:00,36.2637898063,5.88759480707,2.94319876703,0.0,8.25718729233,11.6354268332,12.5329444959,12.5129444959,0.0,0.02
 09/06  05:00:00,44.0222372078,5.90519875279,3.10442127562,0.0,12.1011305571,15.3678112995,23.1668078602,11.6368094743,0.0,11.5299983859
 09/06  06:00:00,75.0735063924,6.32836201523,6.08833228196,0.0,19.7275818095,37.2640762949,16.8424658536,11.0451281085,0.0,5.79733774501
 09/06  07:00:00,91.2429722776,6.70302717957,8.93107671815,0.0,24.3117294858,51.2795993405,27.1789857916,9.76128301649,0.0,17.4177027751
 09/06  08:00:00,77.8812053643,6.21195643337,7.33535199477,0.0,23.6694662846,40.6342015617,28.2240237106,4.78024450874,0.0,23.4437792018
 09/06  09:00:00,75.4910215545,6.228081139,9.93632001176,0.0,23.6694662846,35.6302164847,43.0767012363,1.6702813187,18.025,23.3814199176
 09/06  10:00:00,57.2118262131,6.08019963479,9.40165792373,0.0,18.7433767983,22.9618409725,36.7672719416,1.22867501425,18.025,17.5135969274
 09/06  11:00:00,57.1250656835,6.09444359975,9.30284817734,0.0,18.7433767983,22.9618409725,42.3235784255,0.996031719191,18.025,23.3025467063
 09/06  12:00:00,57.4630754679,6.16583252049,9.52602276229,0.0,18.5889407304,23.1597249699,36.9923710161,1.48756957476,18.025,17.4798014414
