Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  13:00:00,58.580516328,6.26418323374,10.298608702,0.0,18.7433767983,23.2517909448,35.5119151319,0.00523784396716,18.025,17.4816772879
 09/06  14:00:00,59.1732887936,6.33154279329,10.8240208919,0.0,18.7433767983,23.2517909448,35.5021061556,0.0,18.025,17.4771061556
 09/06  15:00:00,59.1679193054,6.36607513409,11.0740688933,0.0,18.7433767983,22.9618409725,35.5020533069,0.0,18.025,17.4770533069
 09/06  16:00:00,63.325709069,6.4252012144,10.7214280424,0.0,18.7433767983,27.431320555,23.7851819891,0.0,18.025,5.7601819891
 09/06  17:00:00,75.4015995246,6.67340095148,10.3609234147,0.0,17.6635504202,40.6971502883,5.78574404232,0.0168389055835,0.0,5.76890513673
 09/06  18:00:00,82.7212023815,6.83584773997,11.0133885823,0.0,27.5259009287,37.3340067412,12.8431888892,1.27434498227,0.0,11.5688439069
 09/06  19:00:00,89.2036740362,6.93166653726,11.3066603847,0.0,33.8341110165,33.3544677425,9.10363543571,3.32422860444,0.0,5.77940683126
 09/06  20:00:00,101.999981683,7.09534004676,12.0171378343,0.0,36.5179666069,38.8247702939,12.9789061564,7.19969689366,0.0,5.77920926269
 09/06  21:00:00,96.2390846712,7.09789265803,11.7687613297,0.0,32.965339924,36.8579353714,20.7117200623,9.13201972709,0.0,11.5797003352
 09/06  22:00:00,68.9764924332,6.63387343317,8.51731009007,0.0,25.6355707503,20.6438685092,22.8687869313,11.3191350229,0.0,11.5496519083
 09/06  23:00:00,45.9861143342,6.22118216236,5.49255778528,0.0,15.0252895274,11.7056064465,13.5561613774,13.5361613774,0.0,0.02
 09/06  24:00:00,39.4682471236,6.05678973607,4.16481259449,0.0,11.6412384099,10.0650221343,20.1010198683,14.3405190969,0.0,5.76050077141
 09/07  01:00:00,36.9452912226,5.94691713405,3.31240285939,0.0,10.0992000411,10.047477231,21.0762440294,15.3208995904,0.0,5.75534443899
 09/07  02:00:00,34.4754088662,5.880704869,2.76829684397,0.0,8.25718729233,10.0299323277,16.5161077689,16.4961077689,0.0,0.02
 09/07  03:00:00,34.1874120922,5.85029293095,2.51070550081,0.0,8.25718729233,10.0299323277,22.3532209202,16.5980451144,0.0,5.75517580586
 09/07  04:00:00,35.6569834812,5.83310066798,2.39088447465,0.0,8.25718729233,11.6354268332,15.9985504399,15.9785504399,0.0,0.02
 09/07  05:00:00,43.3503616688,5.84360369184,2.49413587447,0.0,12.1011305571,15.3678112995,21.2223744389,15.4470959492,0.0,5.77527848967
 09/07  06:00:00,73.6353636428,6.17428322065,4.80425963009,0.0,19.7275818095,37.2640762949,26.5504415999,14.9704981288,0.0,11.5799434711
 09/07  07:00:00,89.6158896417,6.53868226706,7.46832607037,0.0,24.3117294858,51.2795993405,29.9747523454,12.555354998,0.0,17.4193973474
 09/07  08:00:00,76.2870997414,6.07707968153,5.87611624858,0.0,23.6694662846,40.6342015617,31.5201405321,8.07363576638,0.0,23.4465047657
 09/07  09:00:00,73.1780944627,6.04069086464,7.81077671702,0.0,23.6694662846,35.6302164847,48.604350622,7.19894845546,18.025,23.3804021665
 09/07  10:00:00,55.1613299189,5.93445918983,7.49689829915,0.0,18.7433767983,22.9618409725,40.196249047,4.65732154657,18.025,17.5139275004
 09/07  11:00:00,56.6066473694,6.05051956187,8.82835103463,0.0,18.7433767983,22.9618409725,42.3921099258,1.06397308063,18.025,23.3031368452
 09/07  12:00:00,57.9799541084,6.1901777025,10.0185534049,0.0,18.5889407304,23.1597249699,35.6311433292,0.12678885014,18.025,17.4793544791
 09/07  13:00:00,58.9672132819,6.29393288537,10.6555535926,0.0,18.7433767983,23.2517909448,35.5062857465,0.0,18.025,17.4812857465
 09/07  14:00:00,60.621092958,6.43979506898,12.1635698557,0.0,18.7433767983,23.2517909448,35.5017343908,0.0,18.025,17.4767343908
 09/07  15:00:00,61.6907952226,6.54051977738,13.4224974428,0.0,18.7433767983,22.9618409725,35.5055834637,0.0,18.025,17.4805834637
 09/07  16:00:00,66.4589923207,6.62662704525,13.6532818817,0.0,18.7433767983,27.431320555,23.7852118905,0.0,18.025,5.76021189054
 09/07  17:00:00,79.3843636211,6.94429037668,14.0727936716,0.0,17.6635504202,40.6971502883,5.77019284184,0.0,0.0,5.77019284184
 09/07  18:00:00,86.1918607947,7.13245978267,14.1874269403,0.0,27.5259009287,37.3340067412,11.5693513424,0.0,0.0,11.5693513424
 09/07  19:00:00,91.6694327616,7.17579281991,13.5282880314,0.0,33.8341110165,33.3544677425,7.18377818292,1.40373231231,0.0,5.78004587061
 09/07  20:00:00,103.404618507,7.25692693999,13.2601811215,0.0,36.5179666069,38.8247702939,12.0438698122,6.26396166124,0.0,5.77990815094
 09/07  21:00:00,97.042926678,7.20515287416,12.4653345764,0.0,32.965339924,36.8579353714,21.1596059558,9.58001000792,0.0,11.5795959479
 09/07  22:00:00,69.5077208446,6.71065126144,8.97175484514,0.0,25.6355707503,20.6438685092,23.7473483154,12.1972687667,0.0,11.5500795487
 09/07  23:00:00,46.2125448657,6.26381043194,5.6763564906,0.0,15.0252895274,11.7056064465,14.697433367,14.677433367,0.0,0.02
 09/07  24:00:00,39.5008505395,6.06807716778,4.18612504252,0.0,11.6412384099,10.0650221343,21.3473455118,15.5868287594,0.0,5.76051675242
 09/08  01:00:00,36.8001377946,5.93719846746,3.17696627718,0.0,10.0992000411,10.047477231,23.0018568457,17.2463109646,0.0,5.75554588102
 09/08  02:00:00,34.2030767474,5.85853829307,2.518128692,0.0,8.25718729233,10.0299323277,19.4459335627,19.4259335627,0.0,0.02
 09/08  03:00:00,33.9003707493,5.82637541005,2.24757947023,0.0,8.25718729233,10.0299323277,25.1119588314,19.3568714593,0.0,5.75508737211
 09/08  04:00:00,35.4279241628,5.81353496429,2.18138795292,0.0,8.25718729233,11.6354268332,17.873749685,17.853749685,0.0,0.02
 09/08  05:00:00,43.1345193377,5.82436734175,2.2975249734,0.0,12.1011305571,15.3678112995,22.7794680361,17.0042339694,0.0,5.77523406672
 09/08  06:00:00,73.2922535705,6.14058989258,4.49483366181,0.0,19.7275818095,37.2640762949,28.1346726938,16.554703642,0.0,11.5799690518
 09/08  07:00:00,88.8886025396,6.45888334844,6.82082562353,0.0,24.3117294858,51.2795993405,31.5511105023,14.1315075679,0.0,17.4196029344
 09/08  08:00:00,75.9819190199,6.0577362145,5.59027100005,0.0,23.6694662846,40.6342015617,32.5347545881,9.08724299638,0.0,23.4475115917
 09/08  09:00:00,73.3270829177,6.04823727307,7.95221285428,0.0,23.6694662846,35.6302164847,47.7776305528,6.37080810347,18.025,23.3818224493
 09/08  10:00:00,55.9396357749,5.9707397884,8.23891920682,0.0,18.7433767983,22.9618409725,37.4683193392,1.92898262875,18.025,17.5143367104
 09/08  11:00:00,57.889559869,6.13574180074,10.026038451,0.0,18.7433767983,22.9618409725,41.3286870438,0.0,18.025,23.3036870438
 09/08  12:00:00,60.6082407895,6.32593471094,12.5110802507,0.0,18.5889407304,23.1597249699,35.504824249,0.0,18.025,17.479824249
 09/08  13:00:00,62.7670138664,6.49977074277,14.2495133807,0.0,18.7433767983,23.2517909448,35.5061572612,0.0,18.025,17.4811572612
 09/08  14:00:00,65.0259927117,6.64698146315,16.3612803689,0.0,18.7433767983,23.2517909448,35.5023265405,0.0,18.025,17.4773265405
 09/08  15:00:00,65.9180849147,6.75153423333,17.4387698054,0.0,18.7433767983,22.9618409725,35.5040193159,0.0,18.025,17.4790193159
 09/08  16:00:00,70.5842736037,6.83742364153,17.5677638525,0.0,18.7433767983,27.431320555,23.7843699618,0.0,18.025,5.75936996184
 09/08  17:00:00,82.8261717994,7.13160693481,17.3272808901,0.0,17.6635504202,40.6971502883,5.77018148119,0.0,0.0,5.77018148119
 09/08  18:00:00,88.4625786746,7.28644719771,16.3041492614,0.0,27.5259009287,37.3340067412,11.5690813883,0.0,0.0,11.5690813883
 09/08  19:00:00,92.7579752705,7.27710115288,14.5155160754,0.0,33.8341110165,33.3544677425,6.31100641965,0.530762994773,0.0,5.78024342487
 09/08  20:00:00,104.339760623,7.35292648177,14.099316968,0.0,36.5179666069,38.8247702939,9.63118171618,3.85107061807,0.0,5.78011109812
 09/08  21:00:00,98.2102693751,7.31842837501,13.5193934337,0.0,32.965339924,36.8579353714,18.0912496625,6.5111621524,0.0,11.5800875101
 09/08  22:00:00,70.5999325391,6.81608398201,9.95852661211,0.0,25.6355707503,20.6438685092,20.518642637,8.96864225507,0.0,11.5500003819
 09/08  23:00:00,47.1769656449,6.35825373951,6.54633004543,0.0,15.0252895274,11.7056064465,11.7218841961,11.7018841961,0.0,0.02
 09/08  24:00:00,40.1090744344,6.13847357327,4.72395043464,0.0,11.6412384099,10.0650221343,19.5431178641,13.7826144819,0.0,5.76050338216
 09/09  01:00:00,40.3599056624,6.03109244952,3.88335654221,0.0,12.8411359301,10.0650221343,20.7189539603,14.9634985037,0.0,5.75545545659
 09/09  02:00:00,34.7811931491,5.91554728526,3.0392342322,0.0,8.25718729233,10.0299323277,15.4445202025,15.4245202025,0.0,0.02
 09/09  03:00:00,34.3488652016,5.86915985319,2.65328710124,0.0,8.25718729233,10.0299323277,22.0610645013,16.3057626826,0.0,5.75530181872
 09/09  04:00:00,35.6065643452,5.83203529965,2.34152442755,0.0,8.25718729233,11.6354268332,17.5289646967,17.5089646967,0.0,0.02
 09/09  05:00:00,39.6751391489,5.81483003681,2.26901581456,0.0,8.71707943955,15.3327214929,22.1060065824,16.3415197926,0.0,5.76448678979
 09/09  06:00:00,58.759712562,5.91298537186,3.04345522818,0.0,18.5082010057,25.6353820695,21.2768878805,15.5016831504,0.0,5.77520473003
 09/09  07:00:00,71.3750582984,6.141422505,4.74711476352,0.0,19.4083231844,41.0650158608,25.0252005676,13.4451032157,0.0,11.5800973519
 09/09  08:00:00,100.059118565,6.55375536756,9.14212443291,0.0,26.3286599382,57.9988325916,36.644736757,7.21131665241,0.0,29.4334201046
 09/09  09:00:00,86.36574031,6.39605774571,10.7603196974,0.0,26.3286599382,42.8504436482,44.6382373162,3.16629934354,18.025,23.4469379727
 09/09  10:00:00,61.327670896,6.17337391984,9.938915801,0.0,21.7447113004,23.4437158914,42.1224926528,0.712033709632,18.025,23.3854589432
 09/09  11:00:00,60.7334850441,6.31247594443,11.6673265818,0.0,19.3027497915,23.426170988,41.3707932194,0.0,18.025,23.3457932194
 09/09  12:00:00,62.8899997211,6.4375286693,13.5565814492,0.0,19.1483137236,23.7250123474,35.5065596004,0.0,18.025,17.4815596004
 09/09  13:00:00,64.5612081798,6.53543932009,14.9843320053,0.0,19.3027497915,23.7161209604,35.5046331016,0.0,18.025,17.4796331016
 09/09  14:00:00,65.1662855735,6.61112812021,15.5137206791,0.0,19.3027497915,23.7161209604,35.5029530433,0.0,18.025,17.4779530433
 09/09  15:00:00,64.7654107963,6.64410482217,15.3698213444,0.0,19.3027497915,23.426170988,35.5040958462,0.0,18.025,17.4790958462
 09/09  16:00:00,68.4181053518,6.65833109862,14.5569828877,0.0,19.3027497915,27.8956505705,23.7852730739,0.0,18.025,5.76027307387
 09/09  17:00:00,76.5256197635,6.86127969232,13.8390891275,0.0,18.2229234133,37.5968344597,5.76535209978,0.0,0.0,5.76535209978
 09/09  18:00:00,92.4101299485,7.18791391814,15.4436971294,0.0,32.690315043,37.0816133363,5.7702243402,0.0,0.0,5.7702243402
 09/09  19:00:00,96.7519389167,7.32952634765,15.7642706798,0.0,36.8143715336,33.066984531,5.85022504898,0.0701990492429,0.0,5.78002599974
 09/09  20:00:00,106.112496405,7.47711763376,15.9691519388,0.0,36.3493007332,38.7721355839,12.7281161824,1.1892020613,0.0,11.5389141211
 09/09  21:00:00,103.265496168,7.43467363794,15.282463478,0.0,36.1807251679,36.8228455648,7.76077839631,1.98070098454,0.0,5.78007741177
 09/09  22:00:00,78.3337616751,6.99872541404,12.1068762125,0.0,31.0351095914,20.6438685092,14.5006053825,2.92049684882,0.0,11.5801085337
 09/09  23:00:00,52.0715928889,6.56100299352,8.83621058745,0.0,17.4250845679,11.7056064465,10.3720415704,4.59675897298,0.0,5.77528259739
 09/09  24:00:00,44.196334705,6.39656708364,7.35321530934,0.0,12.8411359301,10.0650221343,11.4465213048,5.6861229567,0.0,5.76039834809
 09/10  01:00:00,43.2532649073,6.29225766414,6.39613081052,0.0,12.925468867,10.100111941,6.07100187429,6.05100187429,0.0,0.02
 09/10  02:00:00,37.4191085245,6.15754778554,5.31571797411,0.0,8.34152022915,10.0650221343,12.1098337816,6.35426819086,0.0,5.75556559076
 09/10  03:00:00,36.8656961807,6.09590197934,4.82395670931,0.0,8.34152022915,10.0650221343,6.10304416395,6.08304416395,0.0,0.02
 09/10  04:00:00,37.9480502746,6.03616576064,4.35944741172,0.0,8.34152022915,11.6705166398,12.2769149541,6.51649608722,0.0,5.76041886692
 09/10  05:00:00,41.7915027643,5.98943630825,4.09134619295,0.0,8.80141237637,15.3678112995,12.2751480333,6.50997599606,0.0,5.76517203723
 09/10  06:00:00,61.6308178202,6.17175908271,5.65578035946,0.0,18.5082010057,25.6353820695,11.0989184674,5.32353061778,0.0,5.77538784964
 09/10  07:00:00,76.0322303313,6.57321951591,8.85305759171,0.0,19.4926561212,41.1001056674,15.7067822579,4.12634604754,0.0,11.5804362104
 09/10  08:00:00,105.708190535,7.07429018703,14.2706503177,0.0,26.3286599382,57.9988325916,29.7695639427,0.336418554565,0.0,29.4331453881
 09/10  09:00:00,91.1266943799,6.845230858,15.1915234922,0.0,26.2443270014,42.8153538416,41.4676319894,0.0,18.025,23.4426319894
 09/10  10:00:00,65.7355644653,6.54848146997,13.9716873506,0.0,21.7447113004,23.4437158914,41.4119105352,0.0,18.025,23.3869105352
 09/10  11:00:00,65.9273782164,6.72134386786,16.392637218,0.0,19.3449162599,23.4437158914,35.5397148181,0.0,18.025,17.5147148181
 09/10  12:00:00,67.7233927086,6.85783104935,17.9099551769,0.0,19.190480192,23.7425572507,35.5037476963,0.0,18.025,17.4787476963
 09/10  13:00:00,69.6402115918,6.9515643194,19.7069216248,0.0,19.260583323,23.698576057,41.3247286915,0.0,18.025,23.2997286915
 09/10  14:00:00,71.5706659955,7.06407233684,21.5248676627,0.0,19.260583323,23.698576057,35.50600053,0.0,18.025,17.48100053
 09/10  15:00:00,71.6043508164,7.12705336816,21.785519851,0.0,19.260583323,23.4086260847,35.5048720729,0.0,18.025,17.4798720729
 09/10  16:00:00,75.126655926,7.12441319272,20.8591531288,0.0,19.260583323,27.8781056672,23.7853484063,0.0,18.025,5.76034840626
 09/10  17:00:00,82.1547156497,7.26721112419,19.1219628183,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,95.701516012,7.51991012858,18.5225041948,0.0,32.6059821062,37.0465235296,5.77025832715,0.0,0.0,5.77025832715
 09/10  19:00:00,99.4458248443,7.61035399822,18.1773178947,0.0,36.8143715336,33.066984531,11.5899480349,0.0495529854302,0.0,11.5403950495
 09/10  20:00:00,108.800879143,7.74317712282,18.2720516852,0.0,36.43363367,38.8072253906,6.26489116476,0.485022107905,0.0,5.77986905685
 09/10  21:00:00,105.363862981,7.67105853877,17.2638629589,0.0,36.0963922311,36.7877557581,7.36587962364,1.5860746069,0.0,5.77980501674
 09/10  22:00:00,80.3277799326,7.22328988861,13.9957431449,0.0,30.9507766546,20.6087787026,13.425327964,1.84467800993,0.0,11.580649954
 09/10  23:00:00,54.2776551767,6.78681251234,10.816456122,0.0,17.4250845679,11.7056064465,7.86286044864,2.08782476231,0.0,5.77503568633
 09/10  24:00:00,46.2847382658,6.59650877487,9.12225116353,0.0,12.925468867,10.100111941,8.89475322558,3.1341126801,0.0,5.76064054548
 09/11  01:00:00,41.7021828065,6.42348348266,7.59271933324,0.0,10.0992000411,10.047477231,10.1093183178,4.35376179092,0.0,5.75555652684
 09/11  02:00:00,38.3869113901,6.27775651951,6.28273762475,0.0,8.25718729233,10.0299323277,5.99019522465,5.97019522465,0.0,0.02
 09/11  03:00:00,37.4725257779,6.18724755046,5.45885516036,0.0,8.25718729233,10.0299323277,12.6293679487,6.87364967964,0.0,5.75571826903
 09/11  04:00:00,38.6676321878,6.1386623322,5.09595894719,0.0,8.25718729233,11.6354268332,6.71828104396,6.69828104396,0.0,0.02
 09/11  05:00:00,46.3820137056,6.14955816351,5.21981164736,0.0,12.1011305571,15.3678112995,12.1515354866,6.37612941859,0.0,5.77540606805
 09/11  06:00:00,80.1888326354,6.67232611553,8.97564744906,0.0,19.7275818095,37.2640762949,17.4755900792,5.89491502432,0.0,11.5806750549
 09/11  07:00:00,94.4694461908,7.04066548322,11.8198488526,0.0,24.3117294858,51.2795993405,22.3475843011,4.92638415807,0.0,17.421200143
 09/11  08:00:00,81.0476839748,6.5217331136,10.1920125666,0.0,23.6694662846,40.6342015617,24.9417388219,1.49122694829,0.0,23.4505118736
 09/11  09:00:00,78.0914339587,6.48464779004,12.2801349845,0.0,23.6694662846,35.6302164847,42.0873549441,0.678069766407,18.025,23.3842851777
 09/11  10:00:00,60.1003853006,6.33741308882,12.0329809277,0.0,18.7433767983,22.9618409725,35.9063712578,0.365573137347,18.025,17.5157981204
 09/11  11:00:00,62.1081312852,6.51284620133,13.8674963966,0.0,18.7433767983,22.9618409725,41.3305056568,0.0,18.025,23.3055056568
 09/11  12:00:00,66.0953153203,6.73975416637,17.5843259825,0.0,18.5889407304,23.1597249699,35.5073463317,0.0,18.025,17.4823463317
 09/11  13:00:00,69.7076262887,6.95398260655,20.7359041112,0.0,18.7433767983,23.2517909448,35.50623058,0.0,18.025,17.48123058
 09/11  14:00:00,71.4932109157,7.07652322575,22.3989476982,0.0,18.7433767983,23.2517909448,35.505142509,0.0,18.025,17.480142509
 09/11  15:00:00,71.4928222589,7.13243924894,22.6325943494,0.0,18.7433767983,22.9618409725,35.5040313685,0.0,18.025,17.4790313685
 09/11  16:00:00,76.1690936653,7.20505818096,22.7849398706,0.0,18.7433767983,27.431320555,23.7854286471,0.0,18.025,5.76042864709
 09/11  17:00:00,88.3764625927,7.4986287167,22.5105337861,0.0,17.6635504202,40.6971502883,5.77005066155,0.0,0.0,5.77005066155
 09/11  18:00:00,92.4499737815,7.61202689919,19.9659362391,0.0,27.5259009287,37.3340067412,11.5698837163,0.0,0.0,11.5698837163
 09/11  19:00:00,96.556921692,7.59963700114,17.9919079874,0.0,33.8341110165,33.3544677425,5.929788341,0.149347476792,0.0,5.78044086421
 09/11  20:00:00,108.367891611,7.7131451274,17.767207152,0.0,36.5179666069,38.8247702939,7.06691447721,1.28661883863,0.0,5.78029563858
 09/11  21:00:00,102.158454336,7.67691412549,17.1090648193,0.0,32.965339924,36.8579353714,13.6296663681,2.04938795771,0.0,11.5802784104
 09/11  22:00:00,74.2812642108,7.15501515608,13.3009062672,0.0,25.6355707503,20.6438685092,14.5945994798,3.04394002508,0.0,11.5506594547
 09/11  23:00:00,50.6354190008,6.68142334284,9.68159887418,0.0,15.0252895274,11.7056064465,10.4541599364,4.68855425857,0.0,5.76560567785
 09/11  24:00:00,43.459814071,6.46058209206,7.75257484925,0.0,11.6412384099,10.0650221343,6.17686285008,6.15686285008,0.0,0.02
 09/12  01:00:00,40.3178437264,6.3018769512,6.32998362499,0.0,10.0992000411,10.047477231,13.1615250465,7.40598452414,0.0,5.75554052239
 09/12  02:00:00,37.1319521209,6.16701242452,5.13851988015,0.0,8.25718729233,10.0299323277,8.62933414586,8.60933414586,0.0,0.02
 09/12  03:00:00,36.138857132,6.06066696714,4.25176512226,0.0,8.25718729233,10.0299323277,16.011002822,10.2552907592,0.0,5.75571206273
 09/12  04:00:00,37.0314044874,5.97774690958,3.62063974072,0.0,8.25718729233,11.6354268332,17.4961150601,11.7359368949,0.0,5.76017816524
 09/12  05:00:00,44.8695747151,6.00074264308,3.85618273599,0.0,12.1011305571,15.3678112995,15.7749507463,9.99972766104,0.0,5.77522308523
 09/12  06:00:00,78.7203810815,6.52629554769,7.65321712247,0.0,19.7275818095,37.2640762949,19.939430995,8.36027372649,0.0,11.5791572685
 09/12  07:00:00,92.9951379275,6.89353020876,10.4926655958,0.0,24.3117294858,51.2795993405,18.7281932686,7.10724805164,0.0,11.6209452169
 09/12  08:00:00,79.7124343577,6.39568970972,8.98279569399,0.0,23.6694662846,40.6342015617,25.7575123686,2.30692272455,0.0,23.4505896441
 09/12  09:00:00,77.449461019,6.42149975284,11.7013005727,0.0,23.6694662846,35.6302164847,41.9183897642,0.505340895268,18.025,23.3880488689
 09/12  10:00:00,59.9189719577,6.29776579583,11.8912115549,0.0,18.7433767983,22.9618409725,41.38123962,0.0107141870083,18.025,23.345525433
 09/12  11:00:00,62.8641172108,6.49654096654,14.6397847478,0.0,18.7433767983,22.9618409725,35.5083821041,0.0,18.025,17.4833821041
 09/12  12:00:00,66.9818288544,6.71144555089,18.4991430142,0.0,18.5889407304,23.1597249699,35.5062171666,0.0,18.025,17.4812171666
 09/12  13:00:00,71.7882527778,6.95161809532,22.8188918918,0.0,18.7433767983,23.2517909448,35.5032416309,0.0,18.025,17.4782416309
 09/12  14:00:00,73.6744742005,7.08164146855,24.5750918233,0.0,18.7433767983,23.2517909448,41.3244740273,0.0,18.025,23.2994740273
 09/12  15:00:00,73.8730483488,7.17874461751,24.96651357,0.0,18.7433767983,22.9618409725,35.5059529421,0.0,18.025,17.4809529421
 09/12  16:00:00,79.6501169924,7.32453886489,26.1464768128,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,91.5801913613,7.62387865364,25.5890036646,0.0,17.6635504202,40.6971502883,5.76984841737,0.0,0.0,5.76984841737
 09/12  18:00:00,95.6081703115,7.74154122942,22.9946090479,0.0,27.5259009287,37.3340067412,11.5704883996,0.0,0.0,11.5704883996
 09/12  19:00:00,100.98284091,7.83084664292,22.1866060985,0.0,33.8341110165,33.3544677425,5.78038772705,0.0,0.0,5.78038772705
 09/12  20:00:00,113.568820217,8.01993359737,22.6613403645,0.0,36.5179666069,38.8247702939,11.5552362187,0.014725023394,0.0,11.5405111953
 09/12  21:00:00,107.39199497,8.00784612401,22.0116620046,0.0,32.965339924,36.8579353714,11.5807142726,0.0,0.0,11.5807142726
 09/12  22:00:00,79.1581099375,7.49486948755,17.8378955205,0.0,25.6355707503,20.6438685092,5.78551356689,0.0,0.0,5.78551356689
 09/12  23:00:00,55.634457378,7.0418817686,14.3201732539,0.0,15.0252895274,11.7056064465,5.76554410989,0.0,0.0,5.76554410989
 09/12  24:00:00,48.9767565043,6.87154802932,12.8585423165,0.0,11.6412384099,10.0650221343,5.76061122384,0.0,0.0,5.76061122384
 09/13  01:00:00,46.7263606726,6.78603908095,12.2543421103,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,43.927234145,6.68836763283,11.4124378574,0.0,8.25718729233,10.0299323277,5.75573708353,0.0,0.0,5.75573708353
 09/13  03:00:00,43.5357944856,6.64303278172,11.0663400148,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/13  04:00:00,45.2996602091,6.63663127864,11.2300049003,0.0,8.25718729233,11.6354268332,5.76014863598,0.0,0.0,5.76014863598
 09/13  05:00:00,53.4508917558,6.68280804439,11.7554298751,0.0,12.1011305571,15.3678112995,5.77549895254,0.0,0.0,5.77549895254
 09/13  06:00:00,88.3873587885,7.30705865445,16.5394176051,0.0,19.7275818095,37.2640762949,11.581157243,0.0,0.0,11.581157243
 09/13  07:00:00,103.910545707,7.7360751011,20.565512135,0.0,24.3117294858,51.2795993405,17.421215691,0.0,0.0,17.421215691
 09/13  08:00:00,91.5653180083,7.16786796146,20.063492181,0.0,23.6694662846,40.6342015617,23.4509947291,0.0,0.0,23.4509947291
 09/13  09:00:00,88.1037620986,7.09857545155,21.6785173173,0.0,23.6694662846,35.6302164847,41.4077845847,0.0,18.025,23.3827845847
 09/13  10:00:00,68.1984421155,6.81794611181,19.6504990422,0.0,18.7433767983,22.9618409725,35.5421872143,0.0,18.025,17.5171872143
 09/13  11:00:00,68.2491854481,6.79816707232,19.7232227287,0.0,18.7433767983,22.9618409725,35.5082172068,0.0,18.025,17.4832172068
 09/13  12:00:00,69.5486713808,6.85682171537,20.9206057653,0.0,18.5889407304,23.1597249699,40.6560113017,0.0,18.025,22.6310113017
 09/13  13:00:00,69.9327152391,6.84845014085,21.0665218067,0.0,18.7433767983,23.2517909448,36.1745550697,0.0,18.025,18.1495550697
 09/13  14:00:00,70.829069167,6.89831305635,21.9130108188,0.0,18.7433767983,23.2517909448,35.5050602574,0.0,18.025,17.4800602574
 09/13  15:00:00,69.6151950242,6.89213442498,20.9952639047,0.0,18.7433767983,22.9618409725,35.50412071,0.0,18.025,17.47912071
 09/13  16:00:00,73.6209515156,6.93782718035,20.504017841,0.0,18.7433767983,27.431320555,23.7855333286,0.0,18.025,5.76053332863
 09/13  17:00:00,87.3014662825,7.30679208373,21.6273631705,0.0,17.6635504202,40.6971502883,5.77051653031,0.0,0.0,5.77051653031
 09/13  18:00:00,93.4349597266,7.51527600192,21.047657155,0.0,27.5259009287,37.3340067412,11.5693991574,0.0,0.0,11.5693991574
 09/13  19:00:00,102.193757108,7.68474636851,21.6596155694,0.0,33.8341110165,33.3544677425,5.7799699651,0.0,0.0,5.7799699651
 09/13  20:00:00,113.550883238,7.95197161864,22.7113617182,0.0,36.5179666069,38.8247702939,5.78059701591,0.0,0.0,5.78059701591
 09/13  21:00:00,107.518256915,7.9649999374,22.1807596923,0.0,32.965339924,36.8579353714,11.5813486877,0.0,0.0,11.5813486877
 09/13  22:00:00,78.9343548841,7.43778346032,17.671214572,0.0,25.6355707503,20.6438685092,11.5507173574,0.0,0.0,11.5507173574
 09/13  23:00:00,55.0249793438,6.97320015707,13.7793762505,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/13  24:00:00,47.8692406422,6.77640071583,11.8461710025,0.0,11.6412384099,10.0650221343,5.76074197239,0.0,0.0,5.76074197239
 09/14  01:00:00,44.7101744663,6.63740880514,10.3867780555,0.0,10.0992000411,10.047477231,5.75554283488,0.0,0.0,5.75554283488
 09/14  02:00:00,41.5623158041,6.51748565316,9.21840454533,0.0,8.25718729233,10.0299323277,0.0593068957027,0.0393068957027,0.0,0.02
 09/14  03:00:00,40.5110840888,6.42762176325,8.25703177407,0.0,8.25718729233,10.0299323277,6.43201917122,0.67628711035,0.0,5.75573206087
 09/14  04:00:00,41.2879805959,6.353798067,7.50116081186,0.0,8.25718729233,11.6354268332,1.25329170852,1.23329170852,0.0,0.02
 09/14  05:00:00,48.6025596794,6.33656647064,7.2533307004,0.0,12.1011305571,15.3678112995,7.60727598927,1.83151469247,0.0,5.7757612968
 09/14  06:00:00,82.0556993511,6.83895942772,10.6758487375,0.0,19.7275818095,37.2640762949,14.1057071402,2.52429734058,0.0,11.5814097996
 09/14  07:00:00,95.6126744326,7.14747193357,12.8562282953,0.0,24.3117294858,51.2795993405,20.7088169015,3.28591746272,0.0,17.4228994388
 09/14  08:00:00,82.9052498161,6.66426347182,11.9070188227,0.0,23.6694662846,40.6342015617,23.7561576772,0.304126445089,0.0,23.4520312321
 09/14  09:00:00,80.4583400156,6.66546061373,14.4662077705,0.0,23.6694662846,35.6302164847,41.4125191923,0.0,18.025,23.3875191923
 09/14  10:00:00,62.3997734627,6.51758485723,14.1521817285,0.0,18.7433767983,22.9618409725,41.3739155508,0.0,18.025,23.3489155508
 09/14  11:00:00,64.0593409365,6.65765395016,15.6738882968,0.0,18.7433767983,22.9618409725,35.5091386775,0.0,18.025,17.4841386775
 09/14  12:00:00,66.0585719412,6.80782375985,17.4795025503,0.0,18.5889407304,23.1597249699,35.5080808345,0.0,18.025,17.4830808345
 09/14  13:00:00,66.7770633958,6.90138151798,17.8579316437,0.0,18.7433767983,23.2517909448,35.5052307337,0.0,18.025,17.4802307337
 09/14  14:00:00,67.1337779551,6.95267503904,18.1633532596,0.0,18.7433767983,23.2517909448,35.5043098682,0.0,18.025,17.4793098682
 09/14  15:00:00,66.9297770558,6.98559747641,18.2163820477,0.0,18.7433767983,22.9618409725,41.3260934527,0.0,18.025,23.3010934527
 09/14  16:00:00,70.5249737408,6.99456965107,17.3512979953,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,82.6898345012,7.24614463508,17.0763719304,0.0,17.6635504202,40.6971502883,5.77047115549,0.0,0.0,5.77047115549
 09/14  18:00:00,89.2547841348,7.41473762412,16.9680059979,0.0,27.5259009287,37.3340067412,11.5706830094,0.0,0.0,11.5706830094
 09/14  19:00:00,95.7712349213,7.40600308773,15.515832575,0.0,33.8341110165,33.3544677425,6.73080690431,0.950402916867,0.0,5.78040398744
 09/14  20:00:00,105.539838308,7.48340216909,15.1688746402,0.0,36.5179666069,38.8247702939,15.454414899,3.91418566992,0.0,11.5402292291
 09/14  21:00:00,99.3755878827,7.44348881171,14.5595911611,0.0,32.965339924,36.8579353714,17.58940732,6.0094697374,0.0,11.5799375826
 09/14  22:00:00,71.9033226384,6.95275940538,11.1251994452,0.0,25.6355707503,20.6438685092,13.2749947729,7.48922973281,0.0,5.78576504014
 09/14  23:00:00,48.5500371367,6.49925979658,7.77836596109,0.0,15.0252895274,11.7056064465,15.3759820899,9.61022304823,0.0,5.76575904172
 09/14  24:00:00,41.4609355262,6.28308982698,5.93117489602,0.0,11.6412384099,10.0650221343,16.7624597273,11.0018235289,0.0,5.76063619843
 09/15  01:00:00,38.5070608893,6.12984864696,4.69122488157,0.0,10.0992000411,10.047477231,12.4165264999,12.3965264999,0.0,0.02
 09/15  02:00:00,35.558962227,6.00052741493,3.73200213193,0.0,8.25718729233,10.0299323277,19.4851175168,13.7292763805,0.0,5.75584113621
 09/15  03:00:00,34.9398304325,5.93373082323,3.17967091432,0.0,8.25718729233,10.0299323277,15.5238176496,15.5038176496,0.0,0.02
 09/15  04:00:00,36.312796141,5.90671035324,2.97305374114,0.0,8.25718729233,11.6354268332,21.1944924204,15.4340028905,0.0,5.76048952989
 09/15  05:00:00,44.1694329374,5.93112240346,3.22564369073,0.0,12.1011305571,15.3678112995,18.8164783566,13.0408195519,0.0,5.77565880461
 09/15  06:00:00,76.8456874466,6.32396301163,5.98082165729,0.0,19.7275818095,37.2640762949,23.2076318497,11.6262018485,0.0,11.5814300011
 09/15  07:00:00,91.0634551451,6.69717284143,8.75729547013,0.0,24.3117294858,51.2795993405,21.6835312972,10.0621776092,0.0,11.621353688
 09/15  08:00:00,77.6150030979,6.20269079379,7.07833407681,0.0,23.6694662846,40.6342015617,34.8763123818,5.56470801159,0.0,29.3116043703
 09/15  09:00:00,74.6759194039,6.1724284694,9.17680450431,0.0,23.6694662846,35.6302164847,45.3493286442,3.941463251,18.025,23.3828653932
 09/15  10:00:00,56.605521533,6.05565196514,8.81986355969,0.0,18.7433767983,22.9618409725,38.3411041654,2.79885423878,18.025,17.5172499266
 09/15  11:00:00,58.7784483421,6.23878945176,10.8118566532,0.0,18.7433767983,22.9618409725,35.8393783028,0.327560378673,18.025,17.4868179242
 09/15  12:00:00,61.6644654455,6.43186087405,13.4613530986,0.0,18.5889407304,23.1597249699,35.5062970018,0.0,18.025,17.4812970018
 09/15  13:00:00,63.6811972071,6.60479899334,15.0586480413,0.0,18.7433767983,23.2517909448,41.3288068022,0.0,18.025,23.3038068022
 09/15  14:00:00,64.8424479982,6.6935487773,16.1311470746,0.0,18.7433767983,23.2517909448,35.5094207836,0.0,18.025,17.4844207836
 09/15  15:00:00,66.0200029745,6.80664749473,17.4855517813,0.0,18.7433767983,22.9618409725,35.5085841965,0.0,18.025,17.4835841965
 09/15  16:00:00,70.7833518643,6.88792852576,17.7163090275,0.0,18.7433767983,27.431320555,23.7856527968,0.0,18.025,5.76065279681
 09/15  17:00:00,82.5716643427,7.15996196373,17.0443798753,0.0,17.6635504202,40.6971502883,5.77058488707,0.0,0.0,5.77058488707
 09/15  18:00:00,88.7297642566,7.32891351902,16.5288035892,0.0,27.5259009287,37.3340067412,11.5711920827,0.0,0.0,11.5711920827
 09/15  19:00:00,95.4310106847,7.33522565487,15.2463758927,0.0,33.8341110165,33.3544677425,6.53074586922,0.750607650341,0.0,5.78013821888
 09/15  20:00:00,105.28558205,7.42542744359,14.9725895294,0.0,36.5179666069,38.8247702939,9.42682578492,3.64700293274,0.0,5.77982285218
 09/15  21:00:00,99.1309796588,7.39034295343,14.3681168609,0.0,32.965339924,36.8579353714,17.4354090325,5.8546922279,0.0,11.5807168046
 09/15  22:00:00,71.5363838859,6.89207279749,10.8189372026,0.0,25.6355707503,20.6438685092,18.8838354135,7.33256324348,0.0,11.55127217
 09/15  23:00:00,48.12881795,6.43805927973,7.41834656009,0.0,15.0252895274,11.7056064465,9.3510664644,9.3310664644,0.0,0.02
 09/15  24:00:00,41.033702856,6.22466465514,5.56236233189,0.0,11.6412384099,10.0650221343,16.4578615046,10.6970335553,0.0,5.76082794936
 09/16  01:00:00,41.0354400237,6.10153281239,4.48843270078,0.0,12.8411359301,10.0650221343,18.2966653556,12.5409275705,0.0,5.75573778517
 09/16  02:00:00,35.1668533697,5.95408511541,3.38633739032,0.0,8.25718729233,10.0299323277,14.1495015436,14.1295015436,0.0,0.02
 09/16  03:00:00,34.5947378068,5.89422075981,2.8740803555,0.0,8.25718729233,10.0299323277,21.6368624977,15.8815194021,0.0,5.75534309562
 09/16  04:00:00,35.8033133507,5.85286821742,2.51741580319,0.0,8.25718729233,11.6354268332,17.4652140251,17.4452140251,0.0,0.02
 09/16  05:00:00,39.7490739474,5.8244872734,2.33326224957,0.0,8.71707943955,15.3327214929,23.1239706327,17.3581765328,0.0,5.76579409996
 09/16  06:00:00,60.5882592813,5.91017455942,2.99076960244,0.0,18.5082010057,25.6353820695,23.0610830689,17.2854145268,0.0,5.7756685421
 09/16  07:00:00,71.3012190513,6.13300894109,4.68161471137,0.0,19.4083231844,41.0650158608,26.7664955361,15.1845319467,0.0,11.5819635894
 09/16  08:00:00,100.756023182,6.60512094946,9.7875646093,0.0,26.3286599382,57.9988325916,34.4074150834,4.96362530091,0.0,29.4437897825
 09/16  09:00:00,88.0510947251,6.52116344387,12.3205062582,0.0,26.3286599382,42.8504436482,47.5149242922,0.179228481738,18.025,29.3106958105
 09/16  10:00:00,62.6446223317,6.27901228402,11.150176739,0.0,21.7447113004,23.4437158914,35.5739572729,0.0,18.025,17.5489572729
 09/16  11:00:00,61.8592076366,6.4310413687,12.6744471895,0.0,19.3027497915,23.426170988,41.3725575391,0.0,18.025,23.3475575391
 09/16  12:00:00,64.3621611746,6.60553838969,14.8607081909,0.0,19.1483137236,23.7250123474,35.5090320424,0.0,18.025,17.4840320424
 09/16  13:00:00,66.6926651674,6.74601713266,16.9051886146,0.0,19.3027497915,23.7161209604,35.5055338638,0.0,18.025,17.4805338638
 09/16  14:00:00,68.9101350302,6.90354124536,18.9651363397,0.0,19.3027497915,23.7161209604,41.3279299424,0.0,18.025,23.3029299424
 09/16  15:00:00,69.2938928879,6.96177216233,19.5806128541,0.0,19.3027497915,23.426170988,35.5088537274,0.0,18.025,17.4838537274
 09/16  16:00:00,73.106021599,6.97750135906,18.9256993306,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,80.6640404707,7.15259070995,17.6861679379,0.0,18.2229234133,37.5968344597,5.76564461115,0.0,0.0,5.76564461115
 09/16  18:00:00,94.5308673842,7.40698216833,17.3453273605,0.0,32.690315043,37.0816133363,5.77045315365,0.0,0.0,5.77045315365
 09/16  19:00:00,100.776631949,7.53911595684,17.6953196678,0.0,36.8143715336,33.066984531,11.5396266267,0.0,0.0,11.5396266267
 09/16  20:00:00,108.726722217,7.70709743384,18.3533515288,0.0,36.3493007332,38.7721355839,5.81204763306,0.0321870643074,0.0,5.77986056875
 09/16  21:00:00,105.912102784,7.6735059369,17.6901907328,0.0,36.1807251679,36.8228455648,5.78061292294,0.0,0.0,5.78061292294
 09/16  22:00:00,80.8469618275,7.23789987556,14.3808268654,0.0,31.0351095914,20.6438685092,11.6807317423,0.0989477228241,0.0,11.5817840195
 09/16  23:00:00,54.6634849374,6.80888977728,11.1801715112,0.0,17.4250845679,11.7056064465,6.37191090831,0.596046989384,0.0,5.77586391893
 09/16  24:00:00,46.738639715,6.63852953292,9.65353227685,0.0,12.8411359301,10.0650221343,6.82678899056,1.06589488354,0.0,5.76089410702
 09/17  01:00:00,45.6108651103,6.51837409037,8.52759160278,0.0,12.925468867,10.100111941,7.28208953913,1.52620884452,0.0,5.75588069461
 09/17  02:00:00,39.4581177327,6.35671832831,7.15554215327,0.0,8.34152022915,10.0650221343,2.45540388416,2.43540388416,0.0,0.02
 09/17  03:00:00,38.7798569181,6.28435383944,6.54964136929,0.0,8.34152022915,10.0650221343,8.6747949772,2.91899724985,0.0,5.75579772734
 09/17  04:00:00,39.9931534479,6.23779643014,6.20290090606,0.0,8.34152022915,11.6705166398,2.97419515305,2.95419515305,0.0,0.02
 09/17  05:00:00,43.9417423562,6.2015290879,6.02946081962,0.0,8.80141237637,15.3678112995,8.45217210351,2.68692319454,0.0,5.76524890897
 09/17  06:00:00,65.5773612177,6.37902102729,7.51101891517,0.0,18.5082010057,25.6353820695,8.23769253139,2.46210962821,0.0,5.77558290318
 09/17  07:00:00,77.8592533964,6.75764199543,10.4955807514,0.0,19.4926561212,41.1001056674,13.3048437611,1.72358376793,0.0,11.5812599932
 09/17  08:00:00,107.338559939,7.21741817955,15.7577887991,0.0,26.3286599382,57.9988325916,29.4428034004,0.0,0.0,29.4428034004
 09/17  09:00:00,92.0823943845,6.93643621882,16.0559401362,0.0,26.2443270014,42.8153538416,47.3339979361,0.0,18.025,29.3089979361
 09/17  10:00:00,64.9066403607,6.4994767994,13.1917263677,0.0,21.7447113004,23.4437158914,35.5737774039,0.0,18.025,17.5487774039
 09/17  11:00:00,62.1764288286,6.45615011453,12.9068426103,0.0,19.3449162599,23.4437158914,41.3732611149,0.0,18.025,23.3482611149
 09/17  12:00:00,62.2630178255,6.45571778812,12.8516703037,0.0,19.190480192,23.7425572507,35.5089542412,0.0,18.025,17.4839542412
 09/17  13:00:00,62.4280860183,6.47469129484,12.9716427727,0.0,19.260583323,23.698576057,35.506861361,0.0,18.025,17.481861361
 09/17  14:00:00,63.0468604449,6.52331151229,13.5417993956,0.0,19.260583323,23.698576057,41.3288365611,0.0,18.025,23.3038365611
 09/17  15:00:00,63.710068607,6.59396483233,14.4243035634,0.0,19.260583323,23.4086260847,35.5096391553,0.0,18.025,17.4846391553
 09/17  16:00:00,67.8675502159,6.62506980097,14.0993660072,0.0,19.260583323,27.8781056672,23.7855541983,0.0,18.025,5.76055419826
 09/17  17:00:00,76.3600425343,6.84737519646,13.747092031,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,92.6752391022,7.19833637221,15.8177616179,0.0,32.6059821062,37.0465235296,5.78947549043,0.0187439562695,0.0,5.77073153416
 09/17  19:00:00,100.110347737,7.4097323557,17.1584112478,0.0,36.8143715336,33.066984531,11.5410615821,0.0,0.0,11.5410615821
 09/17  20:00:00,109.040166498,7.65482742256,18.599635724,0.0,36.43363367,38.8072253906,5.78010040897,0.0,0.0,5.78010040897
 09/17  21:00:00,106.606066813,7.67460559918,18.5024692293,0.0,36.0963922311,36.7877557581,5.78086541223,0.0,0.0,5.78086541223
 09/17  22:00:00,81.3828128213,7.24008939371,15.0338995242,0.0,30.9507766546,20.6087787026,11.6979095595,0.11595987288,0.0,11.5819496867
 09/17  23:00:00,55.1417690974,6.80333285922,11.6640051065,0.0,17.4250845679,11.7056064465,6.32449015542,0.548540357424,0.0,5.775949798
 09/17  24:00:00,47.2252018998,6.63517291851,10.0240250868,0.0,12.925468867,10.100111941,6.74719681475,0.986281152854,0.0,5.76091566189
 09/18  01:00:00,42.8666749881,6.49032674779,8.69034851381,0.0,10.0992000411,10.047477231,6.95727046122,1.20144764893,0.0,5.75582281229
 09/18  02:00:00,40.0354337387,6.38834852259,7.82064841189,0.0,8.25718729233,10.0299323277,1.28646516109,1.26646516109,0.0,0.02
 09/18  03:00:00,39.6085890756,6.34106291188,7.44108348619,0.0,8.25718729233,10.0299323277,6.8419627013,1.0865160883,0.0,5.755446613
 09/18  04:00:00,40.9650078337,6.30883676902,7.22313365737,0.0,8.25718729233,11.6354268332,1.01252350384,0.992523503845,0.0,0.02
 09/18  05:00:00,48.9724640826,6.34551145175,7.61426197728,0.0,12.1011305571,15.3678112995,8.22966862101,0.947568075709,0.0,7.2821005453
 09/18  06:00:00,83.4892377483,6.93392948703,12.0143705536,0.0,19.7275818095,37.2640762949,10.9754425841,0.906704606217,0.0,10.0687379779
 09/18  07:00:00,98.1771460399,7.32706379782,15.2410478771,0.0,24.3117294858,51.2795993405,18.012744787,0.588326953457,0.0,17.4244178336
 09/18  08:00:00,85.2745268782,6.80117033981,14.1393467782,0.0,23.6694662846,40.6342015617,23.4554959991,0.0,0.0,23.4554959991
 09/18  09:00:00,82.7736173543,6.79995679677,16.6469565216,0.0,23.6694662846,35.6302164847,41.4162941094,0.0,18.025,23.3912941094
 09/18  10:00:00,63.7198835381,6.53923647996,15.4506182073,0.0,18.7433767983,22.9618409725,41.3774118486,0.0,18.025,23.3524118486
 09/18  11:00:00,64.4828910548,6.57646275937,16.17861499,0.0,18.7433767983,22.9618409725,35.5109236783,0.0,18.025,17.4859236783
 09/18  12:00:00,66.515725737,6.6916652549,18.0527984356,0.0,18.5889407304,23.1597249699,35.5091278843,0.0,18.025,17.4841278843
 09/18  13:00:00,69.9794662796,6.93061518612,21.0310869494,0.0,18.7433767983,23.2517909448,35.5065102123,0.0,18.025,17.4815102123
 09/18  14:00:00,71.1595873907,7.0161293572,22.125696137,0.0,18.7433767983,23.2517909448,41.3294622606,0.0,18.025,23.3044622606
 09/18  15:00:00,71.4252568242,7.0798009417,22.6176432255,0.0,18.7433767983,22.9618409725,35.5101711759,0.0,18.025,17.4851711759
 09/18  16:00:00,75.7563825889,7.1593563707,22.41789973,0.0,18.7433767983,27.431320555,23.7856312737,0.0,18.025,5.76063127369
 09/18  17:00:00,88.3955721437,7.47897103413,22.549257922,0.0,17.6635504202,40.6971502883,5.77071222068,0.0,0.0,5.77071222068
 09/18  18:00:00,94.7570637214,7.69470196588,22.190281623,0.0,27.5259009287,37.3340067412,5.79582118019,0.0,0.0,5.79582118019
 09/18  19:00:00,101.38569969,7.74932230829,20.7869414718,0.0,33.8341110165,33.3544677425,11.5420132152,0.0,0.0,11.5420132152
 09/18  20:00:00,110.761958065,7.84698618206,20.0273835067,0.0,36.5179666069,38.8247702939,5.80121106574,0.0211527997126,0.0,5.78005826603
 09/18  21:00:00,104.222981592,7.80854179402,19.0418843281,0.0,32.965339924,36.8579353714,11.7691437419,0.187138361485,0.0,11.5820053804
 09/18  22:00:00,76.2965206978,7.29903624971,15.1720867939,0.0,25.6355707503,20.6438685092,6.53612740582,0.750448882973,0.0,5.78567852285
 09/18  23:00:00,52.5567396066,6.82662426615,11.4576861343,0.0,15.0252895274,11.7056064465,7.03578165202,1.26978470555,0.0,5.76599694647
 09/18  24:00:00,45.3218084385,6.60601653707,9.46910214159,0.0,11.6412384099,10.0650221343,7.5442275243,1.78336302447,0.0,5.76086449983
 09/19  01:00:00,42.3234261301,6.46248284036,8.1749444618,0.0,10.0992000411,10.047477231,2.06225615368,2.04225615368,0.0,0.02
 09/19  02:00:00,39.5425538758,6.3603062051,7.3558038158,0.0,8.25718729233,10.0299323277,7.66319248943,1.90723257502,0.0,5.75595991441
 09/19  03:00:00,38.961527821,6.29718125361,6.83790405024,0.0,8.25718729233,10.0299323277,1.8692282945,1.8492282945,0.0,0.02
 09/19  04:00:00,40.1129848695,6.24652429135,6.43341714172,0.0,8.25718729233,11.6354268332,7.71017337619,1.94923273855,0.0,5.76094063764
 09/19  05:00:00,47.9665587116,6.26977355636,6.68408967968,0.0,12.1011305571,15.3678112995,7.74086898284,1.96489942184,0.0,5.77596956099
 09/19  06:00:00,82.2677901658,6.84041798159,10.8864207956,0.0,19.7275818095,37.2640762949,13.4522200462,1.8693982401,0.0,11.5828218061
 09/19  07:00:00,96.7739372259,7.22891680678,13.9359662134,0.0,24.3117294858,51.2795993405,18.9963243655,1.57120244088,0.0,17.4251219247
 09/19  08:00:00,83.83318161,6.69950269089,12.7996585766,0.0,23.6694662846,40.6342015617,23.4581036711,0.0,0.0,23.4581036711
 09/19  09:00:00,80.8997713669,6.67132421969,14.9017366502,0.0,23.6694662846,35.6302164847,41.4166869251,0.0,18.025,23.3916869251
 09/19  10:00:00,62.2192194956,6.46573122082,14.0234527174,0.0,18.7433767983,22.9618409725,41.3782260606,0.0,18.025,23.3532260606
 09/19  11:00:00,64.9166996469,6.6220745835,16.5668075638,0.0,18.7433767983,22.9618409725,35.5123932997,0.0,18.025,17.4873932997
 09/19  12:00:00,67.6905327579,6.73231259018,19.1869551442,0.0,18.5889407304,23.1597249699,35.5116744627,0.0,18.025,17.4866744627
 09/19  13:00:00,69.9144644988,6.81807135933,21.0786238022,0.0,18.7433767983,23.2517909448,35.5091372981,0.0,18.025,17.4841372981
 09/19  14:00:00,70.1018007187,6.85505916403,21.2289743075,0.0,18.7433767983,23.2517909448,36.3780818395,0.0,18.025,18.3530818395
 09/19  15:00:00,69.2387557892,6.88689980239,20.6240406549,0.0,18.7433767983,22.9618409725,40.4615125041,0.0,18.025,22.4365125041
 09/19  16:00:00,72.8587478137,6.92404194661,19.7555775526,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,85.0114861023,7.21269999889,19.4314365664,0.0,17.6635504202,40.6971502883,5.77079979001,0.0,0.0,5.77079979001
 09/19  18:00:00,91.5234437396,7.41867202594,19.2326783424,0.0,27.5259009287,37.3340067412,11.5719887468,0.0,0.0,11.5719887468
 09/19  19:00:00,100.396809265,7.58005157002,19.967313934,0.0,33.8341110165,33.3544677425,11.540833806,0.0,0.0,11.540833806
 09/19  20:00:00,111.318504697,7.79967437128,20.6312298086,0.0,36.5179666069,38.8247702939,5.7796740365,0.0,0.0,5.7796740365
 09/19  21:00:00,106.006845966,7.85584201767,20.7784376136,0.0,32.965339924,36.8579353714,11.5813583625,0.0,0.0,11.5813583625
 09/19  22:00:00,78.5404589493,7.39960885593,17.3154451424,0.0,25.6355707503,20.6438685092,5.78590474856,0.0,0.0,5.78590474856
 09/19  23:00:00,55.3333195602,6.98437149248,14.076512941,0.0,15.0252895274,11.7056064465,5.76603237119,0.0,0.0,5.76603237119
 09/19  24:00:00,48.7844668632,6.82610923939,12.7116634033,0.0,11.6412384099,10.0650221343,5.75979380831,0.0,0.0,5.75979380831
 09/20  01:00:00,45.8754422265,6.70245594299,11.4869858442,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/20  02:00:00,42.7681385295,6.58721673848,10.3544732951,0.0,8.25718729233,10.0299323277,5.75588185516,0.0,0.0,5.75588185516
 09/20  03:00:00,42.1374722303,6.52646459453,9.78456391951,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/20  04:00:00,43.1012196627,6.46762079166,9.20054929983,0.0,8.25718729233,11.6354268332,5.76103595112,0.0,0.0,5.76103595112
 09/20  05:00:00,50.9546325713,6.49036886547,9.45156145824,0.0,12.1011305571,15.3678112995,5.77611056065,0.0,0.0,5.77611056065
 09/20  06:00:00,85.6860961717,7.09694937091,14.0481822375,0.0,19.7275818095,37.2640762949,11.5827251684,0.0,0.0,11.5827251684
 09/20  07:00:00,100.941966681,7.51695832155,17.8159363147,0.0,24.3117294858,51.2795993405,17.4251426676,0.0,0.0,17.4251426676
 09/20  08:00:00,89.074831793,7.0027904919,17.7380103434,0.0,23.6694662846,40.6342015617,23.4579006028,0.0,0.0,23.4579006028
 09/20  09:00:00,86.8784997508,6.98345617169,20.5683244886,0.0,23.6694662846,35.6302164847,41.4164683421,0.0,18.025,23.3914683421
 09/20  10:00:00,67.6583230822,6.74053196152,19.1877493702,0.0,18.7433767983,22.9618409725,41.378646591,0.0,18.025,23.353646591
 09/20  11:00:00,68.9550452953,6.81194996003,20.4152738116,0.0,18.7433767983,22.9618409725,35.5122595949,0.0,18.025,17.4872595949
 09/20  12:00:00,68.9768393038,6.78308951053,20.4224814352,0.0,18.5889407304,23.1597249699,35.5116233438,0.0,18.025,17.4866233438
 09/20  13:00:00,69.9193648054,6.85577430907,21.0458167947,0.0,18.7433767983,23.2517909448,35.5091467102,0.0,18.025,17.4841467102
 09/20  14:00:00,71.9042314165,7.00001434915,22.8864454303,0.0,18.7433767983,23.2517909448,35.5086053688,0.0,18.025,17.4836053688
 09/20  15:00:00,72.7101832302,7.1072493627,23.8751144198,0.0,18.7433767983,22.9618409725,41.3324939387,0.0,18.025,23.3074939387
 09/20  16:00:00,76.5510677874,7.13753579828,23.2343997447,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,88.5193281151,7.41900965401,22.7329626095,0.0,17.6635504202,40.6971502883,5.77094753373,0.0,0.0,5.77094753373
 09/20  18:00:00,94.7432653316,7.61646131348,22.2546987628,0.0,27.5259009287,37.3340067412,11.5726365707,0.0,0.0,11.5726365707
 09/20  19:00:00,100.071037217,7.61968549665,19.6019001638,0.0,33.8341110165,33.3544677425,11.4427796268,0.0196232705649,0.0,11.4231563562
 09/20  20:00:00,108.716575245,7.679231018,18.1497348459,0.0,36.5179666069,38.8247702939,6.21868099453,0.320279948561,0.0,5.89840104597
 09/20  21:00:00,102.045033248,7.62451808231,17.047935866,0.0,32.965339924,36.8579353714,12.9401247263,1.35851446949,0.0,11.5816102568
 09/20  22:00:00,74.1591213461,7.11457099523,13.219135904,0.0,25.6355707503,20.6438685092,7.89261045388,2.10660181813,0.0,5.78600863575
 09/20  23:00:00,50.7286023487,6.66353790275,9.7926240518,0.0,15.0252895274,11.7056064465,8.18954033072,2.4234433976,0.0,5.76609693311
 09/20  24:00:00,43.7027342202,6.45847191432,7.99756388372,0.0,11.6412384099,10.0650221343,9.09116199181,3.33021081428,0.0,5.76095117753
 09/21  01:00:00,40.6033143851,6.30632479476,6.61098584891,0.0,10.0992000411,10.047477231,4.71981674734,4.69981674734,0.0,0.02
 09/21  02:00:00,37.4719387585,6.17638257806,5.46910452003,0.0,8.25718729233,10.0299323277,11.6833706411,5.927427562,0.0,5.75594307908
 09/21  03:00:00,36.5250860266,6.08224723555,4.6163917077,0.0,8.25718729233,10.0299323277,7.14303306477,7.12303306477,0.0,0.02
 09/21  04:00:00,37.6221250581,6.0207277973,4.16834350941,0.0,8.25718729233,11.6354268332,12.9855413124,7.22442017133,0.0,5.76112114105
 09/21  05:00:00,45.1631636226,6.01430954752,4.13614417668,0.0,12.1011305571,15.3678112995,13.2081296754,7.431883848,0.0,5.77624582745
 09/21  06:00:00,78.492752544,6.49386873127,7.45790642038,0.0,19.7275818095,37.2640762949,19.974204529,8.39074893767,0.0,11.5834555913
 09/21  07:00:00,92.7720313046,6.86336671976,10.2995751125,0.0,24.3117294858,51.2795993405,24.6687636623,7.24330957465,0.0,17.4254540877
 09/21  08:00:00,80.4745041748,6.4398487713,9.70061264845,0.0,23.6694662846,40.6342015617,24.3538264515,0.894290623905,0.0,23.4595358276
 09/21  09:00:00,78.7647259966,6.49689477652,12.9411000284,0.0,23.6694662846,35.6302164847,41.4181798635,0.0,18.025,23.3931798635
 09/21  10:00:00,60.0579842614,6.3043845743,12.0235545994,0.0,18.7433767983,22.9618409725,41.3796505453,0.0,18.025,23.3546505453
 09/21  11:00:00,60.3109922481,6.33494563663,12.2482210508,0.0,18.7433767983,22.9618409725,35.5135008939,0.0,18.025,17.4885008939
 09/21  12:00:00,61.2211081675,6.36248313134,13.0873517086,0.0,18.5889407304,23.1597249699,35.5139210565,0.0,18.025,17.4889210565
 09/21  13:00:00,62.1108888632,6.44678170028,13.6463293232,0.0,18.7433767983,23.2517909448,35.5121374014,0.0,18.025,17.4871374014
 09/21  14:00:00,62.7779416132,6.49755562853,14.2626115777,0.0,18.7433767983,23.2517909448,41.32992926,0.0,18.025,23.30492926
 09/21  15:00:00,62.4318499222,6.51679876955,14.1872276155,0.0,18.7433767983,22.9618409725,35.5108055108,0.0,18.025,17.4858055108
