Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  16:00:00,66.4972898386,6.5653218414,13.7528295444,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,78.2891629497,6.81776355246,13.1040364856,0.0,17.6635504202,40.6971502883,5.7710338718,0.0,0.0,5.7710338718
 09/21  18:00:00,85.3754908342,6.99441097589,13.5089632295,0.0,27.5259009287,37.3340067412,11.5925780815,0.0201574078747,0.0,11.5724206736
 09/21  19:00:00,94.1266259668,7.13106056453,14.1461054971,0.0,33.8341110165,33.3544677425,11.6436983279,0.10240059495,0.0,11.5412977329
 09/21  20:00:00,104.902276414,7.31635455652,14.6983065792,0.0,36.5179666069,38.8247702939,7.0821047179,1.30187084453,0.0,5.78023387337
 09/21  21:00:00,99.1587879163,7.33486384414,14.4513307687,0.0,32.965339924,36.8579353714,13.648031607,2.0652582121,0.0,11.5827733949
 09/21  22:00:00,72.1175014117,6.89857211799,11.393502977,0.0,25.6355707503,20.6438685092,8.09988012909,2.31397566725,0.0,5.78590446185
 09/21  23:00:00,49.19440048,6.49739016886,8.42456524969,0.0,15.0252895274,11.7056064465,8.88896063655,3.12276312465,0.0,5.7661975119
 09/21  24:00:00,42.6312206373,6.33895705548,7.04556121014,0.0,11.6412384099,10.0650221343,9.64224727488,3.88118824937,0.0,5.76105902551
 09/22  01:00:00,40.0792434342,6.23895125918,6.15428328967,0.0,10.0992000411,10.047477231,4.28881563629,4.26881563629,0.0,0.02
 09/22  02:00:00,37.5473126756,6.16367839922,5.55718110895,0.0,8.25718729233,10.0299323277,9.80608126916,4.05023634198,0.0,5.75584492718
 09/22  03:00:00,37.120133214,6.11611305717,5.17756733849,0.0,8.25718729233,10.0299323277,9.75987969054,4.00437157738,0.0,5.75550811316
 09/22  04:00:00,38.3499248038,6.07447483524,4.84239411783,0.0,8.25718729233,11.6354268332,4.25152979085,4.23152979085,0.0,0.02
 09/22  05:00:00,46.0103905058,6.08278545838,4.91488642701,0.0,12.1011305571,15.3678112995,10.4516931798,4.67530717116,0.0,5.7763860086
 09/22  06:00:00,79.8052454315,6.60812560674,8.65612966159,0.0,19.7275818095,37.2640762949,16.6876278342,5.10380017455,0.0,11.5838276596
 09/22  07:00:00,94.2385107427,6.99227646758,11.6371291634,0.0,24.3117294858,51.2795993405,21.4097146195,3.98228792051,0.0,17.427426699
 09/22  08:00:00,81.2502145559,6.49728963938,10.4188691183,0.0,23.6694662846,40.6342015617,23.9189122437,0.457561960781,0.0,23.4613502829
 09/22  09:00:00,79.3377434834,6.53133084903,13.4796746154,0.0,23.6694662846,35.6302164847,41.4209990256,0.0,18.025,23.3959990256
 09/22  10:00:00,61.8868541571,6.42322294662,13.7335781013,0.0,18.7433767983,22.9618409725,41.3809436914,0.0,18.025,23.3559436914
 09/22  11:00:00,63.6378113879,6.56754633889,15.3424356053,0.0,18.7433767983,22.9618409725,35.513269295,0.0,18.025,17.488269295
 09/22  12:00:00,66.7078969261,6.76000310138,18.1766150539,0.0,18.5889407304,23.1597249699,35.511763046,0.0,18.025,17.486763046
 09/22  13:00:00,70.1011776057,6.95742304068,21.1259745888,0.0,18.7433767983,23.2517909448,35.5094106949,0.0,18.025,17.4844106949
 09/22  14:00:00,71.9651684328,7.08724525889,22.860145487,0.0,18.7433767983,23.2517909448,41.3338132156,0.0,18.025,23.3088132156
 09/22  15:00:00,72.69477979,7.18494931308,23.7820004055,0.0,18.7433767983,22.9618409725,35.5098926634,0.0,18.025,17.4848926634
 09/22  16:00:00,77.0808413405,7.25012963576,23.6515671077,0.0,18.7433767983,27.431320555,23.7858299989,0.0,18.025,5.76082999887
 09/22  17:00:00,88.866050594,7.52308549635,22.9755970646,0.0,17.6635504202,40.6971502883,5.77100868333,0.0,0.0,5.77100868333
 09/22  18:00:00,93.4869333401,7.65462511932,20.9601813581,0.0,27.5259009287,37.3340067412,5.79630911268,0.0,0.0,5.79630911268
 09/22  19:00:00,100.868577713,7.62684676489,18.5082622731,0.0,33.8341110165,33.3544677425,11.6036817316,0.060880361323,0.0,11.5428013703
 09/22  20:00:00,108.467454368,7.71138436211,17.8684480284,0.0,36.5179666069,38.8247702939,6.60412534909,0.822886699722,0.0,5.78123864937
 09/22  21:00:00,102.153847499,7.66801033915,17.1132297534,0.0,32.965339924,36.8579353714,13.2102905083,1.62646126586,0.0,11.5838292424
 09/22  22:00:00,74.4137315588,7.16092657402,13.4273655567,0.0,25.6355707503,20.6438685092,13.7475144589,2.19461792238,0.0,11.5528965365
 09/22  23:00:00,50.7877121026,6.68857917276,9.82668436942,0.0,15.0252895274,11.7056064465,3.47214107825,3.45214107825,0.0,0.02
 09/22  24:00:00,43.6061465563,6.46757086956,7.89187149519,0.0,11.6412384099,10.0650221343,10.9415577393,5.1815025675,0.0,5.76005517183
 09/23  01:00:00,43.690944,6.36185870075,6.88358801037,0.0,12.8411359301,10.0650221343,11.7189798448,5.96306756011,0.0,5.75591228466
 09/23  02:00:00,37.5155953384,6.19671945901,5.49242331262,0.0,8.25718729233,10.0299323277,7.3826076424,7.3626076424,0.0,0.02
 09/23  03:00:00,36.8058577116,6.11977265576,4.85962607038,0.0,8.25718729233,10.0299323277,13.0800250107,7.32413125403,0.0,5.75589375665
 09/23  04:00:00,38.2522097599,6.08875077156,4.73039927949,0.0,8.25718729233,11.6354268332,6.05714100303,6.03714100303,0.0,0.02
 09/23  05:00:00,42.5821224759,6.0802701522,4.91049169232,0.0,8.71707943955,15.3327214929,9.51188251448,3.74555956378,0.0,5.7663229507
 09/23  06:00:00,66.6483634857,6.42728782682,8.5337069386,0.0,18.5082010057,25.6353820695,6.06825793985,0.29184394481,0.0,5.77641399504
 09/23  07:00:00,81.6243484624,6.98069546978,14.1569693746,0.0,19.4083231844,41.0650158608,11.5819288732,0.0,0.0,11.5819288732
 09/23  08:00:00,113.503825441,7.53947284184,21.600898236,0.0,26.3286599382,57.9988325916,35.3399057015,0.0,0.0,35.3399057015
 09/23  09:00:00,99.1196252922,7.28865103663,22.6214717617,0.0,26.3286599382,42.8504436482,41.4785735904,0.0,18.025,23.4535735904
 09/23  10:00:00,72.1050312766,6.88931611112,20.0002211611,0.0,21.7447113004,23.4437158914,41.4215057547,0.0,18.025,23.3965057547
 09/23  11:00:00,70.8714444802,6.9400512985,21.1776326602,0.0,19.3027497915,23.426170988,35.5464491779,0.0,18.025,17.5214491779
 09/23  12:00:00,70.8072195018,6.94801337501,20.9632635958,0.0,19.1483137236,23.7250123474,41.3321012387,0.0,18.025,23.3071012387
 09/23  13:00:00,72.0177112041,6.99560367188,21.9806218861,0.0,19.3027497915,23.7161209604,35.5124513252,0.0,18.025,17.4874513252
 09/23  14:00:00,72.6015356856,7.03832609524,22.5217211947,0.0,19.3027497915,23.7161209604,35.5121932654,0.0,18.025,17.4871932654
 09/23  15:00:00,72.9279347065,7.08925863889,23.0871367306,0.0,19.3027497915,23.426170988,35.5081534742,0.0,18.025,17.4831534742
 09/23  16:00:00,77.149952153,7.11791931206,22.8291870729,0.0,19.3027497915,27.8956505705,23.7859741389,0.0,18.025,5.76097413888
 09/23  17:00:00,84.959530917,7.31606089495,21.8181532308,0.0,18.2229234133,37.5968344597,5.7661752366,0.0,0.0,5.7661752366
 09/23  18:00:00,97.581325728,7.55555809342,20.2471686034,0.0,32.690315043,37.0816133363,5.77112026113,0.0,0.0,5.77112026113
 09/23  19:00:00,105.129273684,7.67658716029,20.02643711,0.0,36.8143715336,33.066984531,5.78017383352,0.0,0.0,5.78017383352
 09/23  20:00:00,111.60024111,7.88475318837,21.0491527058,0.0,36.3493007332,38.7721355839,11.5404363077,0.0,0.0,11.5404363077
 09/23  21:00:00,108.80960406,7.85657082606,20.4045659369,0.0,36.1807251679,36.8228455648,5.78148527723,0.0,0.0,5.78148527723
 09/23  22:00:00,83.3030554222,7.40103170121,16.6737005736,0.0,31.0351095914,20.6438685092,11.5831752931,0.0,0.0,11.5831752931
 09/23  23:00:00,56.8784661555,6.95882748525,13.2451650163,0.0,17.4250845679,11.7056064465,5.77651778027,0.0,0.0,5.77651778027
 09/23  24:00:00,48.7401568676,6.78249963706,11.5110486527,0.0,12.8411359301,10.0650221343,5.78643875879,0.0252799960304,0.0,5.76115876276
 09/24  01:00:00,47.5838396363,6.66691973447,10.3520030848,0.0,12.925468867,10.100111941,0.206633247631,0.186633247631,0.0,0.02
 09/24  02:00:00,41.6467489132,6.52608432572,9.17477935443,0.0,8.34152022915,10.0650221343,6.05060781969,0.294633060021,0.0,5.75597475967
 09/24  03:00:00,40.8341867886,6.44749377203,8.44081414483,0.0,8.34152022915,10.0650221343,0.600242449736,0.580242449736,0.0,0.02
 09/24  04:00:00,41.8425673505,6.38882644249,7.9012497862,0.0,8.34152022915,11.6705166398,6.53264358779,0.771402766785,0.0,5.761240821
 09/24  05:00:00,45.5890108144,6.3397083686,7.53851126067,0.0,8.80141237637,15.3678112995,6.75170617256,0.985367855692,0.0,5.76633831687
 09/24  06:00:00,67.1433568883,6.51644184531,8.93954079034,0.0,18.5082010057,25.6353820695,6.88679327828,1.11129144075,0.0,5.77550183753
 09/24  07:00:00,79.4051090449,6.89076731939,11.9082209937,0.0,19.4926561212,41.1001056674,12.404118005,0.819623622039,0.0,11.584494383
 09/24  08:00:00,109.136987842,7.36270287893,17.410814016,0.0,26.3286599382,57.9988325916,29.456141894,0.0,0.0,29.456141894
 09/24  09:00:00,94.1622490745,7.10958514111,17.9625636918,0.0,26.2443270014,42.8153538416,47.3483663006,0.0,18.025,29.3233663006
 09/24  10:00:00,66.7744632233,6.66699945211,14.8919676226,0.0,21.7447113004,23.4437158914,35.5803239625,0.0,18.025,17.5553239625
 09/24  11:00:00,63.9574663328,6.62980767994,14.5141786522,0.0,19.3449162599,23.4437158914,41.3790693646,0.0,18.025,23.3540693646
 09/24  12:00:00,63.953153173,6.61684546316,14.380648756,0.0,19.190480192,23.7425572507,35.5153354145,0.0,18.025,17.4903354145
 09/24  13:00:00,63.3404132054,6.58513748395,13.7734954684,0.0,19.260583323,23.698576057,35.5120138225,0.0,18.025,17.4870138225
 09/24  14:00:00,63.0796247915,6.57449720072,13.5233499293,0.0,19.260583323,23.698576057,41.3361834735,0.0,18.025,23.3111834735
 09/24  15:00:00,62.7886378259,6.57349134089,13.5233158413,0.0,19.260583323,23.4086260847,35.5145094699,0.0,18.025,17.4895094699
 09/24  16:00:00,66.3439171179,6.55788435571,12.642887143,0.0,19.260583323,27.8781056672,23.7861186293,0.0,18.025,5.7611186293
 09/24  17:00:00,74.1049215782,6.71537388175,11.6239349894,0.0,18.1807569449,37.5792895564,5.77035541206,0.00407789834801,0.0,5.76627751371
 09/24  18:00:00,89.781700511,7.01150249239,13.1110126042,0.0,32.6059821062,37.0465235296,6.78177166724,1.01062062412,0.0,5.77115104312
 09/24  19:00:00,98.7769625875,7.19276367544,14.1579364917,0.0,36.8143715336,33.066984531,7.23583539687,1.45458691886,0.0,5.781248478
 09/24  20:00:00,105.513666255,7.39851596494,15.3293877628,0.0,36.43363367,38.8072253906,7.9509455143,2.17048538581,0.0,5.78046012849
 09/24  21:00:00,102.933881717,7.39645412993,15.1083714197,0.0,36.0963922311,36.7877557581,14.1905945894,2.64755571759,0.0,11.5430388718
 09/24  22:00:00,78.2886819691,6.98591489627,12.1938538514,0.0,30.9507766546,20.6087787026,14.625655903,3.04181834075,0.0,11.5838375623
 09/24  23:00:00,52.5307384678,6.58297578678,9.27327796313,0.0,17.4250845679,11.7056064465,9.09192459172,3.31552642499,0.0,5.77639816674
 09/24  24:00:00,45.0270287464,6.44330298091,8.01769466521,0.0,12.925468867,10.100111941,3.597081135,3.577081135,0.0,0.02
 09/25  01:00:00,40.8989104822,6.31524539341,6.89764359913,0.0,10.0992000411,10.047477231,9.62875976819,3.87263682566,0.0,5.75612294253
 09/25  02:00:00,38.1419675794,6.2208420108,6.09466247916,0.0,8.25718729233,10.0299323277,7.83210400675,4.11936850605,0.0,3.7127355007
 09/25  03:00:00,37.590096304,6.16473197837,5.59890212084,0.0,8.25718729233,10.0299323277,6.39098368255,4.32876758461,0.0,2.06221609793
 09/25  04:00:00,38.8254255639,6.12429947591,5.26805184686,0.0,8.25718729233,11.6354268332,10.269043463,4.50783425188,0.0,5.76120921112
 09/25  05:00:00,46.7416628545,6.15530022668,5.57362098949,0.0,12.1011305571,15.3678112995,9.71076788259,3.9353280447,0.0,5.77543983789
 09/25  06:00:00,81.184751624,6.73819333427,9.90552791365,0.0,19.7275818095,37.2640762949,14.6188017781,3.03464768392,0.0,11.5841540942
 09/25  07:00:00,95.7709777659,7.13353154645,13.0282864986,0.0,24.3117294858,51.2795993405,19.5515464089,2.12246896133,0.0,17.4290774476
 09/25  08:00:00,82.5181256376,6.59619325377,11.5878386579,0.0,23.6694662846,40.6342015617,23.4834131814,0.0198150700465,0.0,23.4635981113
 09/25  09:00:00,79.3055134737,6.55086191799,13.4278884195,0.0,23.6694662846,35.6302164847,41.4198980317,0.0,18.025,23.3948980317
 09/25  10:00:00,59.7171256179,6.27078897371,11.7162640068,0.0,18.7433767983,22.9618409725,35.9936524183,0.444461280433,18.025,17.5241911378
 09/25  11:00:00,60.2478281201,6.31899456211,12.2009903863,0.0,18.7433767983,22.9618409725,41.3884965883,0.0481214122007,18.025,23.3153751761
 09/25  12:00:00,61.3721632533,6.39419938034,13.2066742992,0.0,18.5889407304,23.1597249699,35.5148723444,0.0,18.025,17.4898723444
 09/25  13:00:00,61.3061617758,6.41691717082,12.8714494469,0.0,18.7433767983,23.2517909448,35.51322627,0.0,18.025,17.48822627
 09/25  14:00:00,61.0094685699,6.39997720679,12.5916979235,0.0,18.7433767983,23.2517909448,35.5106713585,0.0,18.025,17.4856713585
 09/25  15:00:00,60.7448336973,6.41670758584,12.6002855251,0.0,18.7433767983,22.9618409725,41.3909152176,0.0550131920654,18.025,23.3109020255
 09/25  16:00:00,64.409847166,6.43632904571,11.7943630611,0.0,18.7433767983,27.431320555,18.4729204909,0.427920490883,18.025,0.02
 09/25  17:00:00,76.2274195869,6.68211217928,11.1779175255,0.0,17.6635504202,40.6971502883,6.58481005653,0.813442797635,0.0,5.77136725889
 09/25  18:00:00,83.6567992999,6.86105331498,11.9235787629,0.0,27.5259009287,37.3340067412,13.4421350899,1.86832707998,0.0,11.5738080099
 09/25  19:00:00,94.6288098722,7.01544557863,12.8798678166,0.0,33.8341110165,33.3544677425,13.5867281303,2.04486119345,0.0,11.5418669369
 09/25  20:00:00,104.266284949,7.24384374594,14.1347891305,0.0,36.5179666069,38.8247702939,8.6659042243,2.88533907287,0.0,5.78056515143
 09/25  21:00:00,98.7635314789,7.275565522,14.1153188681,0.0,32.965339924,36.8579353714,15.5333569245,3.94931272101,0.0,11.5840442035
 09/25  22:00:00,71.5277508866,6.82163438043,10.8806492031,0.0,25.6355707503,20.6438685092,10.3559808563,4.56944536965,0.0,5.78653548662
 09/25  23:00:00,48.5984873483,6.42438713928,7.90163263854,0.0,15.0252895274,11.7056064465,10.7151922712,4.94876445859,0.0,5.76642781263
 09/25  24:00:00,41.8008653859,6.25155841494,6.30258672674,0.0,11.6412384099,10.0650221343,12.0991660498,6.3381456207,0.0,5.76102042912
 09/26  01:00:00,39.0653161866,6.14072824064,5.23856421415,0.0,10.0992000411,10.047477231,7.23433071549,7.21433071549,0.0,0.02
 09/26  02:00:00,36.2564552935,6.04303870212,4.38695062665,0.0,8.25718729233,10.0299323277,13.7488971514,7.99269763921,0.0,5.75619951219
 09/26  03:00:00,35.6226895834,5.98147485248,3.81474726358,0.0,8.25718729233,10.0299323277,14.2829554488,8.52704923063,0.0,5.75590621821
 09/26  04:00:00,36.7699239016,5.93244306352,3.40440715243,0.0,8.25718729233,11.6354268332,9.17228923644,9.15228923644,0.0,0.02
 09/26  05:00:00,44.5163165107,5.94639126029,3.55717314676,0.0,12.1011305571,15.3678112995,14.6339428683,8.85725148498,0.0,5.77669138336
 09/26  06:00:00,78.4416871644,6.47707132391,7.42357017269,0.0,19.7275818095,37.2640762949,19.6356647348,8.05155353768,0.0,11.5841111971
 09/26  07:00:00,92.7753089481,6.85369466266,10.3124375977,0.0,24.3117294858,51.2795993405,24.2479832705,6.81834002944,0.0,17.4296432411
 09/26  08:00:00,79.1276188111,6.32533619716,8.46817623511,0.0,23.6694662846,40.6342015617,26.1877067626,2.72333896936,0.0,23.4643677933
 09/26  09:00:00,75.7705530018,6.26754403836,10.1762326188,0.0,23.6694662846,35.6302164847,43.6100110107,2.18343199141,18.025,23.4015790193
 09/26  10:00:00,57.3176303158,6.11896907031,9.46858357601,0.0,18.7433767983,22.9618409725,43.9045058404,2.51967455013,18.025,23.3598312903
 09/26  11:00:00,58.7617519739,6.26421697389,10.7696880958,0.0,18.7433767983,22.9618409725,36.3531267551,0.836482482483,18.025,17.4916442726
 09/26  12:00:00,60.7351285806,6.43687512918,12.5269565072,0.0,18.5889407304,23.1597249699,35.5991986686,0.0860711768619,18.025,17.4881274918
 09/26  13:00:00,62.4405502283,6.57246365572,13.8502902223,0.0,18.7433767983,23.2517909448,41.3395461114,0.0,18.025,23.3145461114
 09/26  14:00:00,64.9941773927,6.73647878187,16.2399018135,0.0,18.7433767983,23.2517909448,35.5130020902,0.0,18.025,17.4880020902
 09/26  15:00:00,65.5652425051,6.81680799301,17.0205849099,0.0,18.7433767983,22.9618409725,35.5129945084,0.0,18.025,17.4879945084
 09/26  16:00:00,69.6996120269,6.86072003292,16.6597340923,0.0,18.7433767983,27.431320555,23.7861723875,0.0,18.025,5.76117238755
 09/26  17:00:00,81.1121742848,7.09177014655,15.6530128564,0.0,17.6635504202,40.6971502883,5.77145827117,0.0,0.0,5.77145827117
 09/26  18:00:00,87.2253217341,7.22762701971,15.1255154392,0.0,27.5259009287,37.3340067412,11.573976455,0.0,0.0,11.573976455
 09/26  19:00:00,96.5342872661,7.26608549653,14.5347017387,0.0,33.8341110165,33.3544677425,7.16755054692,1.38562490771,0.0,5.78192563922
 09/26  20:00:00,104.741239071,7.36640467351,14.4871698078,0.0,36.5179666069,38.8247702939,16.1699571833,4.62917161979,0.0,11.5407855635
 09/26  21:00:00,98.6466904001,7.33716120703,13.9368678351,0.0,32.965339924,36.8579353714,17.4858024043,6.428905443,0.0,11.0568969613
 09/26  22:00:00,71.1988924125,6.85239508794,10.5210191318,0.0,25.6355707503,20.6438685092,13.8738973277,7.56228912007,0.0,6.31160820767
 09/26  23:00:00,47.9721413556,6.41547361502,7.28419292463,0.0,15.0252895274,11.7056064465,14.844251283,9.0777891859,0.0,5.76646209707
 09/26  24:00:00,41.1642942782,6.22809296842,5.68947839112,0.0,11.6412384099,10.0650221343,15.3560033589,9.59479185808,0.0,5.76121150086
 09/27  01:00:00,38.3171498345,6.09421347205,4.5369110723,0.0,10.0992000411,10.047477231,10.4644676453,10.4444676453,0.0,0.02
 09/27  02:00:00,35.5328288158,5.98745714924,3.71889887275,0.0,8.25718729233,10.0299323277,16.799353593,11.043298589,0.0,5.75605500397
 09/27  03:00:00,35.1312852408,5.94124245066,3.36357601788,0.0,8.25718729233,10.0299323277,10.8988058507,10.8788058507,0.0,0.02
 09/27  04:00:00,36.6052346872,5.92345887967,3.24869220727,0.0,8.25718729233,11.6354268332,16.0734616397,10.3126810368,0.0,5.76078060291
 09/27  05:00:00,44.3357192182,5.93751188145,3.38544941872,0.0,12.1011305571,15.3678112995,15.774282265,9.99743943284,0.0,5.77684283214
 09/27  06:00:00,77.4014800308,6.37551298062,6.48490608751,0.0,19.7275818095,37.2640762949,21.5756765705,9.99110813707,0.0,11.5845684334
 09/27  07:00:00,93.61368331,6.75416594063,9.36631794466,0.0,24.3117294858,51.2795993405,26.1875998745,8.75747191064,0.0,17.4301279639
 09/27  08:00:00,78.2529998991,6.25269655542,7.66618583938,0.0,23.6694662846,40.6342015617,27.74573215,4.28051976153,0.0,23.4652123885
 09/27  09:00:00,75.1255612572,6.20721658269,9.59156310298,0.0,23.6694662846,35.6302164847,44.4761114449,3.05254013628,18.025,23.3985713086
 09/27  10:00:00,56.9870768508,6.0973801306,9.15960848254,0.0,18.7433767983,22.9618409725,44.1635218927,2.7781142811,18.025,23.3604076116
 09/27  11:00:00,59.1738018018,6.29803683596,11.1479127307,0.0,18.7433767983,22.9618409725,36.0259461871,0.508135401195,18.025,17.4928107859
 09/27  12:00:00,62.7999905272,6.54668007487,14.4820109762,0.0,18.5889407304,23.1597249699,35.5164573454,0.0,18.025,17.4914573454
 09/27  13:00:00,66.1418838194,6.75873483734,17.3653453064,0.0,18.7433767983,23.2517909448,35.5118413831,0.0,18.025,17.4868413831
 09/27  14:00:00,68.4936213596,6.91103223154,19.5647895904,0.0,18.7433767983,23.2517909448,41.3376674406,0.0,18.025,23.3126674406
 09/27  15:00:00,69.2035753799,7.00091807094,20.4748048647,0.0,18.7433767983,22.9618409725,35.5132474684,0.0,18.025,17.4882474684
 09/27  16:00:00,73.0312839125,7.04019257408,19.8119233193,0.0,18.7433767983,27.431320555,23.7862115076,0.0,18.025,5.76121150764
 09/27  17:00:00,84.7311775484,7.29046691858,19.0733079808,0.0,17.6635504202,40.6971502883,5.77140742415,0.0,0.0,5.77140742415
 09/27  18:00:00,89.3270316697,7.40144859515,17.0533913721,0.0,27.5259009287,37.3340067412,11.5862935683,0.0117727278755,0.0,11.5745208404
 09/27  19:00:00,97.8261692577,7.40273042364,15.6899254273,0.0,33.8341110165,33.3544677425,6.67188313178,0.890369209607,0.0,5.78151392217
 09/27  20:00:00,106.014530221,7.50274048848,15.6241206273,0.0,36.5179666069,38.8247702939,8.97387544394,3.19312516704,0.0,5.7807502769
 09/27  21:00:00,99.8178576795,7.46155412728,14.9836265891,0.0,32.965339924,36.8579353714,16.5198111206,4.93428914986,0.0,11.5855219707
 09/27  22:00:00,72.1745993826,6.95831519681,11.3907905734,0.0,25.6355707503,20.6438685092,17.9407991193,6.38750008204,0.0,11.5532990372
 09/27  23:00:00,48.6984462269,6.49779840515,7.92816846499,0.0,15.0252895274,11.7056064465,14.1464733811,8.37985771086,0.0,5.76661567024
 09/27  24:00:00,41.4431499403,6.27164685816,5.92477888509,0.0,11.6412384099,10.0650221343,10.2799706293,10.2599706293,0.0,0.02
 09/28  01:00:00,38.4199288402,6.11681728754,4.61707740177,0.0,10.0992000411,10.047477231,17.5426158192,11.786542129,0.0,5.75607369021
 09/28  02:00:00,35.5019869222,5.99300674408,3.68250899149,0.0,8.25718729233,10.0299323277,13.1444796913,13.1244796913,0.0,0.02
 09/28  03:00:00,34.9453566491,5.93058764776,3.18829346674,0.0,8.25718729233,10.0299323277,19.6169414246,13.8608159699,0.0,5.75612545471
 09/28  04:00:00,36.2890977155,5.90101498243,2.95499587902,0.0,8.25718729233,11.6354268332,19.9480320709,14.1867746562,0.0,5.7612574147
 09/28  05:00:00,44.0505836776,5.91732411384,3.12049154419,0.0,12.1011305571,15.3678112995,18.6722921419,12.8954315065,0.0,5.77686063539
 09/28  06:00:00,76.5869156438,6.29712015395,5.74872304353,0.0,19.7275818095,37.2640762949,24.422330793,12.8373880375,0.0,11.5849427556
 09/28  07:00:00,92.5201356022,6.65639183057,8.37052677399,0.0,24.3117294858,51.2795993405,22.9367942384,11.3087870075,0.0,11.6280072309
 09/28  08:00:00,77.3696621616,6.18067899257,6.85484974937,0.0,23.6694662846,40.6342015617,35.3004689081,5.96941970127,0.0,29.3310492068
 09/28  09:00:00,74.5710814604,6.16349523382,9.08079471321,0.0,23.6694662846,35.6302164847,45.3984000454,3.97583588721,18.025,23.3975641582
 09/28  10:00:00,56.8682937671,6.08733617724,9.05086429196,0.0,18.7433767983,22.9618409725,38.0243217102,2.47307579446,18.025,17.5262459158
 09/28  11:00:00,58.8868622631,6.24613897155,10.9128661283,0.0,18.7433767983,22.9618409725,41.5284480911,0.184643010881,18.025,23.3188050803
 09/28  12:00:00,63.100286834,6.51383388642,14.8151481552,0.0,18.5889407304,23.1597249699,35.5172833189,0.0,18.025,17.4922833189
 09/28  13:00:00,66.1588423959,6.71575931296,17.4252754704,0.0,18.7433767983,23.2517909448,35.5153865818,0.0,18.025,17.4903865818
 09/28  14:00:00,67.1666370623,6.78201797801,18.366812559,0.0,18.7433767983,23.2517909448,41.1606124612,0.0,18.025,23.1356124612
 09/28  15:00:00,67.3374495196,6.8786228319,18.7309723474,0.0,18.7433767983,22.9618409725,35.6889923391,0.0,18.025,17.6639923391
 09/28  16:00:00,71.5470672803,6.93423648319,18.4336594931,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,84.1334560267,7.22902194439,18.5370223337,0.0,17.6635504202,40.6971502883,11.5231189263,0.0,0.0,11.5231189263
 09/28  18:00:00,89.3907945864,7.36827009775,17.1503195837,0.0,27.5259009287,37.3340067412,5.7974447465,0.0,0.0,5.7974447465
 09/28  19:00:00,97.7949650805,7.36803328248,15.6934050991,0.0,33.8341110165,33.3544677425,12.1869375026,0.643139531959,0.0,11.5437979707
 09/28  20:00:00,105.867848036,7.46807477898,15.5120955118,0.0,36.5179666069,38.8247702939,8.58701989545,2.80540548705,0.0,5.7816144084
 09/28  21:00:00,99.8453740051,7.4461497292,15.0265318887,0.0,32.965339924,36.8579353714,15.4632198616,3.87735150398,0.0,11.5858683577
 09/28  22:00:00,72.3242894866,6.95619770307,11.5425890545,0.0,25.6355707503,20.6438685092,16.6379962708,5.08362546878,0.0,11.554370802
 09/28  23:00:00,49.0400859246,6.5142497983,8.25335203429,0.0,15.0252895274,11.7056064465,6.31839186063,6.29839186063,0.0,0.02
 09/28  24:00:00,42.0984787589,6.31559328845,6.53615342164,0.0,11.6412384099,10.0650221343,13.0899054157,7.32839778998,0.0,5.76150762576
 09/29  01:00:00,39.2224544444,6.18194389714,5.35447239794,0.0,10.0992000411,10.047477231,13.7800702671,8.02375577649,0.0,5.75631449057
 09/29  02:00:00,36.2364342889,6.06204018764,4.34792013014,0.0,8.25718729233,10.0299323277,8.9364081317,8.9164081317,0.0,0.02
 09/29  03:00:00,35.5770559982,5.98869197751,3.76188329446,0.0,8.25718729233,10.0299323277,15.29671173,9.54034202954,0.0,5.75636970044
 09/29  04:00:00,36.7781485242,5.94262355209,3.40243565284,0.0,8.25718729233,11.6354268332,10.346871619,10.326871619,0.0,0.02
 09/29  05:00:00,44.4700463395,5.95314661056,3.50412117535,0.0,12.1011305571,15.3678112995,21.6729077792,10.1394005758,0.0,11.5335072034
 09/29  06:00:00,77.7321210203,6.4154574385,6.77557660733,0.0,19.7275818095,37.2640762949,21.4186150453,9.83412144715,0.0,11.5844935982
 09/29  07:00:00,93.7086542903,6.7707722839,9.4446473192,0.0,24.3117294858,51.2795993405,20.7286110495,9.10172623918,0.0,11.6268848103
 09/29  08:00:00,78.4859502423,6.27755744105,7.87424629332,0.0,23.6694662846,40.6342015617,33.299085176,3.96787677416,0.0,29.3312084019
 09/29  09:00:00,76.8391067701,6.34695505654,11.1653488019,0.0,23.6694662846,35.6302164847,42.061247275,0.633282362123,18.025,23.4029649129
 09/29  10:00:00,59.6926748622,6.26946250575,11.6931128249,0.0,18.7433767983,22.9618409725,35.5517995728,0.0,18.025,17.5267995728
 09/29  11:00:00,61.4696233319,6.42268102713,13.319080486,0.0,18.7433767983,22.9618409725,41.3428842102,0.0,18.025,23.3178842102
 09/29  12:00:00,63.3453094441,6.53477191378,15.0392298053,0.0,18.5889407304,23.1597249699,35.5163999732,0.0,18.025,17.4913999732
 09/29  13:00:00,64.8903983275,6.66131047031,16.2112742821,0.0,18.7433767983,23.2517909448,35.5186297364,0.0,18.025,17.4936297364
 09/29  14:00:00,65.5325305912,6.72000314108,16.7947151571,0.0,18.7433767983,23.2517909448,35.5128453433,0.0,18.025,17.4878453433
 09/29  15:00:00,65.6006443658,6.7917950583,17.0809903443,0.0,18.7433767983,22.9618409725,41.3393247034,0.0,18.025,23.3143247034
 09/29  16:00:00,69.5256428471,6.82909480076,16.5173733212,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,80.8428447591,7.05102435781,15.4244013029,0.0,17.6635504202,40.6971502883,5.77167219989,0.0,0.0,5.77167219989
 09/29  18:00:00,86.9705927036,7.18791893531,14.9104537662,0.0,27.5259009287,37.3340067412,11.5742763855,0.0,0.0,11.5742763855
 09/29  19:00:00,96.8365746968,7.27020701953,14.8328328763,0.0,33.8341110165,33.3544677425,11.9286727083,0.385144314921,0.0,11.5435283934
 09/29  20:00:00,105.360370161,7.4065452372,15.0661355965,0.0,36.5179666069,38.8247702939,8.11305734997,2.33164423531,0.0,5.78141311466
 09/29  21:00:00,99.4642665993,7.3959528112,14.6956057957,0.0,32.965339924,36.8579353714,14.8526754061,3.26661282965,0.0,11.5860625765
 09/29  22:00:00,72.0854863569,6.92169365551,11.3382798964,0.0,25.6355707503,20.6438685092,15.9401214218,4.38602418013,0.0,11.5540972416
 09/29  23:00:00,48.9238095443,6.49393251361,8.15738663194,0.0,15.0252895274,11.7056064465,5.41723949172,5.39723949172,0.0,0.02
 09/29  24:00:00,41.9421532437,6.29526971024,6.40014558946,0.0,11.6412384099,10.0650221343,12.7291749423,6.96763177218,0.0,5.76154317009
 09/30  01:00:00,41.9779496521,6.189519045,5.34290839054,0.0,12.8411359301,10.0650221343,14.2819185537,8.52549021031,0.0,5.75642834335
 09/30  02:00:00,36.0175720032,6.04265247994,4.14844149574,0.0,8.25718729233,10.0299323277,9.77221157004,9.75221157004,0.0,0.02
 09/30  03:00:00,35.3742368479,5.9681280498,3.57962472452,0.0,8.25718729233,10.0299323277,16.1454735643,10.3892907295,0.0,5.75618283479
 09/30  04:00:00,36.5931724663,5.92472922753,3.23534959262,0.0,8.25718729233,11.6354268332,11.155236719,11.135236719,0.0,0.02
 09/30  05:00:00,40.5289458653,5.89599025781,3.0415529994,0.0,8.71707943955,15.3327214929,17.3887208357,11.6219534405,0.0,5.76676739518
 09/30  06:00:00,61.5081521852,5.99539070115,3.82533272932,0.0,18.5082010057,25.6353820695,17.0681948198,11.2918079371,0.0,5.77638688265
 09/30  07:00:00,74.966774078,6.30927353864,6.28671560156,0.0,19.4083231844,41.0650158608,23.4250139258,9.70095880678,0.0,13.724055119
 09/30  08:00:00,102.589116603,6.80590399288,11.4196270924,0.0,26.3286599382,57.9988325916,37.2001785902,4.02021024764,0.0,33.1799683426
 09/30  09:00:00,88.8278372834,6.64483144238,12.9734137979,0.0,26.3286599382,42.8504436482,42.3058942503,0.814518040445,18.025,23.4663762098
 09/30  10:00:00,63.8969697817,6.42985829572,12.2515512443,0.0,21.7447113004,23.4437158914,41.5030443358,0.0728991260786,18.025,23.4051452097
 09/30  11:00:00,63.9207413839,6.61606639448,14.5508649989,0.0,19.3027497915,23.426170988,41.3851147552,0.0,18.025,23.3601147552
 09/30  12:00:00,67.5246574375,6.86050833537,17.7681754868,0.0,19.1483137236,23.7250123474,35.5187174662,0.0,18.025,17.4937174662
 09/30  13:00:00,70.9656066461,7.04942374092,20.8746613404,0.0,19.3027497915,23.7161209604,35.5149881634,0.0,18.025,17.4899881634
 09/30  14:00:00,72.7773785063,7.18342292977,22.5524371511,0.0,19.3027497915,23.7161209604,41.3369852213,0.0,18.025,23.3119852213
 09/30  15:00:00,73.0574521983,7.24528987014,23.0605949271,0.0,19.3027497915,23.426170988,35.5169828601,0.0,18.025,17.4919828601
 09/30  16:00:00,77.2613707167,7.2586868341,22.7997984018,0.0,19.3027497915,27.8956505705,23.7864319433,0.0,18.025,5.76143194329
 09/30  17:00:00,85.3076372298,7.450159754,22.032116796,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,97.6932717543,7.66804265515,20.2465759589,0.0,32.690315043,37.0816133363,5.77183152702,0.0,0.0,5.77183152702
 09/30  19:00:00,103.664759342,7.68544635014,18.5529900727,0.0,36.8143715336,33.066984531,11.5928531979,0.0482017740683,0.0,11.5446514238
 09/30  20:00:00,109.061152206,7.80263722235,18.5921161138,0.0,36.3493007332,38.7721355839,6.08550452708,0.30317156942,0.0,5.78233295766
 09/30  21:00:00,106.042486486,7.7319437423,17.7620066776,0.0,36.1807251679,36.8228455648,12.4620364227,0.918560102857,0.0,11.5434763199
 09/30  22:00:00,80.5982732847,7.24433340963,14.1255163662,0.0,31.0351095914,20.6438685092,13.2499236136,1.66422322588,0.0,11.5857003877
 09/30  23:00:00,53.9579553286,6.76536674236,10.5180528494,0.0,17.4250845679,11.7056064465,8.32021477114,2.54322214245,0.0,5.77699262869
 09/30  24:00:00,45.5579287502,6.54841838311,8.56287277648,0.0,12.8411359301,10.0650221343,4.44883058328,4.42883058328,0.0,0.02
 10/01  01:00:00,44.0173327769,6.39117322959,7.0612126814,0.0,12.925468867,10.100111941,12.0825157707,6.32607753968,0.0,5.75643823102
 10/01  02:00:00,37.5843125142,6.20735942198,5.43104463778,0.0,8.34152022915,10.0650221343,14.0579994418,8.30168198188,0.0,5.75631745995
 10/01  03:00:00,36.4584103759,6.08945420368,4.42304976922,0.0,8.34152022915,10.0650221343,10.1527517322,10.1327517322,0.0,0.02
 10/01  04:00:00,37.2623816245,5.99901691356,3.71083802388,0.0,8.34152022915,11.6705166398,17.7715200013,12.0101615453,0.0,5.76135845604
 10/01  05:00:00,41.0230230508,5.94841493588,3.36377547877,0.0,8.80141237637,15.3678112995,18.0216531508,12.2550412206,0.0,5.76661193027
 10/01  06:00:00,61.9900133669,6.06407998317,4.23849808963,0.0,18.5082010057,25.6353820695,17.4414360281,11.664187087,0.0,5.7772489411
 10/01  07:00:00,75.4263886094,6.37820774934,6.55795771076,0.0,19.4926561212,41.1001056674,22.6186456727,11.0319004345,0.0,11.5867452383
 10/01  08:00:00,102.120574274,6.80907077724,10.9478980369,0.0,26.3286599382,57.9988325916,36.3481588882,6.87853324969,0.0,29.4696256386
 10/01  09:00:00,87.0032606813,6.53939138407,11.3736772785,0.0,26.2443270014,42.8153538416,53.193481873,5.8345957197,18.025,29.3338861533
 10/01  10:00:00,60.7938250691,6.20368938341,9.37457197736,0.0,21.7447113004,23.4437158914,40.4271015007,4.84193751769,18.025,17.560163983
 10/01  11:00:00,60.4190381671,6.39980444519,11.2057054583,0.0,19.3449162599,23.4437158914,42.3327880489,0.945406610706,18.025,23.3623814382
 10/01  12:00:00,62.9827048978,6.61642389464,13.4105899481,0.0,19.190480192,23.7425572507,35.5190345326,0.0,18.025,17.4940345326
 10/01  13:00:00,65.370271418,6.77670783832,15.611752091,0.0,19.260583323,23.698576057,41.3405501348,0.0,18.025,23.3155501348
 10/01  14:00:00,67.8671076852,6.93013710917,17.9551574368,0.0,19.260583323,23.698576057,35.5157621463,0.0,18.025,17.4907621463
 10/01  15:00:00,68.0376739391,6.97472510302,18.3710836889,0.0,19.260583323,23.4086260847,35.5161809454,0.0,18.025,17.4911809454
 10/01  16:00:00,72.0226532394,6.98853941372,17.8909400316,0.0,19.260583323,27.8781056672,23.7863485569,0.0,18.025,5.76134855695
 10/01  17:00:00,79.8061670066,7.1698983844,16.8706145671,0.0,18.1807569449,37.5792895564,5.76677315752,0.0,0.0,5.76677315752
 10/01  18:00:00,95.520936195,7.39959181324,16.5781098756,0.0,32.6059821062,37.0465235296,5.78823572201,0.016299182466,0.0,5.77193653954
 10/01  19:00:00,100.866193442,7.45913394314,15.9807326931,0.0,36.8143715336,33.066984531,6.32391369818,0.542607833508,0.0,5.78130586467
 10/01  20:00:00,106.931866556,7.60153035427,16.5445015582,0.0,36.43363367,38.8072253906,13.2853471166,1.74233021588,0.0,11.5430169007
 10/01  21:00:00,104.004611795,7.55872784727,16.0167622041,0.0,36.0963922311,36.7877557581,7.92443377873,2.14186547895,0.0,5.78256829978
 10/01  22:00:00,78.9599278525,7.10254897095,12.7483615189,0.0,30.9507766546,20.6087787026,14.915202855,3.32911546543,0.0,11.5860873895
 10/01  23:00:00,52.6017824302,6.63866736187,9.28857327995,0.0,17.4250845679,11.7056064465,10.9610700097,5.18500564662,0.0,5.77606436308
 10/01  24:00:00,44.4807231238,6.43970322589,7.47495000832,0.0,12.925468867,10.100111941,12.5129417788,6.7512803082,0.0,5.76166147062
 10/02  01:00:00,39.7691426018,6.2586363912,5.82446044835,0.0,10.0992000411,10.047477231,8.41340677048,8.39340677048,0.0,0.02
 10/02  02:00:00,36.5479399583,6.11783252683,4.60361887849,0.0,8.25718729233,10.0299323277,15.6079875127,9.85156292194,0.0,5.75642459075
 10/02  03:00:00,35.6983246413,6.02102136807,3.85081336319,0.0,8.25718729233,10.0299323277,16.7898428044,11.0336393864,0.0,5.75620341803
 10/02  04:00:00,36.7519097436,5.95704208639,3.36176400861,0.0,8.25718729233,11.6354268332,11.7210301115,11.7010301115,0.0,0.02
 10/02  05:00:00,44.4762832882,5.96851777286,3.49496042908,0.0,12.1011305571,15.3678112995,16.3024397001,10.5249975006,0.0,5.77744219947
 10/02  06:00:00,78.3404537585,6.49011744796,7.30920022312,0.0,19.7275818095,37.2640762949,22.7725665867,7.92762736275,0.0,14.8449392239
 10/02  07:00:00,95.1616929697,6.91608279463,10.7523151947,0.0,24.3117294858,51.2795993405,19.1819276909,5.01904451727,0.0,14.1628831736
 10/02  08:00:00,80.6397663699,6.45424038159,9.85133810901,0.0,23.6694662846,40.6342015617,29.6260888301,0.290493904267,0.0,29.3355949258
 10/02  09:00:00,78.2894602214,6.46410448083,12.4985192961,0.0,23.6694662846,35.6302164847,41.4254087141,0.0,18.025,23.4004087141
 10/02  10:00:00,59.0104832409,6.20419019614,11.0761741343,0.0,18.7433767983,22.9618409725,35.5536121719,0.0,18.025,17.5286121719
 10/02  11:00:00,58.8929069391,6.20161669984,10.9634139526,0.0,18.7433767983,22.9618409725,41.3445535859,0.0,18.025,23.3195535859
 10/02  12:00:00,57.798703459,6.13899442497,9.88838706535,0.0,18.5889407304,23.1597249699,37.3310165469,1.81306000195,18.025,17.492956545
 10/02  13:00:00,56.980410813,6.09067692559,8.87190578523,0.0,18.7433767983,23.2517909448,36.747510449,1.22603089053,18.025,17.4964795585
 10/02  14:00:00,56.733266303,6.08578938326,8.62965002331,0.0,18.7433767983,23.2517909448,36.9004855724,1.38557270567,18.025,17.4899128667
 10/02  15:00:00,56.5587858869,6.10349656105,8.72741597752,0.0,18.7433767983,22.9618409725,43.9572303517,2.61470579993,18.025,23.3175245518
 10/02  16:00:00,60.4191364894,6.13034000197,8.1096055586,0.0,18.7433767983,27.431320555,20.7119468847,2.66694688466,18.025,0.02
 10/02  17:00:00,72.232974552,6.36270356293,7.50282855331,0.0,17.6635504202,40.6971502883,8.88933112883,3.11734415559,0.0,5.77198697324
 10/02  18:00:00,81.5766456305,6.52197546657,8.29840880003,0.0,27.5259009287,37.3340067412,18.1682973887,6.59191729468,0.0,11.5763800941
 10/02  19:00:00,90.6636119684,6.66646493974,9.26358161757,0.0,33.8341110165,33.3544677425,19.080728715,7.53597071729,0.0,11.5447579978
 10/02  20:00:00,100.324899084,6.89001123921,10.5471685203,0.0,36.5179666069,38.8247702939,15.0548815478,9.27267851604,0.0,5.78220303172
 10/02  21:00:00,94.731165239,6.91209724986,10.4463146399,0.0,32.965339924,36.8579353714,22.3137024299,10.7263094413,0.0,11.5873929886
 10/02  22:00:00,67.5549072,6.45990327602,7.26945436069,0.0,25.6355707503,20.6438685092,24.086551528,12.5310866687,0.0,11.5554648593
 10/02  23:00:00,44.5584397684,6.05711882092,4.22881104532,0.0,15.0252895274,11.7056064465,21.2710918837,15.5042412057,0.0,5.76685067801
 10/02  24:00:00,38.4402216506,5.93941897435,3.25405204052,0.0,11.6412384099,10.0650221343,15.2389151226,15.2189151226,0.0,0.02
 10/03  01:00:00,36.4729867062,5.89746914352,2.88946386916,0.0,10.0992000411,10.047477231,20.2805620765,14.5253056332,0.0,5.75525644328
 10/03  02:00:00,34.1593370198,5.84910607801,2.48374130997,0.0,8.25718729233,10.0299323277,15.377148533,15.357148533,0.0,0.02
 10/03  03:00:00,33.904873247,5.81900701044,2.25937087694,0.0,8.25718729233,10.0299323277,21.6856875326,15.9292931153,0.0,5.75639441724
 10/03  04:00:00,35.3380492803,5.7981469206,2.10679094882,0.0,8.25718729233,11.6354268332,21.8823340782,16.1209788036,0.0,5.76135527464
 10/03  05:00:00,43.0327153299,5.81354373929,2.20635858134,0.0,12.1011305571,15.3678112995,21.1063185637,15.3287993171,0.0,5.7775192466
 10/03  06:00:00,75.1181662558,6.13471924707,4.44229829421,0.0,19.7275818095,37.2640762949,26.0691600651,14.4823989612,0.0,11.5867611039
 10/03  07:00:00,91.0540387068,6.49402997432,7.06668871147,0.0,24.3117294858,51.2795993405,29.0715003992,12.6059718664,0.0,16.4655285328
 10/03  08:00:00,75.7508894621,6.02947780329,5.38721063812,0.0,23.6694662846,40.6342015617,32.9441501436,8.49068619094,0.0,24.4534639527
 10/03  09:00:00,72.790228519,6.00812637268,7.45526186014,0.0,23.6694662846,35.6302164847,48.4552680432,7.02517129597,18.025,23.4050967472
 10/03  10:00:00,54.6433034016,5.90436380008,7.00880754457,0.0,18.7433767983,22.9618409725,46.7133184573,5.3223109706,18.025,23.3660074867
 10/03  11:00:00,55.1843922084,5.95914609742,7.49736500231,0.0,18.7433767983,22.9618409725,38.6647354051,3.14316108504,18.025,17.4965743201
 10/03  12:00:00,56.2153653741,6.06230175581,8.38173392357,0.0,18.5889407304,23.1597249699,38.3091879029,2.79172880316,18.025,17.4924590998
 10/03  13:00:00,56.88749591,6.11238060984,8.75728425306,0.0,18.7433767983,23.2517909448,41.3475807921,0.00795283040627,18.025,23.3146279617
 10/03  14:00:00,57.0702844071,6.14643361115,8.90602247605,0.0,18.7433767983,23.2517909448,35.5186686108,0.0,18.025,17.4936686108
 10/03  15:00:00,57.0613170134,6.18363568209,9.14979838845,0.0,18.7433767983,22.9618409725,36.3255250769,0.806227703481,18.025,17.4942973734
 10/03  16:00:00,59.8296752085,6.12899427113,7.52148523068,0.0,18.7433767983,27.431320555,26.6139105488,2.82743811168,18.025,5.76147243711
 10/03  17:00:00,71.340376157,6.32457126548,6.64835943888,0.0,17.6635504202,40.6971502883,10.4768615967,4.7047270174,0.0,5.77213457929
 10/03  18:00:00,81.0201901958,6.50037160044,7.76354245049,0.0,27.5259009287,37.3340067412,19.6616782014,8.08529625531,0.0,11.5763819461
 10/03  19:00:00,90.087314406,6.63513469568,8.71860847688,0.0,33.8341110165,33.3544677425,14.5542467493,8.77167177808,0.0,5.78257497127
 10/03  20:00:00,99.7011070605,6.84759653196,9.96577635733,0.0,36.5179666069,38.8247702939,22.1032738335,10.5593472729,0.0,11.5439265607
 10/03  21:00:00,93.9898608492,6.85447850151,9.7626155556,0.0,32.965339924,36.8579353714,24.2986492883,12.7127202266,0.0,11.5859290617
 10/03  22:00:00,66.8811585234,6.4039078038,6.65169390206,0.0,25.6355707503,20.6438685092,20.4180142634,14.6300158412,0.0,5.78799842228
 10/03  23:00:00,44.3463197632,6.04080050743,4.03300050025,0.0,15.0252895274,11.7056064465,21.4261052335,15.6591297127,0.0,5.76697552075
 10/03  24:00:00,38.2152606061,5.91929440486,3.04920671259,0.0,11.6412384099,10.0650221343,21.787826244,16.0260222348,0.0,5.76180400926
 10/04  01:00:00,36.1405206949,5.86706631031,2.58740337389,0.0,10.0992000411,10.047477231,16.3450888748,16.3250888748,0.0,0.02
 10/04  02:00:00,33.9096652183,5.82336717963,2.25979817271,0.0,8.25718729233,10.0299323277,22.3366251624,16.5800364089,0.0,5.75658875344
 10/04  03:00:00,33.6352042785,5.79139027982,2.01732044266,0.0,8.25718729233,10.0299323277,17.4071513734,17.3871513734,0.0,0.02
 10/04  04:00:00,35.0248517512,5.76582265548,1.82591095907,0.0,8.25718729233,11.6354268332,23.6618918337,17.9000655507,0.0,5.76182628305
 10/04  05:00:00,42.6814136529,5.776478727,1.89211440425,0.0,12.1011305571,15.3678112995,22.8778184644,17.1004403167,0.0,5.77737814767
 10/04  06:00:00,74.4745730756,6.0704091679,3.86299628937,0.0,19.7275818095,37.2640762949,28.9288076973,17.3405841461,0.0,11.5882235512
 10/04  07:00:00,89.8350884342,6.3635328187,5.97821470543,0.0,24.3117294858,51.2795993405,33.000173489,15.5637620242,0.0,17.4364114649
 10/04  08:00:00,74.8362099879,5.96377758926,4.53821713873,0.0,23.6694662846,40.6342015617,34.4069252449,10.9303863231,0.0,23.4765389218
 10/04  09:00:00,71.5348450088,5.91956571731,6.28842272747,0.0,23.6694662846,35.6302164847,52.0135693493,10.5773694553,18.025,23.411199894
 10/04  10:00:00,52.9800547056,5.78792424151,5.46199552535,0.0,18.7433767983,22.9618409725,53.0498791975,11.6572957448,18.025,23.3675834527
 10/04  11:00:00,52.7940525767,5.7744842569,5.29168216244,0.0,18.7433767983,22.9618409725,47.0423435999,11.5202514544,18.025,17.4970921455
 10/04  12:00:00,52.6772449928,5.76113147622,5.14478078344,0.0,18.5889407304,23.1597249699,51.432390422,10.0891533016,18.025,23.3182371204
 10/04  13:00:00,53.0950968475,5.78192546344,5.29533521055,0.0,18.7433767983,23.2517909448,41.8947152654,6.37457379422,18.025,17.4951414712
 10/04  14:00:00,53.1838317802,5.7948145661,5.37117850709,0.0,18.7433767983,23.2517909448,41.7292708478,6.21447649447,18.025,17.4897943533
 10/04  15:00:00,52.7645779991,5.79375689714,5.24293795067,0.0,18.7433767983,22.9618409725,49.8779422909,8.5353041876,18.025,23.3176381033
 10/04  16:00:00,56.5452079093,5.80815408241,4.55785404795,0.0,18.7433767983,27.431320555,26.4697688654,8.42476886541,18.025,0.02
 10/04  17:00:00,68.1898359833,5.9620804769,3.86029802605,0.0,17.6635504202,40.6971502883,14.3981845723,8.62601354277,0.0,5.77217102953
 10/04  18:00:00,77.7794057125,6.11944776415,4.90366685352,0.0,27.5259009287,37.3340067412,23.5871479751,12.0114893814,0.0,11.5756585937
 10/04  19:00:00,86.7329182504,6.24928999911,5.75004202087,0.0,33.8341110165,33.3544677425,24.7430885918,13.1981118499,0.0,11.5449767419
 10/04  20:00:00,96.595401336,6.48980909618,7.21785145341,0.0,36.5179666069,38.8247702939,20.6287118924,14.8464756135,0.0,5.7822362789
 10/04  21:00:00,91.4191481341,6.55208294504,7.49428041319,0.0,32.965339924,36.8579353714,27.4544361556,15.8662688339,0.0,11.5881673217
 10/04  22:00:00,64.714438786,6.15243694315,4.73642898477,0.0,25.6355707503,20.6438685092,28.5919557663,17.0355509953,0.0,11.5564047709
 10/04  23:00:00,42.9558744777,5.88331121059,2.80004027411,0.0,15.0252895274,11.7056064465,20.6794832884,17.9687132807,0.0,2.71077000776
 10/04  24:00:00,37.260746732,5.81514591836,2.19883926271,0.0,11.6412384099,10.0650221343,21.9209139909,18.8486278617,0.0,3.0722861292
 10/05  01:00:00,35.3220435202,5.77182649392,1.86415542376,0.0,10.0992000411,10.047477231,25.204915934,19.4482777507,0.0,5.75663818335
 10/05  02:00:00,33.1605046121,5.73333292613,1.60067408662,0.0,8.25718729233,10.0299323277,19.6889467995,19.6689467995,0.0,0.02
 10/05  03:00:00,32.9692259833,5.70923121966,1.43349137753,0.0,8.25718729233,10.0299323277,25.6384699443,19.882004038,0.0,5.7564659063
 10/05  04:00:00,34.4286225847,5.69076603175,1.30473453287,0.0,8.25718729233,11.6354268332,25.9081652069,20.1466791288,0.0,5.76148607812
 10/05  05:00:00,42.1222104533,5.70563637669,1.40374242913,0.0,12.1011305571,15.3678112995,25.115971307,19.3381887993,0.0,5.77778250773
 10/05  06:00:00,73.9559703447,6.00322276372,3.41156701438,0.0,19.7275818095,37.2640762949,30.6857990458,19.0980897199,0.0,11.5877093259
 10/05  07:00:00,88.7135916154,6.22094668092,4.99928229339,0.0,24.3117294858,51.2795993405,34.8702235259,17.4336597322,0.0,17.4365637936
 10/05  08:00:00,74.2951693961,5.90712535153,4.05381472903,0.0,23.6694662846,40.6342015617,35.8380167078,12.3611373145,0.0,23.4768793933
 10/05  09:00:00,71.2507693085,5.8827037163,6.0412042791,0.0,23.6694662846,35.6302164847,52.4672621326,11.0351457209,18.025,23.4071164117
 10/05  10:00:00,52.8534450322,5.75836027679,5.36493699526,0.0,18.7433767983,22.9618409725,51.2295255311,9.83526982526,18.025,23.3692557059
 10/05  11:00:00,53.0279525621,5.77367136569,5.52639043838,0.0,18.7433767983,22.9618409725,43.2317575717,7.70926224747,18.025,17.4974953242
 10/05  12:00:00,53.0066581952,5.768493282,5.46682381644,0.0,18.5889407304,23.1597249699,42.0356211407,6.51449445074,18.025,17.49612669
 10/05  13:00:00,53.0430662775,5.76744589343,5.25778216774,0.0,18.7433767983,23.2517909448,46.5268171921,5.18364445789,18.025,23.3181727342
 10/05  14:00:00,53.1654976393,5.77811644143,5.36954034134,0.0,18.7433767983,23.2517909448,40.0472366734,4.52501504821,18.025,17.4972216252
 10/05  15:00:00,52.9135004406,5.78546056915,5.40014610496,0.0,18.7433767983,22.9618409725,41.3522418202,5.83324138171,18.025,17.4940004385
 10/05  16:00:00,56.633548438,5.79683561535,4.65751024654,0.0,18.7433767983,27.431320555,29.8891487835,6.10244771842,18.025,5.76170106505
 10/05  17:00:00,68.4329512145,5.96901778895,4.09647413024,0.0,17.6635504202,40.6971502883,11.9573489746,6.18516492421,0.0,5.77218405038
 10/05  18:00:00,77.990937904,6.12984096893,5.10479227815,0.0,27.5259009287,37.3340067412,21.2136340421,9.63609019806,0.0,11.5775438441
 10/05  19:00:00,86.8027272973,6.24682135443,5.82231399743,0.0,33.8341110165,33.3544677425,17.5855420974,11.8034580684,0.0,5.78208402902
 10/05  20:00:00,95.9832692542,6.42246157968,6.67305188247,0.0,36.5179666069,38.8247702939,28.1650177939,16.6210572131,0.0,11.5439605808
 10/05  21:00:00,90.3034355361,6.43752552331,6.49310876123,0.0,32.965339924,36.8579353714,31.4789960487,19.8920838396,0.0,11.5869122091
 10/05  22:00:00,63.5786065094,6.02733050031,3.72569747847,0.0,25.6355707503,20.6438685092,28.3513788709,22.5633761791,0.0,5.78800269175
 10/05  23:00:00,42.1480580484,5.80084604523,2.07468079864,0.0,15.0252895274,11.7056064465,31.3427487355,25.5754971356,0.0,5.76725159985
 10/05  24:00:00,36.5142544456,5.73133549803,1.53614823451,0.0,11.6412384099,10.0650221343,32.5105317203,26.7487436356,0.0,5.76178808468
 10/06  01:00:00,34.5973031076,5.68375304431,1.22748874344,0.0,10.0992000411,10.047477231,27.8190722818,27.7990722818,0.0,0.02
 10/06  02:00:00,32.4523681401,5.64567389178,0.980189329647,0.0,8.25718729233,10.0299323277,33.6741571185,27.9176168681,0.0,5.75654025044
 10/06  03:00:00,32.3269996034,5.62693826115,0.857309766921,0.0162458973903,8.25718729233,10.0299323277,33.0683892836,27.3120183417,0.0,5.75637094189
 10/06  04:00:00,33.8563469559,5.60975204505,0.729310306924,0.0841595357792,8.25718729233,11.6354268332,27.8092759505,27.7892759505,0.0,0.02
 10/06  05:00:00,41.5372194246,5.61676344327,0.770613237444,0.136999768623,12.1011305571,15.3678112995,33.7728806304,27.9949419618,0.0,5.77793866864
 10/06  06:00:00,73.1366604123,5.8943239752,2.69655850827,0.00457875390514,19.7275818095,37.2640762949,45.0015592145,27.6303738215,0.0,17.371185393
 10/06  07:00:00,87.6270024307,6.09308169557,4.04054118662,0.0,24.3117294858,51.2795993405,37.1767101884,25.5449145904,0.0,11.631795598
 10/06  08:00:00,72.9422406907,5.79267849233,2.78696593651,0.0283510102989,23.6694662846,40.6342015617,48.4180388814,19.0753454746,0.0,29.3426934068
 10/06  09:00:00,69.9304927422,5.76785782804,4.77267026397,0.0630902235881,23.6694662846,35.6302164847,58.7044989646,17.2721939927,18.025,23.407304972
 10/06  10:00:00,51.7336492186,5.66409506813,4.20896735965,0.130434181552,18.7433767983,22.9618409725,52.1356358789,16.5786435902,18.025,17.5319922887
