Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  11:00:00,52.5103148653,5.75703905889,5.00432483327,0.021054515144,18.7433767983,22.9618409725,52.8916188903,11.5422963527,18.025,23.3243225377
 10/06  12:00:00,53.3018806531,5.83156452351,5.69897249413,0.0,18.5889407304,23.1597249699,42.303433104,6.78124616076,18.025,17.4971869433
 10/06  13:00:00,53.9647778105,5.88618894902,6.06074059157,0.0,18.7433767983,23.2517909448,37.8016662724,2.28265792751,18.025,17.4940083449
 10/06  14:00:00,54.6387609748,5.95766574205,6.66325218684,0.0,18.7433767983,23.2517909448,42.3340743734,0.98817458503,18.025,23.3208997884
 10/06  15:00:00,54.9447813468,6.01425957793,7.20262442512,0.0,18.7433767983,22.9618409725,36.9254028753,1.40502924319,18.025,17.4953736321
 10/06  16:00:00,58.7278954864,6.0207749182,6.52790724557,0.0,18.7433767983,27.431320555,25.4871053349,1.70028888015,18.025,5.76181645479
 10/06  17:00:00,70.5547498454,6.21646359067,5.97081543892,0.0,17.6635504202,40.6971502883,8.27548884884,2.50310247282,0.0,5.77238637602
 10/06  18:00:00,79.6450189263,6.3497189888,6.53897939836,0.0,27.5259009287,37.3340067412,18.7596341665,7.18172876164,0.0,11.5779054049
 10/06  19:00:00,87.4817686278,6.37944373745,6.36872130523,0.0,33.8341110165,33.3544677425,19.964103258,14.1812269181,0.0,5.78287633997
 10/06  20:00:00,96.2904979832,6.51312259365,6.8896091004,0.0,36.5179666069,38.8247702939,28.9740093134,19.9194319126,0.0,9.05457740074
 10/06  21:00:00,90.9041395929,6.53827294849,6.99305197043,0.0,32.965339924,36.8579353714,34.3242755643,20.2380732494,0.0,14.0862023149
 10/06  22:00:00,64.2048769058,6.11507590533,4.26420831649,0.0,25.6355707503,20.6438685092,27.7055662413,21.9170062977,0.0,5.78855994354
 10/06  23:00:00,42.450444645,5.83733631817,2.34056962097,0.0,15.0252895274,11.7056064465,29.6590570675,23.8918864561,0.0,5.76717061134
 10/06  24:00:00,36.7503086371,5.76269748172,1.74083528357,0.0,11.6412384099,10.0650221343,30.8507054,25.0886714717,0.0,5.76203392831
 10/07  01:00:00,37.8107028972,5.74461930548,1.62053970086,0.0,12.8411359301,10.0650221343,24.1209310743,24.1009310743,0.0,0.02
 10/07  02:00:00,32.8537835062,5.69990222449,1.32736957024,0.0,8.25718729233,10.0299323277,28.58327879,22.8266262875,0.0,5.75665250248
 10/07  03:00:00,32.6921899247,5.67783279297,1.18785085981,0.0,8.25718729233,10.0299323277,22.1894732354,22.1694732354,0.0,0.02
 10/07  04:00:00,34.2174867144,5.66585374487,1.11849931409,0.0,8.25718729233,11.6354268332,27.2946918163,21.5326024672,0.0,5.76208934906
 10/07  05:00:00,38.3051851363,5.65493229853,1.05814949065,0.000652847613698,8.71707943955,15.3327214929,26.4450524955,20.6778264105,0.0,5.76722608503
 10/07  06:00:00,59.1019455432,5.7440435056,1.6704133053,0.0,18.5082010057,25.6353820695,25.0959800532,19.3189689635,0.0,5.77701108962
 10/07  07:00:00,71.5058988898,5.950449696,3.18455230687,0.0,19.4083231844,41.0650158608,28.9785348615,17.3888052759,0.0,11.5897295856
 10/07  08:00:00,96.9807285328,6.24631117332,6.37068354472,0.0,26.3286599382,57.9988325916,46.0506162241,10.6748182442,0.0,35.3757979799
 10/07  09:00:00,83.0623212401,6.10025852272,7.75237087471,0.0,26.3286599382,42.8504436482,48.0067294759,6.50846005736,18.025,23.4732694186
 10/07  10:00:00,57.6387345495,5.87875723213,6.54434513341,0.0,21.7447113004,23.4437158914,45.7420925652,4.30225587425,18.025,23.4148366909
 10/07  11:00:00,55.3116283765,5.88871929089,6.669045647,0.0,19.3027497915,23.426170988,43.592285871,2.19817414498,18.025,23.3691117261
 10/07  12:00:00,55.5752803955,5.91341912368,6.76585194696,0.0,19.1483137236,23.7250123474,38.0812653031,2.55859338124,18.025,17.4976719219
 10/07  13:00:00,56.5689222462,6.01369002721,7.51367547934,0.0,19.3027497915,23.7161209604,35.5191326121,0.0,18.025,17.4941326121
 10/07  14:00:00,56.9882343889,6.05074813954,7.89593506142,0.0,19.3027497915,23.7161209604,41.3466875978,0.0,18.025,23.3216875978
 10/07  15:00:00,57.2007262456,6.10643535613,8.34268548707,0.0,19.3027497915,23.426170988,35.5238065904,0.0,18.025,17.4988065904
 10/07  16:00:00,61.0826261999,6.12951533119,7.75018887985,0.0,19.3027497915,27.8956505705,23.7868979589,0.0,18.025,5.76189795887
 10/07  17:00:00,69.1390124998,6.28594394569,7.02766141321,0.0,18.2229234133,37.5968344597,6.00492797756,0.237779075478,0.0,5.76714890208
 10/07  18:00:00,86.5590517211,6.54555791229,8.35078692896,0.0,32.690315043,37.0816133363,8.12404516886,2.35147054563,0.0,5.77257462323
 10/07  19:00:00,92.2700148966,6.60617894761,8.23744502612,0.0,36.8143715336,33.066984531,15.0585785251,9.27551960575,0.0,5.78305891933
 10/07  20:00:00,97.9696843377,6.7243836244,8.57882371338,0.0,36.3493007332,38.7721355839,26.3310924229,14.7860177342,0.0,11.5450746887
 10/07  21:00:00,95.3430231916,6.68683733014,8.10757735691,0.0,36.1807251679,36.8228455648,23.041189564,17.2578649616,0.0,5.78332460241
 10/07  22:00:00,70.8004943607,6.26882360365,5.30313679309,0.0,31.0351095914,20.6438685092,31.128421981,19.539233764,0.0,11.589188217
 10/07  23:00:00,45.6128889327,5.92647879787,3.01181268277,0.0,17.4250845679,11.7056064465,26.7565888809,20.9786746916,0.0,5.77791418928
 10/07  24:00:00,38.6716802101,5.84963916197,2.37536205354,0.0,12.8411359301,10.0650221343,27.7558845945,21.993927432,0.0,5.76195716243
 10/08  01:00:00,38.4233173922,5.805320212,2.05302384067,0.0,12.925468867,10.100111941,22.8087215045,22.7887215045,0.0,0.02
 10/08  02:00:00,33.3098379105,5.74276185536,1.62114050824,0.0,8.34152022915,10.0650221343,28.9424974351,23.1857939498,0.0,5.75670348529
 10/08  03:00:00,33.0215090516,5.70616395349,1.36940814838,0.0,8.34152022915,10.0650221343,29.9383546412,24.1817932264,0.0,5.75656141484
 10/08  04:00:00,34.4320181191,5.67947513983,1.19998432924,0.0,8.34152022915,11.6705166398,24.8902195018,24.8702195018,0.0,0.02
 10/08  05:00:00,38.4282067213,5.65693190116,1.06039527682,0.0,8.80141237637,15.3678112995,30.6646066293,24.8971267343,0.0,5.76747989503
 10/08  06:00:00,59.0371248942,5.73840518286,1.61121794535,0.0,18.5082010057,25.6353820695,30.3172803204,24.5393638736,0.0,5.7779164468
 10/08  07:00:00,71.5165656309,5.94564090331,3.08058884468,0.0,19.4926561212,41.1001056674,32.9141969585,21.3242277933,0.0,11.5899691652
 10/08  08:00:00,96.5198011894,6.22291783217,5.93312909728,0.0,26.3286599382,57.9988325916,49.9794369904,14.5983637387,0.0,35.3810732516
 10/08  09:00:00,82.8394019083,6.1152407497,7.6338759078,0.0,26.2443270014,42.8153538416,51.5449928823,10.0417010558,18.025,23.4782918265
 10/08  10:00:00,58.2087293953,5.9411496819,7.05193825185,0.0,21.7447113004,23.4437158914,46.4549943669,5.01391830255,18.025,23.4160760643
 10/08  11:00:00,56.732927478,5.9998386404,7.91950430597,0.0,19.3449162599,23.4437158914,42.2918853204,0.900058243009,18.025,23.3668270774
 10/08  12:00:00,57.7154898249,6.08554051221,8.67422165921,0.0,19.190480192,23.7425572507,35.5983535942,0.0756860030814,18.025,17.4976675911
 10/08  13:00:00,59.4873609307,6.28790311087,10.2176120825,0.0,19.260583323,23.698576057,41.3491035768,0.0,18.025,23.3241035768
 10/08  14:00:00,61.0371654024,6.422787909,11.6325295833,0.0,19.260583323,23.698576057,35.5209253237,0.0,18.025,17.4959253237
 10/08  15:00:00,61.3313673148,6.47302659326,12.1664400235,0.0,19.260583323,23.4086260847,35.5193502521,0.0,18.025,17.4943502521
 10/08  16:00:00,65.0421174614,6.46793570941,11.4309721492,0.0,19.260583323,27.8781056672,23.7868787972,0.0,18.025,5.76187879722
 10/08  17:00:00,72.8584641083,6.62628499729,10.466478854,0.0,18.1807569449,37.5792895564,5.76723507258,0.0,0.0,5.76723507258
 10/08  18:00:00,89.3632458507,6.84841456496,10.9715408999,0.0,32.6059821062,37.0465235296,6.38852261551,0.616074280328,0.0,5.77244833518
 10/08  19:00:00,95.1160029093,6.91067589855,10.7789227332,0.0,36.8143715336,33.066984531,10.3528484944,4.56984077197,0.0,5.78300772241
 10/08  20:00:00,100.742425399,7.01467164435,10.9418428812,0.0,36.43363367,38.8072253906,21.332521733,9.78582272426,0.0,11.5466990088
 10/08  21:00:00,97.6657529832,6.95639752545,10.2801624518,0.0,36.0963922311,36.7877557581,17.8427238786,12.0598282489,0.0,5.78289562964
 10/08  22:00:00,73.0126873085,6.52976973085,7.37378883179,0.0,30.9507766546,20.6087787026,25.2007302217,13.6108314287,0.0,11.5898987931
 10/08  23:00:00,47.3069406314,6.11925671858,4.51307288525,0.0,17.4250845679,11.7056064465,26.9432307125,15.4071342577,0.0,11.5360964548
 10/08  24:00:00,40.00076918,5.98352185031,3.45114419897,0.0,12.925468867,10.100111941,16.2887325983,16.2687325983,0.0,0.02
 10/09  01:00:00,39.3164425715,5.91091780074,2.84054339985,0.0,12.925468867,10.100111941,22.9230519346,17.166355854,0.0,5.75669608057
 10/09  02:00:00,34.113177945,5.8397867722,2.32745388914,0.0,8.34152022915,10.0650221343,17.8287357223,17.8087357223,0.0,0.02
 10/09  03:00:00,33.8165254436,5.80234139882,2.06824208243,0.0,8.34152022915,10.0650221343,23.8810846857,18.1241848623,0.0,5.75689982342
 10/09  04:00:00,35.2691675198,5.78208465939,1.93451510179,0.0,8.34152022915,11.6705166398,23.0741326429,17.3120880778,0.0,5.76204456511
 10/09  05:00:00,39.3115529054,5.76577640283,1.83489117414,0.0,8.80141237637,15.3678112995,21.9448209269,16.1775778889,0.0,5.767243038
 10/09  06:00:00,60.4074295513,5.88984796703,2.83006970191,0.0,18.5082010057,25.6353820695,17.4981473636,11.7199942314,0.0,5.77815313218
 10/09  07:00:00,73.6787765129,6.14735824079,5.04106701945,0.0,19.4926561212,41.1001056674,19.1507209769,7.56069599536,0.0,11.5900249816
 10/09  08:00:00,101.383510019,6.62731040206,10.3924246788,0.0,26.3286599382,57.9988325916,30.6460230048,1.16036244401,0.0,29.4856605608
 10/09  09:00:00,88.0011249599,6.5093410606,12.4014809608,0.0,26.2443270014,42.8153538416,47.3727440374,0.0,18.025,29.3477440374
 10/09  10:00:00,61.8757327363,6.18993016436,10.4701507384,0.0,21.7447113004,23.4437158914,41.4428105653,0.0,18.025,23.4178105653
 10/09  11:00:00,60.9772573365,6.32910422057,11.8345619572,0.0,19.3449162599,23.4437158914,35.5590423214,0.0,18.025,17.5340423214
 10/09  12:00:00,63.2980619117,6.5026117289,13.8397206042,0.0,19.190480192,23.7425572507,41.3488448073,0.0,18.025,23.3238448073
 10/09  13:00:00,63.857591982,6.47687670486,14.3988604419,0.0,19.260583323,23.698576057,35.5248147998,0.0,18.025,17.4998147998
 10/09  14:00:00,64.6601173373,6.57104786603,15.1072145331,0.0,19.260583323,23.698576057,35.5198517366,0.0,18.025,17.4948517366
 10/09  15:00:00,65.1078201307,6.70366763365,15.712251861,0.0,19.260583323,23.4086260847,41.3502195415,0.0,18.025,23.3252195415
 10/09  16:00:00,68.7263504693,6.68438385579,14.8987443668,0.0,19.260583323,27.8781056672,23.7870255743,0.0,18.025,5.76202557427
 10/09  17:00:00,75.563928536,6.81140579112,12.9868128633,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 10/09  18:00:00,92.1504385841,7.06992111519,13.5372143722,0.0,32.6059821062,37.0465235296,5.79734552775,0.0244868374411,0.0,5.77285869031
 10/09  19:00:00,99.2918254643,7.25794034162,14.607466882,0.0,36.8143715336,33.066984531,11.5466619578,0.0,0.0,11.5466619578
 10/09  20:00:00,106.054730798,7.46550004498,15.8033140397,0.0,36.43363367,38.8072253906,6.64288183615,0.860464216181,0.0,5.78241761997
 10/09  21:00:00,102.944741203,7.41419391512,15.1013359734,0.0,36.0963922311,36.7877557581,13.5621778964,2.01553737445,0.0,11.5466405219
 10/09  22:00:00,77.7791169185,6.95720454498,11.7127678702,0.0,30.9507766546,20.6087787026,15.1614026946,3.57172491876,0.0,11.5896777759
 10/09  23:00:00,51.3825369879,6.50066413352,8.20725601334,0.0,17.4250845679,11.7056064465,11.6014071485,5.82313764201,0.0,5.77826950645
 10/09  24:00:00,43.4870360738,6.32872881506,6.59219460085,0.0,12.925468867,10.100111941,12.9426738239,7.1805575141,0.0,5.76211630983
 10/10  01:00:00,39.2887543183,6.19425604426,5.40842260731,0.0,10.0992000411,10.047477231,7.56603454435,7.54603454435,0.0,0.02
 10/10  02:00:00,36.4786112546,6.09385947554,4.55822772459,0.0,8.25718729233,10.0299323277,13.6071812775,7.85028939018,0.0,5.75689188736
 10/10  03:00:00,35.9675836545,6.04106454686,4.09999997067,0.0,8.25718729233,10.0299323277,7.68253421338,7.66253421338,0.0,0.02
 10/10  04:00:00,37.3975456888,6.01131913525,3.95307671481,0.0,8.25718729233,11.6354268332,12.8358163633,7.07351054731,0.0,5.76230581598
 10/10  05:00:00,45.4622810029,6.04942548136,4.3999766833,0.0,12.1011305571,15.3678112995,11.5488686574,5.77075453542,0.0,5.77811412202
 10/10  06:00:00,79.701455011,6.60787549277,8.55231280602,0.0,19.7275818095,37.2640762949,16.3683356165,4.7787592835,0.0,11.589576333
 10/10  07:00:00,96.1735459329,7.0064552003,11.6736210982,0.0,24.3117294858,51.2795993405,21.2931372469,3.85159308047,0.0,17.4415441665
 10/10  08:00:00,80.9808731608,6.48537826891,10.1611902807,0.0,23.6694662846,40.6342015617,29.7527155811,0.400762267705,0.0,29.3519533134
 10/10  09:00:00,77.6889981311,6.43341210697,11.928668369,0.0,23.6694662846,35.6302164847,41.4372123805,0.0,18.025,23.4122123805
 10/10  10:00:00,59.0939834271,6.24276192095,11.121036722,0.0,18.7433767983,22.9618409725,35.9500228613,0.390487000892,18.025,17.5345358604
 10/10  11:00:00,60.6639795461,6.38713645528,12.5489257544,0.0,18.7433767983,22.9618409725,41.3529855632,0.0,18.025,23.3279855632
 10/10  12:00:00,64.2663001057,6.59684312633,15.8980923458,0.0,18.5889407304,23.1597249699,35.527128339,0.0,18.025,17.502128339
 10/10  13:00:00,67.2311503261,6.77476564786,18.4385164745,0.0,18.7433767983,23.2517909448,41.3455873775,0.0,18.025,23.3205873775
 10/10  14:00:00,68.336811286,6.87516539703,19.4437809587,0.0,18.7433767983,23.2517909448,35.5245993307,0.0,18.025,17.4995993307
 10/10  15:00:00,68.5631763239,6.97107508333,19.8641812802,0.0,18.7433767983,22.9618409725,35.5218562231,0.0,18.025,17.4968562231
 10/10  16:00:00,71.9228134532,6.97110213962,18.7724802008,0.0,18.7433767983,27.431320555,23.7859201429,0.0,18.025,5.76092014294
 10/10  17:00:00,82.581124299,7.16379852161,17.0498247825,0.0,17.6635504202,40.6971502883,5.77261835835,0.0,0.0,5.77261835835
 10/10  18:00:00,90.8630692851,7.33677205042,16.7699166053,0.0,27.5259009287,37.3340067412,11.5795055828,0.0,0.0,11.5795055828
 10/10  19:00:00,96.8078646363,7.29482071986,14.7793960163,0.0,33.8341110165,33.3544677425,6.9129241853,1.12940321774,0.0,5.78352096757
 10/10  20:00:00,104.852388831,7.38920319119,14.5753751761,0.0,36.5179666069,38.8247702939,14.9338122906,3.38716384893,0.0,11.5466484416
 10/10  21:00:00,99.0035478384,7.37988435766,14.2507823201,0.0,32.965339924,36.8579353714,16.5034195115,4.91418617799,0.0,11.5892333335
 10/10  22:00:00,71.6121300926,6.89803821137,10.888448785,0.0,25.6355707503,20.6438685092,11.9198876532,6.13119261173,0.0,5.78869504149
 10/10  23:00:00,48.6948470661,6.48488603994,7.93739609831,0.0,15.0252895274,11.7056064465,11.97675767,6.20907766662,0.0,5.76768000337
 10/10  24:00:00,42.7080494608,6.36497276148,7.09627946849,0.0,11.6412384099,10.0650221343,8.90892125414,3.14665895537,0.0,5.76226229876
 10/11  01:00:00,40.1527134176,6.25956075868,6.20706739263,0.0,10.0992000411,10.047477231,8.49806789761,2.74118777306,0.0,5.75688012455
 10/11  02:00:00,37.4773352162,6.16923263042,5.4815797956,0.0,8.25718729233,10.0299323277,2.65553164629,2.63553164629,0.0,0.02
 10/11  03:00:00,37.1733890776,6.13210296701,5.21475776634,0.0,8.25718729233,10.0299323277,7.51424430462,1.75746345729,0.0,5.75678084733
 10/11  04:00:00,38.6409215419,6.11127636128,5.09649154265,0.0,8.25718729233,11.6354268332,1.77308632014,1.75308632014,0.0,0.02
 10/11  05:00:00,46.3369859293,6.12525952669,5.19883555034,0.0,12.1011305571,15.3678112995,14.3024772577,2.76660239953,0.0,11.5358748582
 10/11  06:00:00,79.537474852,6.60367620296,8.3925188086,0.0,19.7275818095,37.2640762949,16.4735426961,4.88395313427,0.0,11.5895895618
 10/11  07:00:00,95.1157993532,6.93035329406,10.6919511976,0.0,24.3117294858,51.2795993405,22.4289354697,4.98746668422,0.0,17.4414687855
 10/11  08:00:00,79.6262713485,6.4124597583,8.87949321952,0.0,23.6694662846,40.6342015617,24.9476696589,1.46093484788,0.0,23.486734811
 10/11  09:00:00,76.2265460173,6.35680646433,10.5428130986,0.0,23.6694662846,35.6302164847,42.4565123167,1.01483067258,18.025,23.4166816441
 10/11  10:00:00,58.3606696653,6.27498946783,10.3554847546,0.0,18.7433767983,22.9618409725,42.29180403,0.892311393334,18.025,23.3744926367
 10/11  11:00:00,59.1508897155,6.38329045533,11.0396772073,0.0,18.7433767983,22.9618409725,35.5569197672,0.0293261080637,18.025,17.5025936591
 10/11  12:00:00,60.0581800567,6.47802623148,11.8087831112,0.0,18.5889407304,23.1597249699,41.3675490596,0.018676024859,18.025,23.3238730348
 10/11  13:00:00,60.7013444732,6.55979328328,12.1236801609,0.0,18.7433767983,23.2517909448,35.5261992314,0.0,18.025,17.5011992314
 10/11  14:00:00,61.180640179,6.61121484179,12.5515494104,0.0,18.7433767983,23.2517909448,35.5224547402,0.0,18.025,17.4974547402
 10/11  15:00:00,60.9971084932,6.62531994789,12.6438693205,0.0,18.7433767983,22.9618409725,41.3499721437,0.0,18.025,23.3249721437
 10/11  16:00:00,64.5054605369,6.61034052992,11.7158804476,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,75.8300639021,6.77118325677,10.6913644272,0.0,17.6635504202,40.6971502883,6.04655051369,0.0,0.0,6.04655051369
 10/11  18:00:00,86.1962050769,6.86876231367,10.6870463107,0.0,27.5259009287,37.3340067412,13.0747274635,1.76982062622,0.0,11.3049068373
 10/11  19:00:00,92.6113028951,6.94167225554,10.9359665655,0.0,33.8341110165,33.3544677425,15.1300042208,3.58241083762,0.0,11.5475933831
 10/11  20:00:00,101.596744365,7.09420686413,11.6147200855,0.0,36.5179666069,38.8247702939,12.6396459098,6.85724015955,0.0,5.7824057503
 10/11  21:00:00,95.8357026856,7.08991647307,11.3728874675,0.0,32.965339924,36.8579353714,20.0664060504,8.47555039781,0.0,11.5908556526
 10/11  22:00:00,68.8318390793,6.64368150979,8.36249846319,0.0,25.6355707503,20.6438685092,21.6765392032,10.1188001176,0.0,11.5577390856
 10/11  23:00:00,45.9981236241,6.24251844432,5.4830323054,0.0,15.0252895274,11.7056064465,17.9027550781,12.1349851763,0.0,5.76776990186
 10/11  24:00:00,39.4204857378,6.07017553596,4.10350953795,0.0,11.6412384099,10.0650221343,19.344535664,13.5823011168,0.0,5.7622345472
 10/12  01:00:00,36.9282148672,5.9634929182,3.27863576638,0.0,10.0992000411,10.047477231,14.9029326346,14.8829326346,0.0,0.02
 10/12  02:00:00,34.4279011349,5.89169766084,2.70967112961,0.0,8.25718729233,10.0299323277,21.9026910121,16.145932133,0.0,5.75675887908
 10/12  03:00:00,34.1229623626,5.85537431681,2.44106119484,0.0,8.25718729233,10.0299323277,16.8521758033,16.8321758033,0.0,0.02
 10/12  04:00:00,35.4800233822,5.8255494961,2.22131126405,0.0,8.25718729233,11.6354268332,23.3678743635,17.6059475302,0.0,5.76192683329
 10/12  05:00:00,43.1103387371,5.83247782099,2.26496336707,0.0,12.1011305571,15.3678112995,22.9572300329,17.1787282136,0.0,5.77850181931
 10/12  06:00:00,74.9787596955,6.13496587707,4.30249360244,0.0,19.7275818095,37.2640762949,27.9950095784,16.4033305538,0.0,11.5916790247
 10/12  07:00:00,90.5178371651,6.45302527942,6.57129464889,0.0,24.3117294858,51.2795993405,32.0569895159,14.614036834,0.0,17.4429526819
 10/12  08:00:00,75.3907572206,6.029320174,5.02710216554,0.0,23.6694662846,40.6342015617,39.6956829132,10.3408096387,0.0,29.3548732745
 10/12  09:00:00,72.0751706296,5.98503029622,6.76319857914,0.0,23.6694662846,35.6302164847,51.4209152721,9.98231969569,18.025,23.4135955764
 10/12  10:00:00,53.2555694494,5.82333174868,5.70203858104,0.0,18.7433767983,22.9618409725,46.867872979,11.3047490047,18.025,17.5381239743
 10/12  11:00:00,53.0272479532,5.80654963021,5.4927701888,0.0,18.7433767983,22.9618409725,52.5482602255,11.1911854869,18.025,23.3320747386
 10/12  12:00:00,53.1017944047,5.81590964437,5.51450894284,0.0,18.5889407304,23.1597249699,45.0837512426,9.55655461249,18.025,17.5021966301
 10/12  13:00:00,52.7142817006,5.78356909262,4.91283357946,0.0,18.7433767983,23.2517909448,50.3061544999,10.9276069126,18.025,21.3535475873
 10/12  14:00:00,52.5635287622,5.77663338346,4.76902019488,0.0,18.7433767983,23.2517909448,49.4152442516,11.9207843469,18.025,19.4694599047
 10/12  15:00:00,52.3970069424,5.78972951618,4.879346676,0.0,18.7433767983,22.9618409725,48.1309607148,12.6076752074,18.025,17.4982855074
 10/12  16:00:00,56.2379749124,5.80334146805,4.25539109412,0.0,18.7433767983,27.431320555,35.5421631716,11.7551248518,18.025,5.76203831974
 10/12  17:00:00,67.7844385451,5.94442791514,3.47249272737,0.0,17.6635504202,40.6971502883,17.4495905802,11.6767162411,0.0,5.77287433912
 10/12  18:00:00,79.0254128096,6.05899438145,4.32600691868,0.0,27.5259009287,37.3340067412,26.2273526276,14.6474625546,0.0,11.579890073
 10/12  19:00:00,86.1264253531,6.18898124221,5.203773545,0.0,33.8341110165,33.3544677425,20.8203912291,15.037063377,0.0,5.78332785207
 10/12  20:00:00,95.8640739241,6.41381919694,6.56242141646,0.0,36.5179666069,38.8247702939,28.0943269049,16.5467769769,0.0,11.547549928
 10/12  21:00:00,90.5875659156,6.46571854982,6.74893289207,0.0,32.965339924,36.8579353714,29.2633434336,17.6727600825,0.0,11.5905833511
 10/12  22:00:00,64.0316306536,6.0786396236,4.12732095057,0.0,25.6355707503,20.6438685092,24.6869595653,18.8976556701,0.0,5.78930389517
 10/12  23:00:00,42.7083147749,5.85937973553,2.5763562727,0.0,15.0252895274,11.7056064465,25.6015657556,19.833686479,0.0,5.76787927667
 10/12  24:00:00,37.0608380027,5.7947450054,2.01928535883,0.0,11.6412384099,10.0650221343,25.8937122491,20.1313225032,0.0,5.76238974597
 10/13  01:00:00,35.1531394573,5.75299081606,1.71405398914,0.0,10.0992000411,10.047477231,26.1582868591,20.4012497287,0.0,5.75703713038
 10/13  02:00:00,32.9907787641,5.71409948239,1.45014831299,0.0,8.25718729233,10.0299323277,20.7471479655,20.7271479655,0.0,0.02
 10/13  03:00:00,32.7971810973,5.68951503666,1.2811290607,0.0,8.25718729233,10.0299323277,26.7645927994,21.0076170206,0.0,5.75697577878
 10/13  04:00:00,34.2542367053,5.67102615369,1.15004441834,0.0,8.25718729233,11.6354268332,27.0102138473,21.2482893216,0.0,5.76192452563
 10/13  05:00:00,41.9531150337,5.68552258354,1.25468276734,0.0,12.1011305571,15.3678112995,26.2217103018,20.4429234674,0.0,5.77878683444
 10/13  06:00:00,73.7434816822,5.9793885681,3.22277896765,0.0,19.7275818095,37.2640762949,31.1505878846,19.5596619576,0.0,11.590925927
 10/13  07:00:00,90.342098747,6.1932198875,4.77133636212,0.0,24.3117294858,51.2795993405,34.9268536721,17.4849747521,0.0,17.44187892
 10/13  08:00:00,73.9280341926,5.87723069682,3.71645448807,0.0,23.6694662846,40.6342015617,36.841579049,13.3517181948,0.0,23.4898608542
 10/13  09:00:00,70.8618128588,5.85822835584,5.67663364314,0.0,23.6694662846,35.6302164847,53.4837028174,12.0378892991,18.025,23.4208135183
 10/13  10:00:00,52.4363183362,5.73465022454,4.97145864937,0.0,18.7433767983,22.9618409725,53.3142786964,11.9113068377,18.025,23.3779718587
 10/13  11:00:00,52.699745092,5.76791358974,5.20389796994,0.0,18.7433767983,22.9618409725,45.5000606603,9.97096735166,18.025,17.5040933087
 10/13  12:00:00,53.0767265454,5.80397168568,5.50137561697,0.0,18.5889407304,23.1597249699,48.4197202041,7.06586287034,18.025,23.3288573337
 10/13  13:00:00,53.7709835214,5.8733758836,5.87972155602,0.0,18.7433767983,23.2517909448,38.690077368,3.16497057651,18.025,17.5001067915
 10/13  14:00:00,53.6517482032,5.85707759786,5.77678852536,0.0,18.7433767983,23.2517909448,44.1070733799,2.75739917466,18.025,23.3246742052
 10/13  15:00:00,53.5221142225,5.8794322562,5.91474946253,0.0,18.7433767983,22.9618409725,39.4493777025,3.92128509473,18.025,17.5030926077
 10/13  16:00:00,57.3822340347,5.90374309497,5.29923712305,0.0,18.7433767983,27.431320555,28.6434863749,4.85617618216,18.025,5.76231019275
 10/13  17:00:00,68.9544636548,6.05230574078,4.53462689021,0.0,17.6635504202,40.6971502883,11.7699040676,5.99667596297,0.0,5.77322810468
 10/13  18:00:00,80.023328096,6.17024757533,5.21265159241,0.0,27.5259009287,37.3340067412,22.1218856364,10.5410710902,0.0,11.5808145462
 10/13  19:00:00,86.0785178813,6.20815075501,5.13668527369,0.0,33.8341110165,33.3544677425,22.8518964058,17.067972821,0.0,5.78392358479
 10/13  20:00:00,95.0128288681,6.34868570081,5.77629877871,0.0,36.5179666069,38.8247702939,34.7411618732,23.1941338671,0.0,11.5470280061
 10/13  21:00:00,89.6195549532,6.37487299857,5.87174997705,0.0,32.965339924,36.8579353714,36.308378633,24.7173039439,0.0,11.5910746891
 10/13  22:00:00,63.3236095977,6.00868872713,3.48924065266,0.0,25.6355707503,20.6438685092,32.5033937742,26.7138425268,0.0,5.7895512474
 10/13  23:00:00,42.0091388582,5.78996435054,1.94658727295,0.0,15.0252895274,11.7056064465,34.6024066253,28.8345486191,0.0,5.76785800625
 10/13  24:00:00,36.3816858448,5.71546965251,1.41940092643,0.0,11.6412384099,10.0650221343,36.080671523,30.3184547394,0.0,5.7622167836
 10/14  01:00:00,37.3249664811,5.68125267646,1.19813818571,0.0,12.8411359301,10.0650221343,31.7096412725,31.6896412725,0.0,0.02
 10/14  02:00:00,32.3269388346,5.6245538639,0.813421144104,0.0624252069514,8.25718729233,10.0299323277,39.0444174433,33.2874734787,0.0,5.75694396465
 10/14  03:00:00,32.3297748105,5.60031324338,0.588551847703,0.314370159278,8.25718729233,10.0299323277,41.2309998473,35.4741126006,0.0,5.75688724665
 10/14  04:00:00,34.0911663306,5.58904452654,0.424032788759,0.644919031377,8.25718729233,11.6354268332,36.6759557181,36.6559557181,0.0,0.02
 10/14  05:00:00,38.7365049682,5.6036961402,0.344213202566,1.19709655665,8.71707943955,15.3327214929,40.7380717095,34.9701003354,0.0,5.7679713741
 10/14  06:00:00,59.0697062406,5.66820374927,0.914807376565,0.799133047745,18.5082010057,25.6353820695,37.6815880767,31.9026268368,0.0,5.77896123993
 10/14  07:00:00,72.7131332499,5.84360338164,2.24957779089,0.364937085375,19.4083231844,41.0650158608,45.7138325142,28.3353324042,0.0,17.37850011
 10/14  08:00:00,95.2268884169,6.08772671419,4.70554309232,0.0697302449456,26.3286599382,57.9988325916,49.9940407362,20.4947483712,0.0,29.4992923649
 10/14  09:00:00,81.0116589391,5.9248127158,5.75287896895,0.124162259915,26.3286599382,42.8504436482,64.9411072862,17.5577039387,18.025,29.3584033475
 10/14  10:00:00,55.7883327525,5.71888757521,4.55231020313,0.301431333062,21.7447113004,23.4437158914,57.0749238302,15.6257864261,18.025,23.4241374041
 10/14  11:00:00,53.3199534165,5.71659083961,4.62360353229,0.225838317397,19.3027497915,23.426170988,48.5023032123,12.9380345188,18.025,17.5392686935
 10/14  12:00:00,53.6360945129,5.74143508881,4.94618448849,0.0524296597944,19.1483137236,23.7250123474,49.9735223191,8.61970854688,18.025,23.3288137722
 10/14  13:00:00,53.8576589708,5.75604028269,5.06002496994,0.0,19.3027497915,23.7161209604,39.6769658579,4.14986197905,18.025,17.5021038788
 10/14  14:00:00,54.02631985,5.77423722912,5.21049081152,0.0,19.3027497915,23.7161209604,44.7427178904,3.39294224045,18.025,23.3247756499
 10/14  15:00:00,54.3106987811,5.82747398656,5.73158473384,0.0,19.3027497915,23.426170988,38.0012608514,2.47297596114,18.025,17.5032848903
 10/14  16:00:00,58.2072197107,5.82794123333,5.17631554287,0.0,19.3027497915,27.8956505705,25.3433140285,1.55663931338,18.025,5.76167471516
 10/14  17:00:00,65.9120671326,5.9274049455,4.1592049371,0.0,18.2229234133,37.5968344597,7.82875481123,2.06089734155,0.0,5.76785746968
 10/14  18:00:00,84.4226838189,6.09183167632,4.78408486143,0.0,32.690315043,37.0816133363,15.9314090757,10.158433251,0.0,5.77297582468
 10/14  19:00:00,89.0334696714,6.22000548671,5.38699259119,0.0,36.8143715336,33.066984531,19.9238579415,14.1400275916,0.0,5.7838303499
 10/14  20:00:00,96.0786059478,6.45867059956,6.95338035513,0.0,36.3493007332,38.7721355839,25.6430660429,14.0961580037,0.0,11.5469080392
 10/14  21:00:00,94.3389223978,6.50844149857,7.28179374377,0.0,36.1807251679,36.8228455648,18.9149071116,13.1304841994,0.0,5.78442291223
 10/14  22:00:00,69.8906029733,6.12352611685,4.53842467398,0.0,31.0351095914,20.6438685092,27.3941106852,15.8018114504,0.0,11.5922992348
 10/14  23:00:00,45.0465360127,5.84781137473,2.52405783137,0.0,17.4250845679,11.7056064465,24.3941072168,18.6151939601,0.0,5.77891325673
 10/14  24:00:00,38.1985836357,5.78588167101,1.96598447293,0.0,12.8411359301,10.0650221343,26.2213053032,20.4587630754,0.0,5.76254222774
 10/15  01:00:00,37.9387225951,5.7413594573,1.63235747236,0.0,12.925468867,10.100111941,28.4559074302,22.6988707689,0.0,5.75703666128
 10/15  02:00:00,32.8284909283,5.6783112688,1.20421678435,0.0,8.34152022915,10.0650221343,24.905992625,24.885992625,0.0,0.02
 10/15  03:00:00,32.4993568629,5.63547855945,0.917909877234,0.0,8.34152022915,10.0650221343,34.1538330957,28.3968283768,0.0,5.75700471894
 10/15  04:00:00,33.9986193622,5.6207410668,0.825278881828,0.0,8.34152022915,11.6705166398,27.6469972942,27.6269972942,0.0,0.02
 10/15  05:00:00,38.1735209472,5.61708481601,0.796623091081,0.0488852175908,8.80141237637,15.3678112995,30.8504726464,25.0824388136,0.0,5.76803383282
 10/15  06:00:00,58.7728874719,5.69906456459,1.37739626465,0.00885316959616,18.5082010057,25.6353820695,34.9550536781,23.4170163459,0.0,11.5380373322
 10/15  07:00:00,73.0012228653,5.89031563633,2.73645317399,0.0,19.4926561212,41.1001056674,33.7796419871,22.1866585365,0.0,11.5929834506
 10/15  08:00:00,96.4600089804,6.19647648011,5.89962322045,0.0,26.3286599382,57.9988325916,42.8794388429,13.3753428081,0.0,29.5040960348
 10/15  09:00:00,83.5486777854,6.14060335955,8.31767926047,0.0,26.2443270014,42.8153538416,51.6479600405,4.26337888655,18.025,29.3595811539
 10/15  10:00:00,58.9917806737,5.98147689996,7.79458548535,0.0,21.7447113004,23.4437158914,41.9836133705,0.533408836744,18.025,23.4252045338
 10/15  11:00:00,57.2421093511,6.0563855242,8.37208339676,0.0,19.3449162599,23.4437158914,41.4020292996,0.0,18.025,23.3770292996
 10/15  12:00:00,58.4066728462,6.16806146042,9.28284902008,0.0,19.190480192,23.7425572507,35.5294999014,0.0,18.025,17.5044999014
 10/15  13:00:00,59.6731696842,6.29764652119,10.3936338641,0.0,19.260583323,23.698576057,35.5255123695,0.0,18.025,17.5005123695
 10/15  14:00:00,60.42940649,6.36761057881,11.0799136973,0.0,19.260583323,23.698576057,41.3554168049,0.0,18.025,23.3304168049
 10/15  15:00:00,60.7336276841,6.42373528211,11.6179539668,0.0,19.260583323,23.4086260847,35.5278148486,0.0,18.025,17.5028148486
 10/15  16:00:00,64.3956646361,6.41731695886,10.8350952095,0.0,19.260583323,27.8781056672,23.7873858062,0.0,18.025,5.7623858062
 10/15  17:00:00,72.0083516699,6.55692725489,9.68567358903,0.0,18.1807569449,37.5792895564,5.76798958679,0.0,0.0,5.76798958679
 10/15  18:00:00,90.2640764426,6.76341416721,10.0733119326,0.0,32.6059821062,37.0465235296,6.355312855,0.581858595664,0.0,5.77345425933
 10/15  19:00:00,94.2392880526,6.83018834818,9.98261747472,0.0,36.8143715336,33.066984531,10.6436782535,4.85930974645,0.0,5.78436850707
 10/15  20:00:00,100.066213404,6.94535299686,10.3348704426,0.0,36.43363367,38.8072253906,21.5033252814,9.95524308882,0.0,11.5480821926
 10/15  21:00:00,97.3716179855,6.92036879512,10.0219755927,0.0,36.0963922311,36.7877557581,16.7040593361,10.9204059902,0.0,5.78365334591
 10/15  22:00:00,72.6454850712,6.48884088437,7.04739601616,0.0,30.9507766546,20.6087787026,25.0877815756,13.4947755007,0.0,11.5930060749
 10/15  23:00:00,46.9145573621,6.07703404291,4.16284213497,0.0,17.4250845679,11.7056064465,27.7341923789,16.1964521423,0.0,11.5377402365
 10/15  24:00:00,39.5883932498,5.9397206749,3.08253035185,0.0,12.925468867,10.100111941,18.1910176716,18.1710176716,0.0,0.02
 10/16  01:00:00,35.9249970121,5.85160007121,2.38728991115,0.0,10.0992000411,10.047477231,25.542923219,19.7858106259,0.0,5.75711259306
 10/16  02:00:00,33.5569767699,5.78923915778,1.94119152591,0.0,8.25718729233,10.0299323277,21.6523183838,21.6323183838,0.0,0.02
 10/16  03:00:00,33.1725890085,5.74217840993,1.6038633728,0.0,8.25718729233,10.0299323277,29.7452293002,23.9881320347,0.0,5.7570972655
 10/16  04:00:00,34.5003920972,5.70593340294,1.36127234364,0.0,8.25718729233,11.6354268332,31.4937598132,25.7310432257,0.0,5.76271658748
 10/16  05:00:00,42.0866781701,5.70544130266,1.36829884799,0.0,12.1011305571,15.3678112995,31.7465087303,25.9674319788,0.0,5.77907675157
 10/16  06:00:00,73.7243268423,5.98280423704,3.20015434665,0.0,19.7275818095,37.2640762949,37.1111289329,25.5175099739,0.0,11.593618959
 10/16  07:00:00,90.2551736961,6.19579357773,4.68177079566,0.0,24.3117294858,51.2795993405,40.4493956845,23.0029400814,0.0,17.4464556032
 10/16  08:00:00,74.1736771962,5.91894456132,3.92033558682,0.0,23.6694662846,40.6342015617,43.5200840175,14.1568183645,0.0,29.363265653
 10/16  09:00:00,72.0289144428,5.96846997325,6.73345777314,0.0,23.6694662846,35.6302164847,49.8949645011,8.45103900107,18.025,23.4189255
 10/16  10:00:00,54.6386688779,5.92229042331,6.98614579721,0.0,18.7433767983,22.9618409725,39.3426461942,3.77633456258,18.025,17.5413116316
 10/16  11:00:00,56.0423594609,6.02906487114,8.28534453944,0.0,18.7433767983,22.9618409725,41.8563667115,0.497210241869,18.025,23.3341564696
 10/16  12:00:00,58.8854873658,6.20773418361,10.9063559022,0.0,18.5889407304,23.1597249699,35.530450337,0.0,18.025,17.505450337
 10/16  13:00:00,61.3161941635,6.38260567545,12.9156892746,0.0,18.7433767983,23.2517909448,41.3546242294,0.0,18.025,23.3296242294
 10/16  14:00:00,62.7407249943,6.51090522844,14.2119197619,0.0,18.7433767983,23.2517909448,35.5283348816,0.0,18.025,17.5033348816
 10/16  15:00:00,63.2866324488,6.60833461875,14.9503462547,0.0,18.7433767983,22.9618409725,35.5250725668,0.0,18.025,17.5000725668
 10/16  16:00:00,67.4923960869,6.66356673879,14.6495658199,0.0,18.7433767983,27.431320555,23.7874441518,0.0,18.025,5.76244415181
 10/16  17:00:00,78.9950170291,6.89071942155,13.7367435837,0.0,17.6635504202,40.6971502883,5.77351486582,0.0,0.0,5.77351486582
 10/16  18:00:00,87.5093403329,6.94077155269,11.9280943609,0.0,27.5259009287,37.3340067412,12.1042226505,0.522884276641,0.0,11.5813383739
 10/16  19:00:00,92.8958650967,6.94499477996,11.2171505417,0.0,33.8341110165,33.3544677425,15.4034782248,3.85507808387,0.0,11.548400141
 10/16  20:00:00,101.480533094,7.06946759773,11.5231903821,0.0,36.5179666069,38.8247702939,14.2985565286,8.51433595641,0.0,5.78422057223
 10/16  21:00:00,95.4649506316,7.0439502168,11.0480142885,0.0,32.965339924,36.8579353714,22.1276083227,10.5340706318,0.0,11.5935376909
 10/16  22:00:00,67.9943367763,6.55101593576,7.61759669445,0.0,25.6355707503,20.6438685092,24.8305298682,13.2703848476,0.0,11.5601450205
 10/16  23:00:00,44.8711038362,6.11623048329,4.48226453387,0.0,15.0252895274,11.7056064465,22.0528265448,16.2846010852,0.0,5.76822545959
 10/16  24:00:00,38.4142335123,5.95467995974,3.21272446106,0.0,11.6412384099,10.0650221343,18.1192733996,18.0992733996,0.0,0.02
 10/17  01:00:00,36.1118573903,5.87461074741,2.55113819198,0.0,10.0992000411,10.047477231,25.1782377603,19.4209060126,0.0,5.75733174769
 10/17  02:00:00,33.776056078,5.81617788506,2.1333243388,0.0,8.25718729233,10.0299323277,26.4662347164,20.7089052214,0.0,5.75732949505
 10/17  03:00:00,33.4762305832,5.77886923771,1.8708126661,0.0,8.25718729233,10.0299323277,21.5433674124,21.5233674124,0.0,0.02
 10/17  04:00:00,34.8747986391,5.75202635543,1.68958091288,0.0,8.25718729233,11.6354268332,27.7114600225,21.9491252039,0.0,5.76233481857
 10/17  05:00:00,42.5229777498,5.7606381972,1.74939123792,0.0,12.1011305571,15.3678112995,27.0507188611,21.2714372918,0.0,5.77928156936
 10/17  06:00:00,74.3213692192,6.05640509651,3.72357680424,0.0,19.7275818095,37.2640762949,32.0842317796,20.4904811226,0.0,11.5937506569
 10/17  07:00:00,90.9755398353,6.27589272911,5.32201584471,0.0,24.3117294858,51.2795993405,35.9661743521,18.5185699691,0.0,17.447604383
 10/17  08:00:00,74.5921152302,5.95664007189,4.30106186557,0.0,23.6694662846,40.6342015617,42.6359171721,13.2690875313,0.0,29.3668296408
 10/17  09:00:00,72.2775165464,5.98997456953,6.96054798081,0.0,23.6694662846,35.6302164847,50.1076920586,8.66091168638,18.025,23.4217803722
 10/17  10:00:00,55.0187991851,5.93335118711,7.35520308942,0.0,18.7433767983,22.9618409725,44.4982204242,3.09040086673,18.025,23.3828195575
 10/17  11:00:00,57.5235855236,6.10832285908,9.68730759551,0.0,18.7433767983,22.9618409725,35.5799533907,0.0463588729059,18.025,17.5085945178
 10/17  12:00:00,61.0310589823,6.3225032314,12.9371508692,0.0,18.5889407304,23.1597249699,35.5271960459,0.0,18.025,17.5021960459
 10/17  13:00:00,62.8891931262,6.44104222815,14.4302489392,0.0,18.7433767983,23.2517909448,41.3595374444,0.0,18.025,23.3345374444
 10/17  14:00:00,63.281412385,6.46027545779,14.8032281125,0.0,18.7433767983,23.2517909448,35.5277928251,0.0,18.025,17.5027928251
 10/17  15:00:00,63.246465784,6.51934288066,14.9991709924,0.0,18.7433767983,22.9618409725,41.3566304627,0.0,18.025,23.3316304627
 10/17  16:00:00,67.0625554492,6.57324261066,14.3100374096,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/17  17:00:00,78.3449047306,6.80124101367,13.1760951843,0.0,17.6635504202,40.6971502883,11.5270765687,0.0,0.0,11.5270765687
 10/17  18:00:00,88.8631015104,6.98481746258,13.2377919311,0.0,27.5259009287,37.3340067412,11.58182964,0.0,0.0,11.58182964
 10/17  19:00:00,96.0465688377,7.13955653698,14.1732811464,0.0,33.8341110165,33.3544677425,5.78453262853,0.0,0.0,5.78453262853
 10/17  20:00:00,105.787622742,7.38249583295,15.5172395766,0.0,36.5179666069,38.8247702939,5.8185885769,0.0345714454334,0.0,5.78401713146
 10/17  21:00:00,100.622597845,7.44626113131,15.8033323166,0.0,32.965339924,36.8579353714,17.3800158179,0.0,0.0,17.3800158179
 10/17  22:00:00,73.7103105419,7.0294469263,12.8551305917,0.0,25.6355707503,20.6438685092,5.79044689118,0.0,0.0,5.79044689118
 10/17  23:00:00,50.832906698,6.63533040189,9.92496012733,0.0,15.0252895274,11.7056064465,5.76818731579,0.0,0.0,5.76818731579
 10/17  24:00:00,44.2630590689,6.48260528252,8.53361548623,0.0,11.6412384099,10.0650221343,5.76271597841,0.0,0.0,5.76271597841
 10/18  01:00:00,41.6556599223,6.38341423271,7.58613470413,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 10/18  02:00:00,39.1335857375,6.31159441272,6.99543397762,0.0,8.25718729233,10.0299323277,5.75714834801,0.0,0.0,5.75714834801
 10/18  03:00:00,38.6365501268,6.26244517251,6.54754895923,0.0,8.25718729233,10.0299323277,5.75682035922,0.0,0.0,5.75682035922
 10/18  04:00:00,39.8694569526,6.22435241572,6.21191071065,0.0,8.25718729233,11.6354268332,0.25006772998,0.23006772998,0.0,0.02
 10/18  05:00:00,47.7825175957,6.25704712343,6.51250860694,0.0,12.1011305571,15.3678112995,12.3104122815,0.772013175097,0.0,11.5383991064
 10/18  06:00:00,81.9223222928,6.81647703363,10.5644419193,0.0,19.7275818095,37.2640762949,13.0402836838,1.44813917673,0.0,11.5921445071
 10/18  07:00:00,100.381852635,7.22126160104,13.7829359239,0.0,24.3117294858,51.2795993405,12.8655345723,1.22669706746,0.0,11.6388375049
 10/18  08:00:00,83.8209414509,6.70668497986,12.7798288548,0.0,23.6694662846,40.6342015617,29.369392468,0.0,0.0,29.369392468
 10/18  09:00:00,81.4644092607,6.71400027856,15.423401794,0.0,23.6694662846,35.6302164847,41.4527218287,0.0,18.025,23.4277218287
 10/18  10:00:00,62.9755083638,6.48296790609,14.7622880741,0.0,18.7433767983,22.9618409725,41.4087334878,0.0,18.025,23.3837334878
 10/18  11:00:00,60.7741096792,6.36058185198,12.6855669007,0.0,18.7433767983,22.9618409725,35.5715793608,0.038581503915,18.025,17.5079978568
 10/18  12:00:00,59.285702028,6.26770341291,11.2465918749,0.0,18.5889407304,23.1597249699,42.0983313309,0.738448923787,18.025,23.3348824071
 10/18  13:00:00,59.0641752535,6.24993045294,10.7963304454,0.0,18.7433767983,23.2517909448,35.5452871087,0.0146282589002,18.025,17.5056588498
 10/18  14:00:00,58.7905788597,6.23397565846,10.5386954787,0.0,18.7433767983,23.2517909448,41.3572399607,0.0,18.025,23.3322399607
 10/18  15:00:00,58.8670405531,6.27323149929,10.8658463546,0.0,18.7433767983,22.9618409725,36.1604830136,0.630150591433,18.025,17.5053324222
 10/18  16:00:00,62.4676753634,6.27963002563,10.0087657994,0.0,18.7433767983,27.431320555,24.6535483176,0.865870198089,18.025,5.76267811953
 10/18  17:00:00,74.2856542719,6.53074749872,9.38733526392,0.0,17.6635504202,40.6971502883,7.16601198558,1.39220893157,0.0,5.77380305401
 10/18  18:00:00,85.09511115,6.67293992272,9.78166372559,0.0,27.5259009287,37.3340067412,15.2148311635,3.63171861307,0.0,11.5831125504
 10/18  19:00:00,91.7694971466,6.77803260852,10.2577243982,0.0,33.8341110165,33.3544677425,11.9562813708,6.17214845825,0.0,5.78413291253
 10/18  20:00:00,101.170989091,6.98157237665,11.3015128248,0.0,36.5179666069,38.8247702939,20.123903291,8.57439174707,0.0,11.549511544
 10/18  21:00:00,95.8241532218,7.02566026206,11.4254748741,0.0,32.965339924,36.8579353714,20.3608330978,8.76702520805,0.0,11.5938078897
 10/18  22:00:00,68.8935829148,6.59492249189,8.4729107959,0.0,25.6355707503,20.6438685092,20.5401261274,8.97959051165,0.0,11.5605356157
 10/18  23:00:00,46.2570935078,6.22028921774,5.76418187762,0.0,15.0252895274,11.7056064465,15.2392003049,9.47093133469,0.0,5.76826897024
 10/18  24:00:00,39.990525571,6.08920884023,4.65447626265,0.0,11.6412384099,10.0650221343,9.0616874702,9.0416874702,0.0,0.02
 10/19  01:00:00,37.5624625754,6.00113585728,3.87520598758,0.0,10.0992000411,10.047477231,14.8017827115,9.04443464044,0.0,5.75734807103
 10/19  02:00:00,34.9265294706,5.92172667935,3.17824434682,0.0,8.25718729233,10.0299323277,9.73952092157,9.71952092157,0.0,0.02
 10/19  03:00:00,34.5044751783,5.88065635262,2.79725741452,0.0,8.25718729233,10.0299323277,17.0754925849,11.3181147706,0.0,5.75737781424
 10/19  04:00:00,35.8271186864,5.85066652433,2.54324858268,0.0,8.25718729233,11.6354268332,18.5121596729,12.7493878656,0.0,5.76277180734
 10/19  05:00:00,43.4653140329,5.8598628363,2.59248254856,0.0,12.1011305571,15.3678112995,19.1016323442,13.3219805464,0.0,5.77965179778
 10/19  06:00:00,75.8032739366,6.21184157429,5.05001114995,0.0,19.7275818095,37.2640762949,25.3377812147,13.7428476226,0.0,11.5949335921
 10/19  07:00:00,93.3170825279,6.54277154964,7.39663136586,0.0,24.3117294858,51.2795993405,31.30060026,13.8510868871,0.0,17.4495133729
 10/19  08:00:00,76.2062004829,6.07272125638,5.79903466395,0.0,23.6694662846,40.6342015617,37.4786675319,8.1090970344,0.0,29.3695704975
 10/19  09:00:00,74.1646780107,6.12612940642,8.71152958525,0.0,23.6694662846,35.6302164847,45.0365436875,3.58798422145,18.025,23.423559466
 10/19  10:00:00,56.2535609729,6.04050728453,8.48279349521,0.0,18.7433767983,22.9618409725,43.6413953088,2.23104664709,18.025,23.3853486617
 10/19  11:00:00,57.4514905445,6.19059957167,9.53292451758,0.0,18.7433767983,22.9618409725,36.6828978371,1.15042802119,18.025,17.5074698159
 10/19  12:00:00,58.1337192166,6.2915656506,10.0707372931,0.0,18.5889407304,23.1597249699,36.6538105325,1.12545670321,18.025,17.5033538293
 10/19  13:00:00,58.8063962733,6.34030903617,10.4481747138,0.0,18.7433767983,23.2517909448,41.3651056552,0.00457561060333,18.025,23.3355300446
 10/19  14:00:00,58.7797266726,6.33356555253,10.4282414185,0.0,18.7433767983,23.2517909448,35.5287556101,0.0,18.025,17.5037556101
 10/19  15:00:00,58.6455599264,6.36236042756,10.5552359687,0.0,18.7433767983,22.9618409725,41.358291824,0.0,18.025,23.333291824
 10/19  16:00:00,62.2117901904,6.36102886585,9.67147464706,0.0,18.7433767983,27.431320555,18.0895437618,0.0445437618223,18.025,0.02
 10/19  17:00:00,73.734482163,6.54263524904,8.82426072743,0.0,17.6635504202,40.6971502883,12.0208786188,0.49313477309,0.0,11.5277438457
 10/19  18:00:00,84.7482190661,6.68726984419,9.42042472401,0.0,27.5259009287,37.3340067412,13.6351036203,2.05281840705,0.0,11.5822852133
 10/19  19:00:00,91.7847455742,6.81314249853,10.2378485224,0.0,33.8341110165,33.3544677425,8.48658304041,2.70168492945,0.0,5.78489811096
 10/19  20:00:00,101.220093877,7.01111372772,11.3210691131,0.0,36.5179666069,38.8247702939,10.8049702948,5.02055649285,0.0,5.78441380197
 10/19  21:00:00,95.4809394623,7.01729802736,11.0906018718,0.0,32.965339924,36.8579353714,24.7429510586,7.3632512521,0.0,17.3796998066
 10/19  22:00:00,68.3221989293,6.56517215222,7.93126772722,0.0,25.6355707503,20.6438685092,15.5056054398,9.71496442435,0.0,5.79064101548
 10/19  23:00:00,45.3515223065,6.15747705064,4.9214144161,0.0,15.0252895274,11.7056064465,18.7563620304,12.9879488715,0.0,5.76841315893
 10/19  24:00:00,38.8363714362,5.99655529625,3.59296602816,0.0,11.6412384099,10.0650221343,20.7203799367,14.9574060686,0.0,5.76297386805
 10/20  01:00:00,36.5293394362,5.91383881019,2.92937976699,0.0,10.0992000411,10.047477231,15.6658607181,15.6458607181,0.0,0.02
 10/20  02:00:00,34.1707002282,5.85830449501,2.48583062547,0.0,8.25718729233,10.0299323277,22.3207970982,16.5635598129,0.0,5.75723728534
 10/20  03:00:00,33.8653793886,5.8225868787,2.21622658966,0.0,8.25718729233,10.0299323277,23.4534820672,17.6962105532,0.0,5.75727151393
 10/20  04:00:00,35.1957621861,5.79074922931,1.97180774013,0.0,8.25718729233,11.6354268332,18.8196499223,18.7996499223,0.0,0.02
 10/20  05:00:00,42.7456566649,5.78970389568,1.94296958179,0.0,12.1011305571,15.3678112995,30.5238476095,18.9845527399,0.0,11.5392948695
 10/20  06:00:00,74.4170395805,6.0713449574,3.80425720751,0.0,19.7275818095,37.2640762949,30.6384885376,19.0460013055,0.0,11.5924872321
 10/20  07:00:00,91.3394445219,6.33047091359,5.63126955996,0.0,24.3117294858,51.2795993405,36.0775046312,18.6267257461,0.0,17.4507788851
 10/20  08:00:00,74.6389760587,5.96588064151,4.33863549861,0.0,23.6694662846,40.6342015617,36.6564654066,13.1551171463,0.0,23.5013482603
 10/20  09:00:00,71.4345797004,5.93231196028,6.17523551402,0.0,23.6694662846,35.6302164847,53.371402341,11.9144624721,18.025,23.4319398689
 10/20  10:00:00,53.0580678181,5.80693550975,5.52086531536,0.0,18.7433767983,22.9618409725,52.3983151932,10.9861993684,18.025,23.3871158248
 10/20  11:00:00,53.0989761795,5.80998510141,5.56101919041,0.0,18.7433767983,22.9618409725,50.8465676327,9.48205472124,18.025,23.3395129114
 10/20  12:00:00,53.2235109094,5.8062568891,5.6458341688,0.0,18.5889407304,23.1597249699,41.9239008673,6.39132811794,18.025,17.5075727493
 10/20  13:00:00,53.478169262,5.82004471746,5.64020133428,0.0,18.7433767983,23.2517909448,45.2041167873,3.84836119907,18.025,23.3307555882
 10/20  14:00:00,53.4801153743,5.81894222751,5.64325308112,0.0,18.7433767983,23.2517909448,39.1233190861,3.58974306591,18.025,17.5085760202
 10/20  15:00:00,53.1722982151,5.81878736777,5.62553611004,0.0,18.7433767983,22.9618409725,40.5484093567,5.02077601113,18.025,17.5026333455
 10/20  16:00:00,56.9389885879,5.83006978357,4.92963190935,0.0,18.7433767983,27.431320555,29.1634139728,5.37568578232,18.025,5.76272819046
 10/20  17:00:00,68.6681046561,5.99779263317,4.30272340472,0.0,17.6635504202,40.6971502883,11.6008926741,5.82699724328,0.0,5.77389543085
 10/20  18:00:00,80.0838846285,6.15504075583,5.28830529462,0.0,27.5259009287,37.3340067412,20.5878442605,9.00429606753,0.0,11.583548193
 10/20  19:00:00,87.3340009357,6.30103723761,6.29919629828,0.0,33.8341110165,33.3544677425,21.0383741519,9.48844464328,0.0,11.5499295086
 10/20  20:00:00,97.160040333,6.53973142412,7.73238643934,0.0,36.5179666069,38.8247702939,16.9370672191,11.1519800414,0.0,5.78508717768
 10/20  21:00:00,92.3590472826,6.63739870717,8.34859201716,0.0,32.965339924,36.8579353714,21.9334318009,10.3383060829,0.0,11.5951257179
 10/20  22:00:00,65.9455540216,6.25997447069,5.85980346314,0.0,25.6355707503,20.6438685092,21.6911514404,10.130441743,0.0,11.5607096974
 10/20  23:00:00,43.9756644364,5.96153224505,3.74149400604,0.0,15.0252895274,11.7056064465,15.7675373796,9.99889916215,0.0,5.76863821742
 10/20  24:00:00,38.2646803751,5.89500291189,3.12282283282,0.0,11.6412384099,10.0650221343,14.8405556601,9.07771356813,0.0,5.76284209198
 10/21  01:00:00,39.189142871,5.87865517477,2.86488291807,0.0,12.8411359301,10.0650221343,8.92951298413,8.90951298413,0.0,0.02
 10/21  02:00:00,34.0455531353,5.82782284397,2.3911582652,0.0,8.25718729233,10.0299323277,14.7911146192,9.03354107783,0.0,5.75757354136
