Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  03:00:00,33.777142404,5.80146524667,2.149110401,0.0,8.25718729233,10.0299323277,9.69771136037,9.67771136037,0.0,0.02
 10/21  04:00:00,35.219486015,5.78231705844,2.00395501591,0.0,8.25718729233,11.6354268332,16.3472522926,10.5840921266,0.0,5.76316016599
 10/21  05:00:00,39.2644222329,5.76780267417,1.90506883862,0.0,8.71707943955,15.3327214929,16.731262587,10.9628488779,0.0,5.76841370912
 10/21  06:00:00,60.226567764,5.86416413378,2.67477350876,0.0,18.5082010057,25.6353820695,16.3240326748,10.5447585504,0.0,5.77927412447
 10/21  07:00:00,74.8962165306,6.09879516257,4.54228113193,0.0,19.4083231844,41.0650158608,21.0298356418,9.43450319754,0.0,11.5953324442
 10/21  08:00:00,99.8734777711,6.53992342527,8.96950294541,0.0,26.3286599382,57.9988325916,40.766434015,5.34730155155,0.0,35.4191324635
 10/21  09:00:00,85.8639535213,6.38620443914,10.2678341769,0.0,26.3286599382,42.8504436482,50.0673884402,2.66816207623,18.025,29.3742263639
 10/21  10:00:00,60.1405665299,6.13546548738,8.78931642605,0.0,21.7447113004,23.4437158914,43.1197349395,1.66149107546,18.025,23.433243864
 10/21  11:00:00,58.1968547492,6.21225347965,9.2306215744,0.0,19.3027497915,23.426170988,42.4386057309,1.02810217922,18.025,23.3855035517
 10/21  12:00:00,58.8324657581,6.29194560411,9.64443540214,0.0,19.1483137236,23.7250123474,36.7667995171,1.23175362465,18.025,17.5100458924
 10/21  13:00:00,59.7170432666,6.3836009267,10.2918090544,0.0,19.3027497915,23.7161209604,36.3637199148,0.0,18.025,18.3387199148
 10/21  14:00:00,60.2880322991,6.44527763756,10.8011270012,0.0,19.3027497915,23.7161209604,40.5309566522,0.0,18.025,22.5059566522
 10/21  15:00:00,59.8994064306,6.42873613821,10.7189862414,0.0,19.3027497915,23.426170988,35.5293362623,0.0,18.025,17.5043362623
 10/21  16:00:00,63.0831283575,6.37373943477,9.50639368112,0.0,19.3027497915,27.8956505705,23.7873296848,0.0,18.025,5.76232968475
 10/21  17:00:00,70.6534760234,6.48459620457,8.34337499493,0.0,18.2229234133,37.5968344597,5.97762248294,0.209153684867,0.0,5.76846879808
 10/21  18:00:00,89.7485839077,6.71556568453,9.48619269463,0.0,32.690315043,37.0816133363,7.70497023296,1.93090645333,0.0,5.77406377963
 10/21  19:00:00,94.7387386591,6.87118803975,10.4409947799,0.0,36.8143715336,33.066984531,14.0612691097,2.51148490048,0.0,11.5497842092
 10/21  20:00:00,100.772743039,7.01578679796,11.0903234049,0.0,36.3493007332,38.7721355839,12.1477039428,6.36277353561,0.0,5.78493040721
 10/21  21:00:00,98.0946540319,6.97688655682,10.5689954592,0.0,36.1807251679,36.8228455648,20.3733133067,8.8228785044,0.0,11.5504348023
 10/21  22:00:00,73.6608381696,6.57816439683,7.85389622215,0.0,31.0351095914,20.6438685092,21.8307355464,10.2353043203,0.0,11.5954312262
 10/21  23:00:00,48.0773138059,6.19401072244,5.20856476371,0.0,17.4250845679,11.7056064465,17.3379256023,11.558073333,0.0,5.77985226931
 10/21  24:00:00,40.603435439,6.06256467244,4.09411150861,0.0,12.8411359301,10.0650221343,17.7563873965,11.9944688397,0.0,5.76191855679
 10/22  01:00:00,39.8085827694,5.96320290515,3.28034778658,0.0,12.925468867,10.100111941,14.0344192731,14.0144192731,0.0,0.02
 10/22  02:00:00,34.4043542223,5.8738231423,2.58453287421,0.0,8.34152022915,10.0650221343,21.5568668277,15.7992782143,0.0,5.7575886134
 10/22  03:00:00,33.9921405363,5.82637621534,2.21976803992,0.0,8.34152022915,10.0650221343,21.8584544721,18.0276003002,0.0,3.83085417187
 10/22  04:00:00,35.295292564,5.79085313857,1.95179892703,0.0,8.34152022915,11.6705166398,21.8150246627,19.8678206856,0.0,1.94720397714
 10/22  05:00:00,39.2073685551,5.75969161854,1.73669637341,0.0,8.80141237637,15.3678112995,26.5974211904,20.8286099384,0.0,5.76881125207
 10/22  06:00:00,59.7412696808,5.83336718848,2.22025834475,0.0,18.5082010057,25.6353820695,27.2222822837,21.4423297749,0.0,5.7799525089
 10/22  07:00:00,73.9333519829,6.01544799635,3.54332455981,0.0,19.4926561212,41.1001056674,38.3924793338,21.0086186134,0.0,17.3838607203
 10/22  08:00:00,97.6193833539,6.34746342608,6.90784806796,0.0,26.3286599382,57.9988325916,42.6985915669,13.1761668981,0.0,29.5224246688
 10/22  09:00:00,84.1471564855,6.25142472081,8.80522509028,0.0,26.2443270014,42.8153538416,55.1101865127,7.71429408421,18.025,29.3708924285
 10/22  10:00:00,58.9681624869,6.02446423079,7.72790010974,0.0,21.7447113004,23.4437158914,45.6498982776,4.19000013625,18.025,23.4348981413
 10/22  11:00:00,56.9282381341,6.06061238695,8.05392589767,0.0,19.3449162599,23.4437158914,43.3127873962,1.89939237321,18.025,23.3883950229
 10/22  12:00:00,56.8549870534,6.04626303322,7.85291937275,0.0,19.190480192,23.7425572507,37.9542792744,2.42126592742,18.025,17.5080133469
 10/22  13:00:00,57.9165638506,6.18029458721,8.75434725044,0.0,19.260583323,23.698576057,41.3623686332,0.0,18.025,23.3373686332
 10/22  14:00:00,58.3817515268,6.2370651104,9.16275931389,0.0,19.260583323,23.698576057,35.5340441829,0.0,18.025,17.5090441829
 10/22  15:00:00,58.886516684,6.33948788508,9.85505555541,0.0,19.260583323,23.4086260847,41.3613643489,0.0,18.025,23.3363643489
 10/22  16:00:00,62.4005941286,6.31947013112,8.93782950144,0.0,19.260583323,27.8781056672,18.0626106597,0.0176106596737,18.025,0.02
 10/22  17:00:00,69.8926667502,6.40782332882,7.71903889397,0.0,18.1807569449,37.5792895564,6.37724203302,0.60863492261,0.0,5.7686071104
 10/22  18:00:00,89.5767559863,6.53282993963,7.73251020274,0.0,32.6059821062,37.0465235296,13.2467011906,7.47240265781,0.0,5.77429853281
 10/22  19:00:00,91.4710508948,6.57351500019,7.47096666902,0.0,36.8143715336,33.066984531,26.7493469076,15.198841393,0.0,11.5505055146
 10/22  20:00:00,97.4532853426,6.69525733488,7.97195998631,0.0,36.43363367,38.8072253906,25.5210142175,19.7364042725,0.0,5.78460994495
 10/22  21:00:00,94.6510172351,6.64809821786,7.57355809565,0.0,36.0963922311,36.7877557581,33.2940620387,21.7428153118,0.0,11.5512467269
 10/22  22:00:00,70.2976479752,6.2373956274,4.9508822798,0.0,30.9507766546,20.6087787026,35.4749940657,23.8790175892,0.0,11.5959764765
 10/22  23:00:00,45.4417685788,5.91963729615,2.84738216872,0.0,17.4250845679,11.7056064465,31.9424377445,26.162525875,0.0,5.77991186956
 10/22  24:00:00,38.6152157295,5.83807078597,2.21095778313,0.0,12.925468867,10.100111941,34.0892019054,28.3260124826,0.0,5.76318942283
 10/23  01:00:00,35.1485891722,5.76341253252,1.69903878341,0.0,10.0992000411,10.047477231,35.9367905204,30.1791413078,0.0,5.75764921258
 10/23  02:00:00,32.8574918814,5.7047224919,1.32619404589,0.0,8.25718729233,10.0299323277,31.566529159,31.546529159,0.0,0.02
 10/23  03:00:00,32.5498262999,5.66244288489,1.06080245421,0.0,8.25718729233,10.0299323277,39.1231542539,33.3657501978,0.0,5.75740405602
 10/23  04:00:00,33.9447801836,5.62914872602,0.841586002118,0.0408207142086,8.25718729233,11.6354268332,40.7210838892,34.9583931366,0.0,5.76269075267
 10/23  05:00:00,41.6381366723,5.62915409795,0.812931190962,0.183038793575,12.1011305571,15.3678112995,41.3612611938,35.5812006238,0.0,5.78006056994
 10/23  06:00:00,72.9623606095,5.87989770192,2.49605716835,0.0449156944623,19.7275818095,37.2640762949,47.3701471523,35.773664427,0.0,11.5964827252
 10/23  07:00:00,89.1329762279,6.06071159716,3.6944881933,0.0,24.3117294858,51.2795993405,50.5492528796,33.095899943,0.0,17.4533529366
 10/23  08:00:00,72.9272755509,5.80956406119,2.68370587786,0.0994973816452,23.6694662846,40.6342015617,52.1426643092,22.7632098081,0.0,29.3794545011
 10/23  09:00:00,70.3710252665,5.83517790115,5.10188193879,0.106900105793,23.6694662846,35.6302164847,58.5488708187,17.0932658455,18.025,23.4306049732
 10/23  10:00:00,52.7161085167,5.77770856106,5.04527846049,0.162826868933,18.7433767983,22.9618409725,54.7613140641,13.345015574,18.025,23.3912984901
 10/23  11:00:00,53.0533010781,5.80934304288,5.44963090306,0.0663386919912,18.7433767983,22.9618409725,44.1945177607,8.65760656891,18.025,17.5119111918
 10/23  12:00:00,53.8359835417,5.86338611742,6.1986738619,0.00248635820163,18.5889407304,23.1597249699,46.0676307539,4.70134255231,18.025,23.3412882016
 10/23  13:00:00,54.3899461599,5.88492584572,6.48708153162,0.0,18.7433767983,23.2517909448,35.8105604839,0.274443470123,18.025,17.5111170138
 10/23  14:00:00,54.4191609352,5.86777268293,6.53344766582,0.0,18.7433767983,23.2517909448,35.5303766018,0.0,18.025,17.5053766018
 10/23  15:00:00,54.2205247299,5.87662013393,6.615918875,0.0,18.7433767983,22.9618409725,41.6967652012,0.329968805222,18.025,23.341796396
 10/23  16:00:00,58.015486024,5.89700826997,5.93916429446,0.0,18.7433767983,27.431320555,24.731269285,0.943143872527,18.025,5.76312541247
 10/23  17:00:00,69.5663298144,6.07179083463,5.12691894058,0.0,17.6635504202,40.6971502883,7.87211863671,2.09815065394,0.0,5.77396798278
 10/23  18:00:00,82.4070071381,6.19554582925,5.68687032194,0.0,27.5259009287,37.3340067412,16.8421877696,5.25674705422,0.0,11.5854407154
 10/23  19:00:00,87.518827032,6.31907786288,6.4659498478,0.0,33.8341110165,33.3544677425,12.8652766668,7.08098202801,0.0,5.78429463878
 10/23  20:00:00,96.9307283553,6.51565218261,7.52711451573,0.0,36.5179666069,38.8247702939,21.5944864909,10.0435598971,0.0,11.5509265938
 10/23  21:00:00,91.5330159201,6.55728908255,7.60261856997,0.0,32.965339924,36.8579353714,23.2908222571,11.6952748351,0.0,11.5955474221
 10/23  22:00:00,64.867306469,6.15969108242,4.88179949621,0.0,25.6355707503,20.6438685092,25.1174165382,13.5548026222,0.0,11.5626139159
 10/23  23:00:00,43.028138464,5.88629242046,2.86918618239,0.0,15.0252895274,11.7056064465,18.5180266342,14.932945807,0.0,3.58508082727
 10/23  24:00:00,37.3303850619,5.81786377846,2.26565076108,0.0,11.6412384099,10.0650221343,17.4962104212,15.2957678011,0.0,2.2004426201
 10/24  01:00:00,35.2731884396,5.76608314396,1.82096232164,0.0,10.0992000411,10.047477231,22.9148501423,17.1571859435,0.0,5.75766419882
 10/24  02:00:00,33.0535496853,5.72131738989,1.50565120044,0.0,8.25718729233,10.0299323277,18.3807212663,18.3607212663,0.0,0.02
 10/24  03:00:00,32.8617200969,5.69694573,1.33819098891,0.0,8.25718729233,10.0299323277,24.3550945438,18.5978735925,0.0,5.75722095129
 10/24  04:00:00,34.3221973467,5.6783444905,1.21061937537,0.0,8.25718729233,11.6354268332,24.5717257917,18.808381239,0.0,5.76334455267
 10/24  05:00:00,41.9503071694,5.68530599804,1.25198079237,0.0,12.1011305571,15.3678112995,25.0813758148,19.3010598752,0.0,5.78031593961
 10/24  06:00:00,73.4543767846,5.94464829428,2.96821773498,0.0,19.7275818095,37.2640762949,34.3794497087,22.7820311189,0.0,11.5974185899
 10/24  07:00:00,89.8669915552,6.14223675295,4.34695687372,0.0,24.3117294858,51.2795993405,39.709884255,22.2559696178,0.0,17.4539146372
 10/24  08:00:00,73.7711885432,5.86738519516,3.56927784551,0.0,23.6694662846,40.6342015617,43.3824492837,13.9997628688,0.0,29.3826864149
 10/24  09:00:00,71.4686605045,5.9164536196,6.22513315354,0.0,23.6694662846,35.6302164847,48.9992332186,7.53987998075,18.025,23.4343532378
 10/24  10:00:00,53.7522099471,5.85571328234,6.16619106397,0.0,18.7433767983,22.9618409725,45.5002305865,4.0830446091,18.025,23.3921859774
 10/24  11:00:00,54.0072771432,5.89104492334,6.3882377223,0.0,18.7433767983,22.9618409725,38.7081444727,3.16879750169,18.025,17.514346971
 10/24  12:00:00,55.1946435261,6.02297396907,7.40022688452,0.0,18.5889407304,23.1597249699,44.0018711465,2.63488407455,18.025,23.3419870719
 10/24  13:00:00,56.4614180186,6.13819294961,8.30527889653,0.0,18.7433767983,23.2517909448,35.5347479364,0.0,18.025,17.5097479364
 10/24  14:00:00,56.9546402307,6.19321429773,8.74348484874,0.0,18.7433767983,23.2517909448,41.3645144565,0.0,18.025,23.3395144565
 10/24  15:00:00,56.8764021939,6.20694041048,8.94146410737,0.0,18.7433767983,22.9618409725,35.5352144928,0.0,18.025,17.5102144928
 10/24  16:00:00,60.1760154239,6.16676399414,7.82993902224,0.0,18.7433767983,27.431320555,24.1794821033,0.391502770568,18.025,5.76297933272
 10/24  17:00:00,71.643489126,6.33543698276,6.94042873564,0.0,17.6635504202,40.6971502883,7.124339328,1.34985379018,0.0,5.77448553782
 10/24  18:00:00,84.4745289941,6.46114917309,7.48877550887,0.0,27.5259009287,37.3340067412,14.8309819189,3.24560935462,0.0,11.5853725643
 10/24  19:00:00,89.4248942827,6.56780777109,8.12327198109,0.0,33.8341110165,33.3544677425,17.06188882,5.51127259823,0.0,11.5506162218
 10/24  20:00:00,99.0567324908,6.78149637588,9.38726648508,0.0,36.5179666069,38.8247702939,13.3954895443,7.61021313175,0.0,5.78527641257
 10/24  21:00:00,93.782979264,6.82748676854,9.58236430997,0.0,32.965339924,36.8579353714,20.1863809191,8.58898461108,0.0,11.597396308
 10/24  22:00:00,66.8517710966,6.39420927643,6.63173138261,0.0,25.6355707503,20.6438685092,22.2404118161,10.6781124124,0.0,11.5622994037
 10/24  23:00:00,44.5141676604,6.05254089988,4.18895889317,0.0,15.0252895274,11.7056064465,17.6143128412,11.8453888925,0.0,5.76892394869
 10/24  24:00:00,38.5423811211,5.9560631006,3.33943974973,0.0,11.6412384099,10.0650221343,17.2160325067,11.4526331393,0.0,5.76339936741
 10/25  01:00:00,36.4482362698,5.89777994954,2.8643142607,0.0,10.0992000411,10.047477231,10.9429164623,10.9229164623,0.0,0.02
 10/25  02:00:00,34.1891182167,5.85301476177,2.50951358327,0.0,8.25718729233,10.0299323277,16.6168735707,10.8590509891,0.0,5.75782258155
 10/25  03:00:00,33.8808035762,5.82095676362,2.23326198174,0.0,8.25718729233,10.0299323277,12.1968521757,12.1768521757,0.0,0.02
 10/25  04:00:00,35.3382428067,5.80285466795,2.10215049971,0.0,8.25718729233,11.6354268332,18.8414265359,13.0779984912,0.0,5.76342804467
 10/25  05:00:00,43.1068016886,5.82345691334,2.2703114316,0.0,12.1011305571,15.3678112995,18.1149904115,12.3346427702,0.0,5.78034764128
 10/25  06:00:00,75.4228623325,6.17085053442,4.71048094294,0.0,19.7275818095,37.2640762949,29.4809369127,12.0964773052,0.0,17.3844596075
 10/25  07:00:00,93.2247327501,6.52313417108,7.32377765781,0.0,24.3117294858,51.2795993405,28.1877551122,10.7329942998,0.0,17.4547608124
 10/25  08:00:00,76.1722236585,6.05703251492,5.78065090028,0.0,23.6694662846,40.6342015617,29.6883043046,6.17697604563,0.0,23.511328259
 10/25  09:00:00,72.8820854827,6.0008990229,7.55409544678,0.0,23.6694662846,35.6302164847,47.0059870097,5.54152362399,18.025,23.4394633857
 10/25  10:00:00,53.9025159755,5.83081150184,6.34139482346,0.0,18.7433767983,22.9618409725,48.2351421514,6.81651055322,18.025,23.3936315982
 10/25  11:00:00,53.4540610776,5.80130000423,5.92476066046,0.0,18.7433767983,22.9618409725,49.0706036907,7.69831251613,18.025,23.3472911745
 10/25  12:00:00,52.8995978396,5.76864469679,5.35950379096,0.0,18.5889407304,23.1597249699,44.759941339,9.22258999527,18.025,17.5123513437
 10/25  13:00:00,52.2909946397,5.73051691959,4.54253023657,0.0,18.7433767983,23.2517909448,53.8368639153,12.4717558787,18.025,23.3401080366
 10/25  14:00:00,51.9377070096,5.70711652312,4.21263730591,0.0,18.7433767983,23.2517909448,49.414434574,13.8810994224,18.025,17.5083351516
 10/25  15:00:00,51.5541030243,5.70399782607,4.12210783646,0.0,18.7433767983,22.9618409725,57.0014491687,15.6365530116,18.025,23.3398961571
 10/25  16:00:00,55.252144573,5.71217576275,3.36064559492,0.0,18.7433767983,27.431320555,34.415212798,16.2893877377,18.025,0.100825060221
 10/25  17:00:00,66.6302359021,5.83863431981,2.42396177486,0.0,17.6635504202,40.6971502883,28.7732480882,17.3250522448,0.0,11.4481958433
 10/25  18:00:00,79.5196250312,5.922618654,3.07238364008,0.0,27.5259009287,37.3340067412,32.3086731059,20.7229451782,0.0,11.5857279277
 10/25  19:00:00,84.3881802962,6.00553790527,3.64881746481,0.0,33.8341110165,33.3544677425,27.2890298991,21.5034821135,0.0,5.78554778556
 10/25  20:00:00,93.6289936451,6.15740440805,4.58360408185,0.0,36.5179666069,38.8247702939,34.7083975943,23.1575751342,0.0,11.5508224601
 10/25  21:00:00,88.4094158426,6.20588021372,4.83038937992,0.0,32.965339924,36.8579353714,35.3642327268,23.7679985827,0.0,11.5962341441
 10/25  22:00:00,62.8396305958,5.94183551123,3.07195570689,0.0,25.6355707503,20.6438685092,30.6924448066,24.9007076739,0.0,5.79173713275
 10/25  23:00:00,41.6924081686,5.74664367323,1.67308963928,0.0,15.0252895274,11.7056064465,32.2452524898,26.4760849278,0.0,5.76916756202
 10/25  24:00:00,36.1167540427,5.67897494232,1.19089498664,0.0,11.6412384099,10.0650221343,33.6076936366,27.8442549636,0.0,5.76343867292
 10/26  01:00:00,34.2779349879,5.63723101242,0.908172961969,0.0463790151744,10.0992000411,10.047477231,34.9998310803,29.2422604681,0.0,5.75757061224
 10/26  02:00:00,32.2744458144,5.60815738542,0.692010160362,0.147689452653,8.25718729233,10.0299323277,29.3489915046,29.3289915046,0.0,0.02
 10/26  03:00:00,32.2505600782,5.59266815311,0.557453164458,0.273845020511,8.25718729233,10.0299323277,35.1899586167,29.4322475889,0.0,5.75771102771
 10/26  04:00:00,33.9005962316,5.5822582582,0.442517491361,0.44257605272,8.25718729233,11.6354268332,35.6040904811,29.8406439538,0.0,5.76344652737
 10/26  05:00:00,41.6207260506,5.59488273106,0.508542936285,0.504257917384,12.1011305571,15.3678112995,34.9912499538,29.2107994298,0.0,5.78045052399
 10/26  06:00:00,72.8228810912,5.84528674908,2.32004278486,0.116005625361,19.7275818095,37.2640762949,40.6231201769,29.0247845226,0.0,11.5983356543
 10/26  07:00:00,89.1164072062,6.04111065105,3.65811631985,0.0393340764493,24.3117294858,51.2795993405,44.1051540356,26.648725839,0.0,17.4564281966
 10/26  08:00:00,72.5762736493,5.74223851902,2.30527814738,0.19419962745,23.6694662846,40.6342015617,49.7430313149,20.3568874298,0.0,29.3861438851
 10/26  09:00:00,69.4253841948,5.71393665671,4.07580304957,0.308547140428,23.6694662846,35.6302164847,61.3737911456,19.9117506925,18.025,23.4370404531
 10/26  10:00:00,51.3404162909,5.60606969406,3.37497532114,0.629048401372,18.7433767983,22.9618409725,61.7961653798,20.3762130595,18.025,23.3949523202
 10/26  11:00:00,51.2966380856,5.60749691124,3.32597536522,0.635159794094,18.7433767983,22.9618409725,55.3591722977,19.8194074828,18.025,17.5147648148
 10/26  12:00:00,51.1494133777,5.61337669279,3.21246704715,0.552117933578,18.5889407304,23.1597249699,58.9780775894,17.6098629251,18.025,23.3432146643
 10/26  13:00:00,51.2712983977,5.61305132194,3.19769948847,0.44258752375,18.7433767983,23.2517909448,51.5791682594,16.0416733155,18.025,17.5124949439
 10/26  14:00:00,51.3056589383,5.62056084681,3.37649999251,0.290646199663,18.7433767983,23.2517909448,55.6119260695,14.2436504608,18.025,23.3432756087
 10/26  15:00:00,51.2863357261,5.65889337864,3.77576584682,0.123666548203,18.7433767983,22.9618409725,48.6290117295,13.0939709712,18.025,17.5100407583
 10/26  16:00:00,55.1000413842,5.67378834774,3.20377594805,0.0431551392591,18.7433767983,27.431320555,36.1004836983,12.3122613976,18.025,5.76322230062
 10/26  17:00:00,66.348145076,5.77927503579,2.20122930389,0.0,17.6635504202,40.6971502883,19.5339387787,13.7595921384,0.0,5.77434664034
 10/26  18:00:00,79.0315671209,5.84584962835,2.66108117402,0.0,27.5259009287,37.3340067412,30.4785791663,18.8922056385,0.0,11.5863735278
 10/26  19:00:00,83.7263796341,5.91184013953,3.08070045022,0.0,33.8341110165,33.3544677425,33.3578789352,21.8058454556,0.0,11.5520334796
 10/26  20:00:00,92.904606575,6.05634612386,3.96026518974,0.0,36.5179666069,38.8247702939,30.8001454789,25.0138496665,0.0,5.78629581242
 10/26  21:00:00,87.5956128893,6.09512866433,4.1273203314,0.0,32.965339924,36.8579353714,37.5896684661,25.9912119136,0.0,11.5984565526
 10/26  22:00:00,62.0856330921,5.84499932887,2.41432951174,0.00044960117818,25.6355707503,20.6438685092,38.7875904485,27.223693383,0.0,11.5638970655
 10/26  23:00:00,41.1982961206,5.67431755269,1.13535495832,0.11594084818,15.0252895274,11.7056064465,34.277099155,28.5079370805,0.0,5.7691620745
 10/26  24:00:00,36.1260300662,5.63518222576,0.769541534128,0.474414773322,11.6412384099,10.0650221343,34.9458299548,29.1823957856,0.0,5.76343416918
 10/27  01:00:00,34.612805444,5.60953564705,0.515120863279,0.801997339539,10.0992000411,10.047477231,30.4527908913,30.4327908913,0.0,0.02
 10/27  02:00:00,33.0796247259,5.59779392028,0.281651144362,1.37358267683,8.25718729233,10.0299323277,37.6469321529,31.8891076228,0.0,5.75782453003
 10/27  03:00:00,33.9717449287,5.6232485793,0.160009444946,2.36188997509,8.25718729233,10.0299323277,39.476126277,33.718497629,0.0,5.75762864797
 10/27  04:00:00,36.8577147423,5.66923823739,0.104447694243,3.6507814734,8.25718729233,11.6354268332,36.1369037206,36.1169037206,0.0,0.02
 10/27  05:00:00,45.2125072283,5.69750488912,0.0990765010154,4.40287096439,12.1011305571,15.3678112995,49.1594622907,37.6187483171,0.0,11.5407139737
 10/27  06:00:00,73.278473007,5.77957067224,1.63624985583,1.32108934012,19.7275818095,37.2640762949,48.0981043302,36.5006143851,0.0,11.5974899451
 10/27  07:00:00,89.1263057965,5.94611542803,2.93289398392,0.869423406951,24.3117294858,51.2795993405,51.6676889632,34.2098266725,0.0,17.4578622907
 10/27  08:00:00,73.3882417826,5.70923537845,1.43728741123,1.90714594231,23.6694662846,40.6342015617,55.3400221679,25.9536180862,0.0,29.3864040817
 10/27  09:00:00,70.9160660713,5.71804933833,3.46209303812,2.40881136464,23.6694662846,35.6302164847,63.7673612812,22.306398342,18.025,23.4359629392
 10/27  10:00:00,53.6930667052,5.67896153739,3.2697076058,3.0140686614,18.7433767983,22.9618409725,60.44027943,19.0184339836,18.025,23.3968454464
 10/27  11:00:00,52.9933148267,5.68676558121,3.79159164969,1.78694666602,18.7433767983,22.9618409725,50.3957454799,14.854693659,18.025,17.516051821
 10/27  12:00:00,52.5637587074,5.70526694242,4.41045497658,0.676576948255,18.5889407304,23.1597249699,49.4515182564,8.08688117928,18.025,23.3396370771
 10/27  13:00:00,52.5332531147,5.71269764059,4.62906087258,0.173533078822,18.7433767983,23.2517909448,38.1330333519,2.59279737796,18.025,17.515235974
 10/27  14:00:00,52.1454658971,5.66920323197,4.40439059044,0.0539109592802,18.7433767983,23.2517909448,43.7755145105,2.41043176681,18.025,23.3400827437
 10/27  15:00:00,51.9284244094,5.67741649277,4.52110413341,0.00189131114031,18.7433767983,22.9618409725,38.8328606747,3.29548266606,18.025,17.5123780087
 10/27  16:00:00,55.8237907837,5.69324906599,3.95120826009,0.0,18.7433767983,27.431320555,26.9846390081,3.19623978019,18.025,5.76339922794
 10/27  17:00:00,67.4561342116,5.83415964038,3.25432239203,0.0,17.6635504202,40.6971502883,9.45217496095,3.67732138247,0.0,5.77485357848
 10/27  18:00:00,80.1529333579,5.92347494682,3.70480376046,0.0,27.5259009287,37.3340067412,20.320667457,8.73409280563,0.0,11.5865746514
 10/27  19:00:00,84.9625602877,6.00800409566,4.22070617012,0.0,33.8341110165,33.3544677425,22.3521519829,10.800968457,0.0,11.5511835259
 10/27  20:00:00,94.5781733549,6.21222954575,5.47793732113,0.0,36.5179666069,38.8247702939,18.0789947384,12.2934494183,0.0,5.78554532011
 10/27  21:00:00,89.7639898668,6.31041135202,6.08039649101,0.0,32.965339924,36.8579353714,23.3024924327,11.703871483,0.0,11.5986209496
 10/27  22:00:00,63.4151310708,5.96752744178,3.62173270105,0.0,25.6355707503,20.6438685092,25.1668415615,13.6036574575,0.0,11.5631841039
 10/27  23:00:00,42.0335912486,5.76658701086,1.99431394185,0.0,15.0252895274,11.7056064465,21.7802343726,16.0109743904,0.0,5.7692599822
 10/27  24:00:00,36.6723236899,5.73391472321,1.6915125666,0.0,11.6412384099,10.0650221343,19.134966502,13.3715409213,0.0,5.76342558076
 10/28  01:00:00,37.884471819,5.73910090549,1.69973460669,0.0,12.8411359301,10.0650221343,10.5885705596,10.5685705596,0.0,0.02
 10/28  02:00:00,32.9918218967,5.70525583734,1.45996288108,0.0,8.25718729233,10.0299323277,15.306506624,9.54871811774,0.0,5.75778850627
 10/28  03:00:00,32.909043836,5.69432119734,1.38812377351,0.0,8.25718729233,10.0299323277,8.90592085426,8.88592085426,0.0,0.02
 10/28  04:00:00,34.368566044,5.67732471158,1.25798613257,0.0,8.25718729233,11.6354268332,16.5734958493,10.8097771163,0.0,5.76371873301
 10/28  05:00:00,38.459973971,5.66878150502,1.19958959993,0.0,8.71707943955,15.3327214929,17.3202578715,11.5521581401,0.0,5.76809973141
 10/28  06:00:00,59.4902752832,5.7709707249,2.0315985285,0.0,18.5082010057,25.6353820695,16.0194742297,10.238725394,0.0,5.78074883567
 10/28  07:00:00,76.2451111018,6.00578142917,4.10006420427,0.0,19.4083231844,41.0650158608,25.3530210813,7.96454067762,0.0,17.3884804036
 10/28  08:00:00,99.2296215177,6.38516962181,8.48023725689,0.0,26.3286599382,57.9988325916,32.6299158718,3.08969739081,0.0,29.540218481
 10/28  09:00:00,84.4008356033,6.14936051321,9.04145130058,0.0,26.3286599382,42.8504436482,49.3807251841,1.9675407188,18.025,29.3881844653
 10/28  10:00:00,58.1916616969,5.85923456254,7.11655793633,0.0,21.7447113004,23.4437158914,43.3070608185,1.83726658691,18.025,23.4447942316
 10/28  11:00:00,55.7197852843,5.86274168322,7.10300264892,0.0,19.3027497915,23.426170988,42.7221427,1.30256706111,18.025,23.3945756389
 10/28  12:00:00,56.3279927759,5.91320654954,7.51866093032,0.0,19.1483137236,23.7250123474,42.340095841,0.973588511757,18.025,23.3415073292
 10/28  13:00:00,55.7608987685,5.86036331765,6.85886525592,0.0,19.3027497915,23.7161209604,36.1653399499,0.623429954682,18.025,17.5169099953
 10/28  14:00:00,55.1588764259,5.82660013005,6.2906066403,0.0,19.3027497915,23.7161209604,43.7975480547,2.43040786676,18.025,23.3421401879
 10/28  15:00:00,54.4927127811,5.81087473733,5.9301157488,0.0,19.3027497915,23.426170988,41.0961770131,5.55711216956,18.025,17.5140648435
 10/28  16:00:00,57.8455101868,5.79307219271,4.8493970139,0.0,19.3027497915,27.8956505705,30.6424668719,6.85521491815,18.025,5.76225195374
 10/28  17:00:00,65.5885789103,5.91536839714,3.84765189173,0.0,18.2229234133,37.5968344597,12.9591116696,7.18982143464,0.0,5.76929023496
 10/28  18:00:00,86.9468577447,6.1540137177,5.36195523632,0.0,32.690315043,37.0816133363,17.0044493297,11.2293375355,0.0,5.77511179422
 10/28  19:00:00,89.8423472067,6.29302555052,6.12268269586,0.0,36.8143715336,33.066984531,24.9844239621,13.4329800372,0.0,11.5514439249
 10/28  20:00:00,96.1989788123,6.46832176995,7.06393892011,0.0,36.3493007332,38.7721355839,21.9581349285,16.1724228582,0.0,5.78571207028
 10/28  21:00:00,93.6739359879,6.44894382571,6.67613737365,0.0,36.1807251679,36.8228455648,29.9304374669,18.378058934,0.0,11.5523785329
 10/28  22:00:00,69.4084173567,6.07991365935,4.09960033829,0.0,31.0351095914,20.6438685092,31.4734667622,19.8744342961,0.0,11.5990324661
 10/28  23:00:00,44.8847717384,5.83300804971,2.37695219803,0.0,17.4250845679,11.7056064465,26.5751498305,20.7943117416,0.0,5.7808380889
 10/28  24:00:00,38.1466697814,5.78145478552,1.91841378985,0.0,12.8411359301,10.0650221343,26.9426315537,21.1788842859,0.0,5.76374726787
 10/29  01:00:00,37.9596254408,5.74456433251,1.64999632024,0.0,12.925468867,10.100111941,22.191950605,22.171950605,0.0,0.02
 10/29  02:00:00,32.8643118387,5.68317732139,1.23510632565,0.0,8.34152022915,10.0650221343,29.805600625,24.0478166475,0.0,5.75778397757
 10/29  03:00:00,32.6237679311,5.65155446655,1.02618397075,0.0,8.34152022915,10.0650221343,31.3320032055,25.5740402051,0.0,5.75796300038
 10/29  04:00:00,34.0820616006,5.63168891991,0.897690495326,0.0,8.34152022915,11.6705166398,26.1638988789,26.1438988789,0.0,0.02
 10/29  05:00:00,38.1396731101,5.61651266804,0.79875543496,0.0133721498376,8.80141237637,15.3678112995,31.354088466,25.5857202673,0.0,5.76836819869
 10/29  06:00:00,58.7191396197,5.6938462031,1.33501243728,0.00256169589945,18.5082010057,25.6353820695,36.4115531544,24.8696704776,0.0,11.5418826768
 10/29  07:00:00,74.8196617218,5.88576418711,2.67519448363,0.0,19.4926561212,41.1001056674,34.9817622585,23.3822110539,0.0,11.5995512047
 10/29  08:00:00,95.6970732337,6.13611797612,5.19671525112,0.0,26.3286599382,57.9988325916,53.1929985532,17.7492509209,0.0,35.4437476323
 10/29  09:00:00,81.1271477476,5.95677934186,6.07975144205,0.0,26.2443270014,42.8153538416,58.4797891911,16.9428058548,18.025,23.5119833364
 10/29  10:00:00,55.6946947212,5.73766520407,4.74114839277,0.0,21.7447113004,23.4437158914,64.0889987235,16.7610174183,18.025,29.3029813052
 10/29  11:00:00,53.4509503287,5.76171404653,4.87547508081,0.0,19.3449162599,23.4437158914,50.9289760549,15.3489509358,18.025,17.5550251191
 10/29  12:00:00,53.2185108273,5.74144100251,4.52122939928,0.0,19.190480192,23.7425572507,56.5899162472,15.2167500265,18.025,23.3481662206
 10/29  13:00:00,52.9905079793,5.72163116064,4.28690849944,0.0,19.260583323,23.698576057,48.3873588787,12.8501751323,18.025,17.5121837464
 10/29  14:00:00,52.9967540839,5.7269258179,4.28786688913,0.0,19.260583323,23.698576057,53.9463949533,12.5722666067,18.025,23.3491283465
 10/29  15:00:00,52.7120473318,5.72859368877,4.2914366097,0.0,19.260583323,23.4086260847,55.0137656397,13.6486914225,18.025,23.3400742172
 10/29  16:00:00,56.2659639892,5.70816117298,3.41446993647,0.0,19.260583323,27.8781056672,31.7609171155,13.7159171155,18.025,0.02
 10/29  17:00:00,63.8595591815,5.79780489669,2.29589951296,0.0,18.1807569449,37.5792895564,20.1165573304,14.3471881337,0.0,5.76936919666
 10/29  18:00:00,84.4395319746,5.93498733177,3.19306804612,0.0,32.6059821062,37.0465235296,25.1626566542,19.3876384546,0.0,5.77501819958
 10/29  19:00:00,87.1236248934,6.02116473545,3.67580606081,0.0,36.8143715336,33.066984531,34.9683562565,23.4155505569,0.0,11.5528056995
 10/29  20:00:00,93.5406684821,6.1680820898,4.58643493642,0.0,36.43363367,38.8072253906,30.9025305484,25.1169105194,0.0,5.78562002898
 10/29  21:00:00,91.2102670264,6.18187626907,4.59894604159,0.0,36.0963922311,36.7877557581,37.4378417494,25.8848439374,0.0,11.552997812
 10/29  22:00:00,67.9606431369,5.93146197358,2.91968548549,0.0,30.9507766546,20.6087787026,38.9328843773,27.333310677,0.0,11.5995737002
 10/29  23:00:00,43.9775309694,5.73482984151,1.56787719419,0.0,17.4250845679,11.7056064465,34.733419676,28.9523435578,0.0,5.78107611823
 10/29  24:00:00,37.4712621543,5.68298359311,1.21380137703,0.00824925684361,12.925468867,10.100111941,35.9973145584,30.2334767497,0.0,5.76383780871
 10/30  01:00:00,34.3821007531,5.64036599432,0.876737406026,0.178827327654,10.0992000411,10.047477231,37.433833455,31.6757584134,0.0,5.75807504156
 10/30  02:00:00,32.5279998063,5.61268314215,0.624984929457,0.463724267313,8.25718729233,10.0299323277,32.7436336901,32.7236336901,0.0,0.02
 10/30  03:00:00,32.6100676203,5.60121449255,0.491629124291,0.690613038821,8.25718729233,10.0299323277,38.5491866038,32.7912504035,0.0,5.75793620036
 10/30  04:00:00,34.2712095357,5.5917388224,0.388021713635,0.858179760639,8.25718729233,11.6354268332,38.6797590841,32.9160290463,0.0,5.76373003778
 10/30  05:00:00,42.005092113,5.60271300045,0.451285476652,0.938009639081,12.1011305571,15.3678112995,37.975342484,32.1941587837,0.0,5.78118370032
 10/30  06:00:00,73.0773036517,5.84287108184,2.2820827067,0.410730802586,19.7275818095,37.2640762949,42.6124324738,31.0120584539,0.0,11.6003740199
 10/30  07:00:00,91.0945860758,6.02954809866,3.6048981873,0.198197638512,24.3117294858,51.2795993405,46.2991090661,28.8387648835,0.0,17.4603441826
 10/30  08:00:00,72.7881558772,5.74095072579,2.1226919934,0.589891140233,23.6694662846,40.6342015617,52.1780385318,22.7827355501,0.0,29.3953029817
 10/30  09:00:00,69.7953462487,5.71595373163,4.00506599953,0.747180473875,23.6694662846,35.6302164847,63.3218058046,21.8505714544,18.025,23.4462343501
 10/30  10:00:00,51.6490737553,5.60586869071,3.27414171017,1.03870749263,18.7433767983,22.9618409725,63.2179288482,21.7927473606,18.025,23.4001814876
 10/30  11:00:00,51.7516038983,5.63020522047,3.44883068002,0.944539405578,18.7433767983,22.9618409725,61.6480393667,20.2712952098,18.025,23.3517441569
 10/30  12:00:00,52.3803561654,5.74869552698,4.42522394223,0.434958622837,18.5889407304,23.1597249699,48.8905905972,13.346447159,18.025,17.5191434382
 10/30  13:00:00,53.0437468033,5.80712837067,5.06591828958,0.152724395493,18.7433767983,23.2517909448,47.5863187068,6.21512545794,18.025,23.3461932489
 10/30  14:00:00,53.414874239,5.84110030258,5.52734892985,0.0284428203864,18.7433767983,23.2517909448,38.0522042082,2.51407536825,18.025,17.5131288399
 10/30  15:00:00,53.4214641232,5.86349546901,5.82994376482,0.0,18.7433767983,22.9618409725,44.1228591782,2.75013581794,18.025,23.3477233603
 10/30  16:00:00,57.2651423362,5.87447716603,5.21130965813,0.0,18.7433767983,27.431320555,26.5730205267,2.78453552647,18.025,5.76348500023
 10/30  17:00:00,68.8157605422,6.01572826409,4.43234826987,0.0,17.6635504202,40.6971502883,9.06808113088,3.29277498951,0.0,5.77530614137
 10/30  18:00:00,80.5396218449,6.02692519766,3.98799031012,0.0,27.5259009287,37.3340067412,26.4448816843,14.8571316627,0.0,11.5877500215
 10/30  19:00:00,84.844016349,6.06588241934,4.04424999467,0.0,33.8341110165,33.3544677425,26.8319774495,21.0464247924,0.0,5.78555265714
 10/30  20:00:00,93.9714258239,6.2094989682,4.87388069426,0.0,36.5179666069,38.8247702939,37.2918710953,25.7389297557,0.0,11.5529413396
 10/30  21:00:00,88.3067092712,6.20440321045,4.72907108639,0.0,32.965339924,36.8579353714,40.7826636615,29.1839749303,0.0,11.5986887312
 10/30  22:00:00,62.337523058,5.88731088856,2.6243006278,0.0,25.6355707503,20.6438685092,43.9813000253,32.4158282087,0.0,11.5654718166
 10/30  23:00:00,41.2737336735,5.69538728528,1.29245341165,0.0131800904061,15.0252895274,11.7056064465,40.6277432723,34.8582124895,0.0,5.76953078287
 10/30  24:00:00,35.9899198708,5.64084183138,0.852835249987,0.249330326849,11.6412384099,10.0650221343,36.9020228545,36.8820228545,0.0,0.02
 10/31  01:00:00,34.6005214579,5.61509890803,0.554151897091,0.745099164855,10.0992000411,10.047477231,45.3034605029,39.5453497492,0.0,5.75811075369
 10/31  02:00:00,33.7702398631,5.62938734793,0.330216204675,1.98401975563,8.25718729233,10.0299323277,47.5109644625,41.7529779064,0.0,5.75798655614
 10/31  03:00:00,34.7140800699,5.64957206811,0.189272222944,3.04862416764,8.25718729233,10.0299323277,43.0581159623,43.0381159623,0.0,0.02
 10/31  04:00:00,37.6846314079,5.69319397045,0.0890789043741,4.46908400059,8.25718729233,11.6354268332,49.4949577189,43.7311280313,0.0,5.7638296876
 10/31  05:00:00,46.1224413811,5.72637764414,0.0885392371827,5.29442812952,12.1011305571,15.3678112995,48.8724276268,43.0911627668,0.0,5.78126485994
 10/31  06:00:00,74.2416530027,5.80410183258,1.52663922845,2.36927164598,19.7275818095,37.2640762949,59.3565981133,41.9666395192,0.0,17.3899585941
 10/31  07:00:00,91.2794203409,5.93557516371,2.74525278446,1.33662691359,24.3117294858,51.2795993405,56.8724956306,39.4111528374,0.0,17.4613427931
 10/31  08:00:00,74.3228834086,5.76223443792,1.58439176928,2.64161956062,23.6694662846,40.6342015617,50.740966384,27.2197330035,0.0,23.5212333805
 10/31  09:00:00,71.612271379,5.81586755346,4.34756636525,2.12167567084,23.6694662846,35.6302164847,66.1885023967,18.8615534838,18.025,29.3019489129
 10/31  10:00:00,54.0372170097,5.7868474832,4.57858883264,1.94141890264,18.7433767983,22.9618409725,53.2947448875,11.8680929117,18.025,23.4016519758
 10/31  11:00:00,53.6906469266,5.81614020733,5.0999782237,1.04649482875,18.7433767983,22.9618409725,42.1943821413,6.65023110384,18.025,17.5191510374
 10/31  12:00:00,53.5212377708,5.84366927376,5.55672273239,0.349363405711,18.5889407304,23.1597249699,46.5614178134,5.19094870421,18.025,23.3454691092
 10/31  13:00:00,53.7123067282,5.86504219085,5.69002934353,0.139250327663,18.7433767983,23.2517909448,36.9196802962,1.37564957838,18.025,17.5190307179
 10/31  14:00:00,53.9223863939,5.89238738106,5.98796131503,0.0240551316835,18.7433767983,23.2517909448,42.2102838809,0.8390530261,18.025,23.3462308548
 10/31  15:00:00,53.8587450821,5.91583342155,6.21487426812,0.0,18.7433767983,22.9618409725,37.4730312217,1.93451485049,18.025,17.5135163712
 10/31  16:00:00,57.7183556409,5.93200655755,5.60699524297,0.0,18.7433767983,27.431320555,26.0553930667,2.2667556551,18.025,5.76363741162
 10/31  17:00:00,69.136842565,6.0577600699,4.71139619289,0.0,17.6635504202,40.6971502883,8.79858439108,3.02347454875,0.0,5.77510984233
 10/31  18:00:00,81.6292987784,6.1290012451,4.97557770325,0.0,27.5259009287,37.3340067412,19.1017195937,7.51314963343,0.0,11.5885699603
 10/31  19:00:00,86.4481271101,6.21590380368,5.49832385701,0.0,33.8341110165,33.3544677425,21.0409232461,9.48725073573,0.0,11.5536725103
 10/31  20:00:00,95.9856810196,6.40965929068,6.68796632495,0.0,36.5179666069,38.8247702939,16.2941346879,10.5086558437,0.0,5.78547884426
 10/31  21:00:00,90.9074680625,6.47560415219,7.05860815338,0.0,32.965339924,36.8579353714,27.0276174403,10.3320907186,0.0,16.6955267217
 10/31  22:00:00,64.6920232076,6.12683057235,4.73927148917,0.0,25.6355707503,20.6438685092,17.0028986063,10.5183536809,0.0,6.4845449254
 10/31  23:00:00,43.0625853603,5.87451876353,2.91534625017,0.0,15.0252895274,11.7056064465,16.6842101305,10.9144603791,0.0,5.76974975148
 10/31  24:00:00,37.3628634946,5.81365280767,2.30228930342,0.0,11.6412384099,10.0650221343,16.3430337971,10.5792347808,0.0,5.76379901626
 11/01  01:00:00,35.4524723115,5.77986510566,1.98643040433,0.0,10.0992000411,10.047477231,15.8474841604,10.0893712851,0.0,5.75811287536
 11/01  02:00:00,33.3291900918,5.75088903972,1.75168394449,0.0,8.25718729233,10.0299323277,9.63168752182,9.61168752182,0.0,0.02
 11/01  03:00:00,33.2220846768,5.73701507587,1.65844855098,0.0,8.25718729233,10.0299323277,14.9421224759,9.1841280479,0.0,5.75799442799
 11/01  04:00:00,34.7832807878,5.73007509876,1.619926845,0.0,8.25718729233,11.6354268332,14.4540657858,8.69079653122,0.0,5.76326925462
 11/01  05:00:00,42.5250186062,5.74913210217,1.76277926715,0.0,12.1011305571,15.3678112995,14.094815912,8.31343741651,0.0,5.7813784955
 11/01  06:00:00,74.788481633,6.07617472694,4.1706538974,0.0,19.7275818095,37.2640762949,19.3979024561,7.79671959155,0.0,11.6011828645
 11/01  07:00:00,94.4030313729,6.40223120183,6.73880807804,0.0,24.3117294858,51.2795993405,23.5520204372,6.08986900624,0.0,17.462151431
 11/01  08:00:00,76.2903833397,6.03278728327,5.92294061588,0.0,23.6694662846,40.6342015617,30.6703284133,1.26937932767,0.0,29.4009490856
 11/01  09:00:00,74.0944300574,6.10082552698,8.6664371126,0.0,23.6694662846,35.6302164847,41.6376621572,0.165302815923,18.025,23.4473593412
 11/01  10:00:00,55.9626791067,5.99819802266,8.23410670547,0.0,18.7433767983,22.9618409725,41.5936530748,0.165990280878,18.025,23.4026627939
 11/01  11:00:00,56.348941024,6.03570788387,8.58519319493,0.0,18.7433767983,22.9618409725,41.3765742852,0.0,18.025,23.3515742852
 11/01  12:00:00,57.4007555655,6.12602218756,9.50324506204,0.0,18.5889407304,23.1597249699,35.5447260406,0.0,18.025,17.5197260406
 11/01  13:00:00,57.9751212422,6.19995771949,9.75717510089,0.0,18.7433767983,23.2517909448,41.3739103753,0.0,18.025,23.3489103753
 11/01  14:00:00,58.4981322795,6.23742358634,10.2427156473,0.0,18.7433767983,23.2517909448,35.5393071066,0.0,18.025,17.5143071066
 11/01  15:00:00,59.0514533592,6.31558596916,11.0078309737,0.0,18.7433767983,22.9618409725,41.3747028421,0.0,18.025,23.3497028421
 11/01  16:00:00,62.2198221033,6.27384474108,9.76660990556,0.0,18.7433767983,27.431320555,23.7889148575,0.0,18.025,5.76391485754
 11/01  17:00:00,74.0228566466,6.50740666337,9.14774778921,0.0,17.6635504202,40.6971502883,5.77554997639,0.0,0.0,5.77554997639
 11/01  18:00:00,86.973743558,6.6671477706,9.78185570874,0.0,27.5259009287,37.3340067412,11.7563000052,0.16668899675,0.0,11.5896110085
 11/01  19:00:00,92.2287086855,6.81513793994,10.6796629807,0.0,33.8341110165,33.3544677425,6.58737205495,0.801401096523,0.0,5.78597095842
 11/01  20:00:00,102.288477425,7.07127992804,12.3291256825,0.0,36.5179666069,38.8247702939,12.6798042777,1.12585177828,0.0,11.5539524994
 11/01  21:00:00,97.4432634057,7.15748545853,12.9125083627,0.0,32.965339924,36.8579353714,12.5371860585,0.936211071306,0.0,11.6009749872
 11/01  22:00:00,70.7988659911,6.75168748623,10.2212396482,0.0,25.6355707503,20.6438685092,12.2855309785,0.719646931674,0.0,11.5658840468
 11/01  23:00:00,48.3847652781,6.39974336588,7.71229392742,0.0,15.0252895274,11.7056064465,6.2254818252,0.455598784635,0.0,5.76988304057
 11/01  24:00:00,42.1838740159,6.27820179551,6.65874660608,0.0,11.6412384099,10.0650221343,6.15683632919,0.392771746717,0.0,5.76406458247
 11/02  01:00:00,39.7296601847,6.1929884137,5.8504926613,0.0,10.0992000411,10.047477231,0.714594419089,0.694594419089,0.0,0.02
 11/02  02:00:00,36.2456061588,6.04802960387,4.37095070282,0.0,8.25718729233,10.0299323277,10.080877517,4.32273162121,0.0,5.75814589578
 11/02  03:00:00,35.0605362031,5.94502259393,3.28889258408,0.0,8.25718729233,10.0299323277,8.71032606955,8.69032606955,0.0,0.02
 11/02  04:00:00,36.141582204,5.89074864819,2.81754749586,0.0,8.25718729233,11.6354268332,16.6507469639,10.8877461564,0.0,5.76300080749
 11/02  05:00:00,43.657236406,5.88451623666,2.75960167287,0.0,12.1011305571,15.3678112995,17.787816839,12.0062035222,0.0,5.78161331683
 11/02  06:00:00,76.6282936146,6.3173848457,5.76923518321,0.0,19.7275818095,37.2640762949,29.2741738943,11.8832262023,0.0,17.390947692
 11/02  07:00:00,96.1618974442,6.65863780376,8.24124305397,0.0,24.3117294858,51.2795993405,28.2861224261,10.8222666138,0.0,17.4638558123
 11/02  08:00:00,76.67483763,6.13423779802,6.20592943457,0.0,23.6694662846,40.6342015617,36.5141732323,7.1137177334,0.0,29.4004554989
 11/02  09:00:00,73.1304908205,6.05461621791,7.74869304337,0.0,23.6694662846,35.6302164847,48.3067310031,6.83526083885,18.025,23.4464701643
 11/02  10:00:00,53.9517348296,5.85608152782,6.36527082385,0.0,18.7433767983,22.9618409725,49.6145712853,8.18533060561,18.025,23.4042406797
 11/02  11:00:00,53.4509431694,5.82386116084,5.89903683321,0.0,18.7433767983,22.9618409725,45.0821605472,9.53547407007,18.025,17.5216864771
 11/02  12:00:00,53.1840644076,5.80582111334,5.60675147766,0.0,18.5889407304,23.1597249699,50.3394833366,8.96312441472,18.025,23.3513589219
 11/02  13:00:00,52.8934392293,5.78543610854,5.09000360396,0.0,18.7433767983,23.2517909448,45.3547936213,9.81676991773,18.025,17.5130237036
 11/02  14:00:00,52.6930239727,5.77239564689,4.9026360477,0.0,18.7433767983,23.2517909448,51.4985318461,10.1196042156,18.025,23.3539276305
 11/02  15:00:00,52.5444084898,5.78725781383,5.02910340709,0.0,18.7433767983,22.9618409725,52.3062917028,10.9357138905,18.025,23.3455778123
 11/02  16:00:00,56.2546340114,5.79368670356,4.28158052044,0.0,18.7433767983,27.431320555,28.9759949118,10.9309949118,18.025,0.02
 11/02  17:00:00,67.7673960511,5.93571567041,3.46397054896,0.0,17.6635504202,40.6971502883,19.3853861061,11.1632725014,0.0,8.22211360478
 11/02  18:00:00,82.8830252624,6.06528401335,4.40898631571,0.0,27.5259009287,37.3340067412,28.9934822168,14.0794226715,0.0,14.9140595452
 11/02  19:00:00,86.3363902537,6.20881004526,5.39365852872,0.0,33.8341110165,33.3544677425,20.2173150117,14.4305801966,0.0,5.78673481514
 11/02  20:00:00,96.152792531,6.44117885363,6.82353290618,0.0,36.5179666069,38.8247702939,27.3978566431,15.8442657665,0.0,11.5535908766
 11/02  21:00:00,91.0283175919,6.50714613441,7.14788175611,0.0,32.965339924,36.8579353714,27.9595975793,16.3585257729,0.0,11.6010718065
 11/02  22:00:00,64.3896245368,6.11598891844,4.44768498936,0.0,25.6355707503,20.6438685092,28.7705786044,17.2043422582,0.0,11.5662363462
 11/02  23:00:00,42.8770847393,5.87814655773,2.72620257917,0.0,15.0252895274,11.7056064465,23.8939964513,18.1240903062,0.0,5.76990614517
 11/02  24:00:00,37.2214593313,5.81277513923,2.16175370509,0.0,11.6412384099,10.0650221343,18.4413865359,18.4213865359,0.0,0.02
 11/03  01:00:00,35.2449963418,5.76332221987,1.79548668656,0.0,10.0992000411,10.047477231,25.6126959488,19.8544369552,0.0,5.75825899364
 11/03  02:00:00,32.9809969283,5.71336608991,1.44100273006,0.0,8.25718729233,10.0299323277,27.854052715,22.0958695687,0.0,5.75818314629
 11/03  03:00:00,32.7237366736,5.68107203001,1.21603807101,0.0,8.25718729233,10.0299323277,23.6730990348,23.6530990348,0.0,0.02
 11/03  04:00:00,34.1678967552,5.65900768685,1.07559564162,0.0,8.25718729233,11.6354268332,30.0098448169,24.246405412,0.0,5.76343940485
 11/03  05:00:00,41.806291863,5.66544759463,1.12771755099,0.0,12.1011305571,15.3678112995,29.9001722327,24.1184075306,0.0,5.78176470207
 11/03  06:00:00,73.5889454917,5.95744412614,3.08980713019,0.0,19.7275818095,37.2640762949,41.0419698213,23.6495166941,0.0,17.3924531271
 11/03  07:00:00,91.9531178767,6.16586453405,4.52521454915,0.0,24.3117294858,51.2795993405,38.4541396798,20.9897766232,0.0,17.4643630566
 11/03  08:00:00,73.7564937733,5.86848761993,3.5533192364,0.0,23.6694662846,40.6342015617,37.9898853533,14.463783227,0.0,23.5261021263
 11/03  09:00:00,70.8859651995,5.86446461677,5.69430380478,0.0,23.6694662846,35.6302164847,59.9822014001,12.6501503585,18.025,29.3070510416
 11/03  10:00:00,52.4164128469,5.74022240938,4.94580213449,0.0,18.7433767983,22.9618409725,54.1834633946,12.7518940672,18.025,23.4065693274
 11/03  11:00:00,52.0932635463,5.71099206571,4.654220713,0.0,18.7433767983,22.9618409725,47.5257855959,11.9779666111,18.025,17.5228189848
 11/03  12:00:00,52.1083224939,5.72179569294,4.61502826091,0.0,18.5889407304,23.1597249699,51.729530222,10.3547948543,18.025,23.3497353678
 11/03  13:00:00,52.8162332022,5.8052036491,4.99302493094,0.0,18.7433767983,23.2517909448,43.7165400606,8.17308881822,18.025,17.5184512424
 11/03  14:00:00,53.226992368,5.84331100528,5.36568360664,0.0,18.7433767983,23.2517909448,47.1622389895,5.78458601446,18.025,23.352652975
 11/03  15:00:00,53.1768358837,5.86402110844,5.58475947744,0.0,18.7433767983,22.9618409725,41.5003161484,5.96116424906,18.025,17.5141518993
 11/03  16:00:00,56.9267145314,5.86556925234,4.88177518592,0.0,18.7433767983,27.431320555,29.9093042051,6.12156971017,18.025,5.7627344949
 11/03  17:00:00,68.2849774858,5.99414644878,3.9231159653,0.0,17.6635504202,40.6971502883,14.0502241079,8.27571535564,0.0,5.7745087523
 11/03  18:00:00,82.7366629727,6.06566419205,4.26222796179,0.0,27.5259009287,37.3340067412,25.5737817347,13.9838087561,0.0,11.5899729785
 11/03  19:00:00,85.3322377086,6.12570125463,4.47260209887,0.0,33.8341110165,33.3544677425,29.6139346267,18.0588680043,0.0,11.5550666224
 11/03  20:00:00,94.2087624005,6.24979524277,5.07087494294,0.0,36.5179666069,38.8247702939,36.1371645975,24.5839399012,0.0,11.5532246963
 11/03  21:00:00,88.5786893867,6.24935003592,4.95603037819,0.0,32.965339924,36.8579353714,39.944907621,28.343951195,0.0,11.600956426
 11/03  22:00:00,62.6840198892,5.93784759359,2.92020919631,0.0,25.6355707503,20.6438685092,42.5631894018,30.997132279,0.0,11.5660571227
 11/03  23:00:00,41.5508163535,5.73534668307,1.54272681705,0.0,15.0252895274,11.7056064465,33.1129503851,33.0929503851,0.0,0.02
 11/03  24:00:00,36.0058036056,5.66518014312,1.08139292447,0.0122934548498,11.6412384099,10.0650221343,40.3501812458,34.5859962273,0.0,5.7641850185
 11/04  01:00:00,37.1434511214,5.64088903035,0.874147810531,0.182741152651,12.8411359301,10.0650221343,42.5855508397,36.8271160792,0.0,5.75843476048
 11/04  02:00:00,32.5876307626,5.60745192742,0.528790756135,0.624756429674,8.25718729233,10.0299323277,38.4088819254,38.3888819254,0.0,0.02
 11/04  03:00:00,33.2687918222,5.61369044099,0.346921538214,1.48154794571,8.25718729233,10.0299323277,45.1020988649,39.343725003,0.0,5.75837386187
 11/04  04:00:00,35.8059753649,5.63762406537,0.213071252827,2.52198045413,8.25718729233,11.6354268332,46.5855823787,40.8213332866,0.0,5.76424909208
 11/04  05:00:00,41.3560767243,5.6830578832,0.118138635037,3.9632241517,8.71707943955,15.3327214929,46.7218803086,40.9518170966,0.0,5.77006321194
 11/04  06:00:00,61.4756214212,5.70979095098,0.411016216012,3.66703704525,18.5082010057,25.6353820695,46.5921008981,40.8115758179,0.0,5.78052508019
 11/04  07:00:00,75.4606299651,5.79476403078,1.52057441137,2.00589965669,19.4083231844,41.0650158608,51.5738222119,39.9709477572,0.0,11.6028744547
 11/04  08:00:00,94.8059604069,5.99910174921,3.6104071458,0.832069905756,26.3286599382,57.9988325916,65.6690956314,30.1999675902,0.0,35.4691280411
 11/04  09:00:00,80.9876126462,5.89705623629,4.98540193469,0.895015726109,26.3286599382,42.8504436482,72.1340235643,24.7056780141,18.025,29.4033455503
