Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  08:00:00,69.5828649606,5.82348235875,1.93271496782,1.33902856865,19.4083231844,41.0650158608,47.0371647955,29.6315912909,0.0,17.4055735045
 11/18  09:00:00,96.1237126417,6.14540302668,5.28734924003,0.326248932934,26.3286599382,57.9988325916,52.2847265379,17.4310161977,0.0,34.8537103401
 11/18  10:00:00,82.9506951204,6.09502903443,7.41289826753,0.232404450392,26.3286599382,42.8504436482,56.497042277,8.37812434226,18.025,30.0939179347
 11/18  11:00:00,58.2410484634,5.95551827203,6.85936375736,0.210056399756,21.7447113004,23.4437158914,44.1787671331,2.67549136764,18.025,23.4782757655
 11/18  12:00:00,56.3289583383,6.01898290971,7.47735949461,0.0783934857513,19.3027497915,23.426170988,41.9625052884,0.513442389972,18.025,23.4240628985
 11/18  13:00:00,57.1007394312,6.12014538639,8.08189545529,0.00245569400601,19.1483137236,23.7250123474,41.9493950569,0.555261602109,18.025,23.3691334547
 11/18  14:00:00,57.6407950332,6.18359500256,8.41540753737,0.0,19.3027497915,23.7161209604,41.3912331711,0.0,18.025,23.3662331711
 11/18  15:00:00,57.8764049057,6.20977933819,8.62483626349,0.0,19.3027497915,23.7161209604,35.5625401857,0.0,18.025,17.5375401857
 11/18  16:00:00,57.3942861796,6.18500235092,8.45744749462,0.0,19.3027497915,23.426170988,41.3969033048,0.0,18.025,23.3719033048
 11/18  17:00:00,61.4247759807,6.03442101648,6.30318373418,0.0,19.3027497915,27.8956505705,25.927800386,2.13745731904,18.025,5.76534306699
 11/18  18:00:00,73.2265201309,6.01406743353,3.85073476075,0.0,18.2229234133,37.5968344597,14.3911003745,8.61957892351,0.0,5.77152145104
 11/18  19:00:00,88.0071872714,6.14614535452,4.54596442161,0.0,32.690315043,37.0816133363,21.976145436,16.1985005184,0.0,5.77764491761
 11/18  20:00:00,88.6504198119,6.22832416727,4.99520668145,0.0,36.8143715336,33.066984531,31.4446277458,19.8853187084,0.0,11.5593090374
 11/18  21:00:00,94.7072943144,6.34627547424,5.69404957471,0.0,36.3493007332,38.7721355839,29.2567883026,23.466587706,0.0,5.79020059667
 11/18  22:00:00,92.2359772769,6.30947862092,5.37739389898,0.0,36.1807251679,36.8228455648,37.7621251544,26.2023838341,0.0,11.5597413204
 11/18  23:00:00,68.447698328,5.98468856912,3.23373524851,0.0,31.0351095914,20.6438685092,40.4926218339,28.8821164337,0.0,11.6105054002
 11/18  24:00:00,44.2357107816,5.77137340544,1.78930292194,0.0,17.4250845679,11.7056064465,42.5385119548,30.9906077117,0.0,11.547904243
 11/19  01:00:00,37.7649959973,5.71613417047,1.38305691455,0.099453308514,12.925468867,10.100111941,38.2530036265,32.4876031767,0.0,5.76540044976
 11/19  02:00:00,37.6949782833,5.68120224252,1.08731775847,0.361299793028,12.925468867,10.100111941,34.4869519077,34.4669519077,0.0,0.02
 11/19  03:00:00,33.0287149802,5.6372678119,0.711725776768,0.73359802836,8.34152022915,10.0650221343,42.5670518637,36.8077198604,0.0,5.75933200324
 11/19  04:00:00,33.8933049575,5.65262219673,0.526557748871,1.76800532706,8.34152022915,10.0650221343,38.8561106417,38.8361106417,0.0,0.02
 11/19  05:00:00,36.2972615412,5.66640046112,0.380798715456,2.69725413858,8.34152022915,11.6705166398,46.4423296219,40.6767170471,0.0,5.76561257488
 11/19  06:00:00,41.1153029274,5.67815988151,0.267068497874,3.45888597221,8.80141237637,15.3678112995,46.5498140236,40.7780087946,0.0,5.77180522899
 11/19  07:00:00,60.847819326,5.70219818444,0.61547226396,2.84221221468,18.5082010057,25.6353820695,49.3100680312,37.7616478735,0.0,11.5484201578
 11/19  08:00:00,69.9233295928,5.84114435187,1.97845068037,1.4966596021,19.4926561212,41.1001056674,45.7277282917,34.1173581626,0.0,11.6103701291
 11/19  09:00:00,95.7984754975,6.13348516976,4.7667347069,0.533522986768,26.3286599382,57.9988325916,59.7506887043,24.2313331446,0.0,35.5193555597
 11/19  10:00:00,82.1110435309,6.06083036721,6.45444496825,0.504814767299,26.2443270014,42.8153538416,65.7673414376,18.3024904002,18.025,29.4398510374
 11/19  11:00:00,57.5698229054,5.92718816359,5.91070702886,0.515802863692,21.7447113004,23.4437158914,59.2089342472,11.8384154932,18.025,29.345518754
 11/19  12:00:00,55.7129221859,5.99273336397,6.66032540678,0.245922084825,19.3449162599,23.4437158914,46.4794494274,5.02745319601,18.025,23.4269962314
 11/19  13:00:00,56.9308895775,6.10047203245,7.83369104808,0.0407641678306,19.190480192,23.7425572507,37.4995422967,1.93996084585,18.025,17.5345814509
 11/19  14:00:00,57.6197422308,6.17805702055,8.45960250841,0.0,19.260583323,23.698576057,41.4019708073,0.0,18.025,23.3769708073
 11/19  15:00:00,57.4935494148,6.15996668262,8.35150100739,0.0,19.260583323,23.698576057,41.3965885314,0.0,18.025,23.3715885314
 11/19  16:00:00,56.943791481,6.125079939,8.12657598336,0.0,19.260583323,23.4086260847,41.3928541624,0.0,18.025,23.3678541624
 11/19  17:00:00,61.6349009108,6.03992573841,6.5675151448,0.0,19.260583323,27.8781056672,18.6653095056,0.620309505559,18.025,0.02
 11/19  18:00:00,73.806823477,6.05897017296,4.44584119273,0.0,18.1807569449,37.5792895564,10.864206533,5.09252752432,0.0,5.77167900865
 11/19  19:00:00,88.4402447269,6.19440689297,5.05017273178,0.0,32.6059821062,37.0465235296,24.750369767,13.2148454922,0.0,11.5355242748
 11/19  20:00:00,89.0683248013,6.27293456972,5.36849189294,0.0,36.8143715336,33.066984531,23.3271582218,17.5384844772,0.0,5.78867374459
 11/19  21:00:00,95.4031260718,6.41553145902,6.20119078173,0.0,36.43363367,38.8072253906,32.107482761,20.5490091301,0.0,11.5584736309
 11/19  22:00:00,92.7028650734,6.38192715617,5.89124665056,0.0,36.0963922311,36.7877557581,34.6176521869,23.0579209282,0.0,11.5597312587
 11/19  23:00:00,68.8679816086,6.05157101302,3.70654023158,0.0,30.9507766546,20.6087787026,36.9856362544,25.3755895393,0.0,11.6100467151
 11/19  24:00:00,44.6775442493,5.823990846,2.17851290711,0.0,17.4250845679,11.7056064465,31.1249275442,25.3408130648,0.0,5.78411447936
 11/20  01:00:00,36.7858210637,5.76683525271,1.77194777402,0.0,11.6412384099,10.0650221343,30.3236263121,24.5579464658,0.0,5.76567984631
 11/20  02:00:00,34.903540392,5.72414648502,1.49067104878,0.00246046106902,10.0992000411,10.047477231,29.7407537296,23.9814774942,0.0,5.75927623537
 11/20  03:00:00,32.8563750457,5.69419040789,1.28431948122,0.0511632006016,8.25718729233,10.0299323277,22.7666598365,22.7466598365,0.0,0.02
 11/20  04:00:00,32.8128333835,5.68162915973,1.19157138461,0.112930791764,8.25718729233,10.0299323277,26.9071759559,21.1477116276,0.0,5.75946432823
 11/20  05:00:00,34.4120357155,5.67592951947,1.15480483533,0.14790883783,8.25718729233,11.6354268332,25.267066673,19.5021025267,0.0,5.76496414621
 11/20  06:00:00,42.117399037,5.69006687268,1.26473037446,0.149300044734,12.1011305571,15.3678112995,24.2995390741,18.5153376155,0.0,5.78420145868
 11/20  07:00:00,73.7556340459,5.97130367321,3.24233760924,0.0,19.7275818095,37.2640762949,34.790412508,17.3851571815,0.0,17.4052553265
 11/20  08:00:00,86.8472324938,6.21657065019,5.02022372708,0.0,24.3117294858,51.2795993405,31.7813963314,14.2993524574,0.0,17.482043874
 11/20  09:00:00,74.4624691418,5.90632971703,4.22118203672,0.0,23.6694662846,40.6342015617,37.9579182669,8.51387959339,0.0,29.4440386735
 11/20  10:00:00,71.9302811968,5.91336081191,6.68952770957,0.0,23.6694662846,35.6302164847,51.8214984441,4.45034811526,18.025,29.3461503288
 11/20  11:00:00,54.0646803202,5.81873920265,6.5154071418,0.0,18.7433767983,22.9618409725,43.0584655109,1.60243359584,18.025,23.4310319151
 11/20  12:00:00,54.5874570338,5.85744803678,7.00186172522,0.0,18.7433767983,22.9618409725,35.8166094366,0.253129698475,18.025,17.5384797382
 11/20  13:00:00,57.0073131789,6.07481220359,9.16090716884,0.0,18.5889407304,23.1597249699,41.4322823691,0.0305044380406,18.025,23.3767779311
 11/20  14:00:00,57.9903211979,6.17652856509,9.7956961548,0.0,18.7433767983,23.2517909448,41.398166165,0.0,18.025,23.373166165
 11/20  15:00:00,58.1821282052,6.19453845451,9.9694899659,0.0,18.7433767983,23.2517909448,41.3915188036,0.0,18.025,23.3665188036
 11/20  16:00:00,57.4038215686,6.15710884779,9.51856424772,0.0,18.7433767983,22.9618409725,35.563672589,0.0,18.025,17.538672589
 11/20  17:00:00,62.3198979014,6.12057203407,8.13585504868,0.0,18.7433767983,27.431320555,23.8019281286,0.0115395967341,18.025,5.76538853183
 11/20  18:00:00,78.1394910355,6.21076100601,6.02486605589,0.0,17.6635504202,40.6971502883,8.8825231359,3.10465202823,0.0,5.77787110767
 11/20  19:00:00,84.676894792,6.27566915191,5.99218018462,0.0,27.5259009287,37.3340067412,27.4525295291,10.0654400129,0.0,17.3870895162
 11/20  20:00:00,87.3658834173,6.34413938339,6.28761157853,0.0,33.8341110165,33.3544677425,19.1889540584,13.3987086662,0.0,5.79024539221
 11/20  21:00:00,96.5972173289,6.51572151806,7.19320282852,0.0,36.5179666069,38.8247702939,28.3108376133,16.7511800933,0.0,11.5596575199
 11/20  22:00:00,90.9897565582,6.52682913665,7.08932115468,0.0,32.965339924,36.8579353714,30.0278226992,18.4163187275,0.0,11.6115039718
 11/20  23:00:00,64.249418238,6.11150242726,4.31172637328,0.0,25.6355707503,20.6438685092,31.9602112665,20.3875151961,0.0,11.5726960704
 11/20  24:00:00,42.5831476607,5.85071579069,2.45956451663,0.0,15.0252895274,11.7056064465,28.3935446347,22.6217252087,0.0,5.77181942594
 11/21  01:00:00,36.854270497,5.77401009723,1.83321573786,0.0,11.6412384099,10.0650221343,29.8787200658,24.1131642557,0.0,5.76555581007
 11/21  02:00:00,34.9312159427,5.72784291857,1.51710823206,0.0,10.0992000411,10.047477231,30.6701841675,24.9106910641,0.0,5.75949310342
 11/21  03:00:00,32.7709294948,5.68774864119,1.25647582367,0.0,8.25718729233,10.0299323277,25.3392079628,25.3192079628,0.0,0.02
 11/21  04:00:00,32.5828278685,5.66185549852,1.08904557095,0.0052178364087,8.25718729233,10.0299323277,31.4368723678,25.677548347,0.0,5.75932402089
 11/21  05:00:00,34.0982778119,5.64464008228,0.96711579459,0.0531243783049,8.25718729233,11.6354268332,31.7486211608,25.9829273166,0.0,5.76569384415
 11/21  06:00:00,41.8089407856,5.6559346706,1.04104628061,0.0986494810833,12.1011305571,15.3678112995,31.0213829983,25.2368617033,0.0,5.78452129495
 11/21  07:00:00,73.4031512512,5.92986771485,2.93127347585,0.0,19.7275818095,37.2640762949,41.8832962692,24.4753293305,0.0,17.4079669387
 11/21  08:00:00,86.1423437234,6.1433622989,4.38851955169,0.0,24.3117294858,51.2795993405,39.8875617814,22.4051818198,0.0,17.4823799616
 11/21  09:00:00,73.3154587401,5.83085083012,3.14963570036,0.0,23.6694662846,40.6342015617,46.195941608,16.7489982942,0.0,29.4469433138
 11/21  10:00:00,70.3846162396,5.81827003011,5.23894676146,0.0,23.6694662846,35.6302164847,56.6702511381,15.1646179181,18.025,23.48063322
 11/21  11:00:00,53.0390969806,5.81015025778,5.4569560576,0.0414458400272,18.7433767983,22.9618409725,52.3894777645,10.9322630674,18.025,23.4322146971
 11/21  12:00:00,54.0779655303,5.89162457041,6.45448294268,0.00370580568202,18.7433767983,22.9618409725,45.9960510787,4.59161970467,18.025,23.379431374
 11/21  13:00:00,56.0801514409,6.03485452754,8.27369672479,0.0,18.5889407304,23.1597249699,42.6060782302,1.20590258346,18.025,23.3751756468
 11/21  14:00:00,57.3310249997,6.07761679215,9.23530479214,0.0,18.7433767983,23.2517909448,41.4014695558,0.0,18.025,23.3764695558
 11/21  15:00:00,58.5048668087,6.13048762123,10.3562734003,0.0,18.7433767983,23.2517909448,35.5582683302,0.0,18.025,17.5332683302
 11/21  16:00:00,57.6087545485,6.11290586366,9.76769952097,0.0,18.7433767983,22.9618409725,41.4037958165,0.0,18.025,23.3787958165
 11/21  17:00:00,62.4904273311,6.09533536679,8.33161008834,0.0,18.7433767983,27.431320555,23.7905209848,0.0,18.025,5.76552098479
 11/21  18:00:00,79.6785112423,6.31109833173,7.46353818822,0.0,17.6635504202,40.6971502883,5.77776774708,0.0,0.0,5.77776774708
 11/21  19:00:00,86.1876071793,6.39585232615,7.38269172527,0.0,27.5259009287,37.3340067412,14.6652550505,3.06777229318,0.0,11.5974827573
 11/21  20:00:00,88.9500879298,6.479540989,7.73640124693,0.0,33.8341110165,33.3544677425,17.7309649229,6.17017560689,0.0,11.560789316
 11/21  21:00:00,98.2120128256,6.6638894765,8.65982052361,0.0,36.5179666069,38.8247702939,21.331052842,9.77042542727,0.0,11.5606274147
 11/21  22:00:00,92.6587132903,6.68949147631,8.59559802688,0.0,32.965339924,36.8579353714,23.0308855758,11.4209322988,0.0,11.6099532771
 11/21  23:00:00,65.725333867,6.26246125953,5.63667035961,0.0,25.6355707503,20.6438685092,24.708341331,13.1339712841,0.0,11.5743700468
 11/21  24:00:00,43.5196385721,5.94538912086,3.30137501788,0.0,15.0252895274,11.7056064465,20.3765727418,14.6045119776,0.0,5.77206076417
 11/22  01:00:00,37.5915576881,5.85106048465,2.49344706617,0.0,11.6412384099,10.0650221343,21.890728713,16.1249741369,0.0,5.76575457608
 11/22  02:00:00,35.5290181764,5.79630079605,2.04645012788,0.0,10.0992000411,10.047477231,17.6496611826,17.6296611826,0.0,0.02
 11/22  03:00:00,33.3240345332,5.75330094072,1.74402275908,0.0,8.25718729233,10.0299323277,24.007316012,18.2479055693,0.0,5.75941044276
 11/22  04:00:00,33.0760168181,5.72283318384,1.52647090802,0.0,8.25718729233,10.0299323277,24.9140061236,19.1547604921,0.0,5.75924563152
 11/22  05:00:00,34.458378291,5.69586218373,1.32911403106,0.0,8.25718729233,11.6354268332,26.2884988214,20.5232108769,0.0,5.76528794454
 11/22  06:00:00,42.0848998889,5.70091564346,1.37066282212,0.0,12.1011305571,15.3678112995,26.5212886179,20.7367524424,0.0,5.78453617548
 11/22  07:00:00,73.8556348113,5.99099251481,3.32261701139,0.0,19.7275818095,37.2640762949,32.4978918727,20.8851320004,0.0,11.6127598723
 11/22  08:00:00,86.8474694441,6.2267485244,5.01023694917,0.0,24.3117294858,51.2795993405,41.2696641905,17.9624524642,0.0,23.3072117263
 11/22  09:00:00,74.9515170019,5.96180672738,4.65472281934,0.0,23.6694662846,40.6342015617,37.9145335688,8.46443015619,0.0,29.4501034126
 11/22  10:00:00,72.8308446635,6.00470022842,7.49873434119,0.0,23.6694662846,35.6302164847,45.166449626,3.66044851102,18.025,23.481001115
 11/22  11:00:00,55.2731960956,5.9562817863,7.58636105539,0.0,18.7433767983,22.9618409725,43.3139028878,1.85457964413,18.025,23.4343232436
 11/22  12:00:00,57.2122775793,6.12164887214,9.36247098789,0.0,18.7433767983,22.9618409725,41.4048461991,0.0,18.025,23.3798461991
 11/22  13:00:00,58.1373940162,6.13057896711,10.2352106072,0.0,18.5889407304,23.1597249699,41.4009417438,0.0,18.025,23.3759417438
 11/22  14:00:00,57.9333387776,6.12282555211,9.7924034377,0.0,18.7433767983,23.2517909448,41.3973453705,0.0,18.025,23.3723453705
 11/22  15:00:00,58.2313051342,6.14986129061,10.0633327883,0.0,18.7433767983,23.2517909448,35.558978077,0.0,18.025,17.533978077
 11/22  16:00:00,58.1745548127,6.18558056605,10.2608196953,0.0,18.7433767983,22.9618409725,41.4049226792,0.0,18.025,23.3799226792
 11/22  17:00:00,62.5787018465,6.14267738032,8.37253697006,0.0,18.7433767983,27.431320555,23.8037133237,0.0131029642045,18.025,5.7656103595
 11/22  18:00:00,78.6099683717,6.25844888062,6.44763635755,0.0,17.6635504202,40.6971502883,7.72627374146,1.9483576649,0.0,5.77791607656
 11/22  19:00:00,85.5905214885,6.37120026672,6.8102426524,0.0,27.5259009287,37.3340067412,17.6719021771,6.07318055291,0.0,11.5987216242
 11/22  20:00:00,87.9914510995,6.41812120475,6.8391737581,0.0,33.8341110165,33.3544677425,23.1683927456,11.6065195509,0.0,11.5618731947
 11/22  21:00:00,97.1350967833,6.58603459058,7.66074712398,0.0,36.5179666069,38.8247702939,27.0884809822,15.5272913029,0.0,11.5611896794
 11/22  22:00:00,91.8259675153,6.62700102986,7.82532669631,0.0,32.965339924,36.8579353714,27.5827713599,15.9711438,0.0,11.6116275599
 11/22  23:00:00,64.9048022701,6.19207660276,4.8865106786,0.0,25.6355707503,20.6438685092,29.7054519718,18.1310486311,0.0,11.5744033407
 11/22  24:00:00,42.9614262771,5.89353243461,2.79501252995,0.0,15.0252895274,11.7056064465,26.2543002793,20.482137952,0.0,5.77216232724
 11/23  01:00:00,38.5405550631,5.81841082464,2.15576827191,0.0,12.925468867,10.100111941,28.3247946278,22.5589410965,0.0,5.76585353131
 11/23  02:00:00,38.2073152124,5.77838109554,1.8637584359,0.0,12.925468867,10.100111941,23.8023356756,23.7823356756,0.0,0.02
 11/23  03:00:00,33.1470569203,5.72190658412,1.47901334218,0.0,8.34152022915,10.0650221343,29.3406465749,23.5809474316,0.0,5.75969914331
 11/23  04:00:00,32.8664381217,5.68514876843,1.23514954643,0.0,8.34152022915,10.0650221343,30.5264810649,24.766931856,0.0,5.75954920892
 11/23  05:00:00,34.3214730256,5.66410433739,1.10453795516,0.0,8.34152022915,11.6705166398,30.4064145359,24.6407867599,0.0,5.76562777609
 11/23  06:00:00,38.3648242662,5.64767818626,1.00593004881,0.0,8.80141237637,15.3678112995,29.8627871174,24.0908935831,0.0,5.77189353429
 11/23  07:00:00,58.9508073844,5.72580658862,1.53702886902,0.0,18.5082010057,25.6353820695,30.141803711,24.3576191006,0.0,5.78418461042
 11/23  08:00:00,69.5264588099,5.93381244639,2.98550022275,0.0,19.4926561212,41.1001056674,39.9621318629,22.5526994057,0.0,17.4094324572
 11/23  09:00:00,97.1622894924,6.28721993504,6.5102490271,0.0,26.3286599382,57.9988325916,47.3114819619,11.7800219048,0.0,35.5314600571
 11/23  10:00:00,84.8212743139,6.25794717691,9.47231060643,0.0,26.2443270014,42.8153538416,49.3506730813,1.87505139768,18.025,29.4506216836
 11/23  11:00:00,60.4463444833,6.10755995722,9.12261865708,0.0,21.7447113004,23.4437158914,41.5139498341,0.00182586718408,18.025,23.4871239669
 11/23  12:00:00,58.9313551362,6.21256293462,9.90481729029,0.0,19.3449162599,23.4437158914,41.4575865414,0.0,18.025,23.4325865414
 11/23  13:00:00,59.4604930968,6.23057727523,10.2739335644,0.0,19.190480192,23.7425572507,41.4062270692,0.0,18.025,23.3812270692
 11/23  14:00:00,60.1256686996,6.3078537046,10.8357112478,0.0,19.260583323,23.698576057,41.4023388134,0.0,18.025,23.3773388134
 11/23  15:00:00,60.5554822534,6.37587270894,11.1975033102,0.0,19.260583323,23.698576057,41.3968169205,0.0,18.025,23.3718169205
 11/23  16:00:00,59.317987691,6.28327308141,10.342555981,0.0,19.260583323,23.4086260847,35.5593362046,0.0,18.025,17.5343362046
 11/23  17:00:00,64.3641984065,6.23027478436,9.10644729887,0.0,19.260583323,27.8781056672,23.7906545334,0.0,18.025,5.76565453335
 11/23  18:00:00,78.1671621073,6.40533032383,8.45979634886,0.0,18.1807569449,37.5792895564,5.77204307456,0.0,0.0,5.77204307456
 11/23  19:00:00,94.3132739629,6.7191783892,10.3983987022,0.0,32.6059821062,37.0465235296,11.5992343977,0.0623148905007,0.0,11.5369195072
 11/23  20:00:00,96.2195588331,6.93147125777,11.8611454508,0.0,36.8143715336,33.066984531,5.89275536674,0.102015288643,0.0,5.79074007809
 11/23  21:00:00,103.648830737,7.19199064712,13.6703916807,0.0,36.43363367,38.8072253906,11.6766011466,0.115785615885,0.0,11.5608155307
 11/23  22:00:00,101.438083651,7.22577317309,13.7825749123,0.0,36.0963922311,36.7877557581,5.94135374438,0.150240096582,0.0,5.7911136478
 11/23  23:00:00,76.9870534293,6.83653118633,11.0405834981,0.0,30.9507766546,20.6087787026,17.6672876009,0.259007172756,0.0,17.4082804282
 11/23  24:00:00,51.5226151108,6.46530114816,8.38223510764,0.0,17.4250845679,11.7056064465,6.12383575676,0.338920715559,0.0,5.7849150412
 11/24  01:00:00,42.8426592719,6.33973635432,7.25586266989,0.0,11.6412384099,10.0650221343,6.17504047489,0.409241712011,0.0,5.76579876288
 11/24  02:00:00,40.4036037464,6.25339018124,6.46393462826,0.0,10.0992000411,10.047477231,6.231696455,0.472183350175,0.0,5.75951310483
 11/24  03:00:00,37.9016402305,6.18621187821,5.888709656,0.0,8.25718729233,10.0299323277,0.54683223736,0.52683223736,0.0,0.02
 11/24  04:00:00,37.5369157902,6.15019569154,5.56000154241,0.0,8.25718729233,10.0299323277,6.33318434701,0.573428664074,0.0,5.75975568294
 11/24  05:00:00,38.9421773892,6.12810287969,5.38066006321,0.0,8.25718729233,11.6354268332,6.37910114632,0.613698073666,0.0,5.76540307265
 11/24  06:00:00,47.1004155327,6.18122632758,5.90584790085,0.0,12.1011305571,15.3678112995,6.15782790749,0.372851507732,0.0,5.78497639976
 11/24  07:00:00,81.1585315978,6.73386400212,9.88260996782,0.0,19.7275818095,37.2640762949,18.2531532206,0.844979137834,0.0,17.4081740827
 11/24  08:00:00,97.1388466497,7.09532440393,12.5489946362,0.0,24.3117294858,51.2795993405,19.0754337223,1.58727016456,0.0,17.4881635578
 11/24  09:00:00,80.7989599245,6.47917747014,9.98476475408,0.0,23.6694662846,40.6342015617,30.3816503608,0.927460048818,0.0,29.454190312
 11/24  10:00:00,76.5120972712,6.34886608873,10.8357967207,0.0,23.6694662846,35.6302164847,48.9903369937,1.61311559978,18.025,29.3522213939
 11/24  11:00:00,56.600999287,6.06222605694,8.80820559835,0.0,18.7433767983,22.9618409725,44.1739949846,2.71276737934,18.025,23.4362276052
 11/24  12:00:00,56.4830762262,6.04252577515,8.71238224195,0.0,18.7433767983,22.9618409725,43.5842239529,2.17609398842,18.025,23.3831299645
 11/24  13:00:00,56.0630731827,6.01557946449,8.27587420444,0.0,18.5889407304,23.1597249699,38.8881784006,3.32592390993,18.025,17.5372544907
 11/24  14:00:00,55.9640072102,5.99745329397,7.94843780473,0.0,18.7433767983,23.2517909448,42.7911319843,1.38251536857,18.025,23.3836166157
 11/24  15:00:00,55.7954444863,5.98250433558,7.79482381201,0.0,18.7433767983,23.2517909448,42.6952267336,1.29102149933,18.025,23.3792052343
 11/24  16:00:00,55.5174761291,5.98634458401,7.80296271339,0.0,18.7433767983,22.9618409725,43.9164690891,2.51663616216,18.025,23.3748329269
 11/24  17:00:00,61.3262463171,6.01537837305,7.2473670391,0.0,18.7433767983,27.431320555,26.3487017997,2.55785142411,18.025,5.76585037559
 11/24  18:00:00,79.0427403785,6.26246525474,6.87637230502,0.0,17.6635504202,40.6971502883,8.54339977572,2.76491649353,0.0,5.77848328219
 11/24  19:00:00,86.6945867911,6.43961980128,7.8458597712,0.0,27.5259009287,37.3340067412,17.2973726942,5.69734798209,0.0,11.6000247121
 11/24  20:00:00,90.2736420797,6.59836190666,8.94110104799,0.0,33.8341110165,33.3544677425,18.1554647997,6.59362183099,0.0,11.5618429687
 11/24  21:00:00,100.323886072,6.85864005426,10.5769097108,0.0,36.5179666069,38.8247702939,13.6013064683,7.81152932076,0.0,5.78977714757
 11/24  22:00:00,95.222928586,6.92810050827,10.9211517836,0.0,32.965339924,36.8579353714,25.4701875515,8.06156281303,0.0,17.4086247385
 11/24  23:00:00,68.2476446281,6.49774597596,7.92365999246,0.0,25.6355707503,20.6438685092,19.9418156667,8.36799763445,0.0,11.5738180322
 11/24  24:00:00,45.5299586443,6.1254559236,5.13160711939,0.0,15.0252895274,11.7056064465,15.4977206963,9.7255551467,0.0,5.77216554956
 11/25  01:00:00,40.5196425098,6.0143478989,4.05833199723,0.0,12.8411359301,10.0650221343,16.0060114798,10.2399333128,0.0,5.76607816705
 11/25  02:00:00,39.8788301736,5.96115579678,3.47191409134,0.0,12.8411359301,10.0650221343,10.4488878401,10.4288878401,0.0,0.02
 11/25  03:00:00,34.6259300152,5.89097613644,2.90822844286,0.0,8.25718729233,10.0299323277,16.3471182396,10.5875242082,0.0,5.75959403144
 11/25  04:00:00,34.3779651299,5.86404138777,2.68720070307,0.0,8.25718729233,10.0299323277,10.7461439794,10.7261439794,0.0,0.02
 11/25  05:00:00,35.7896799162,5.84186086389,2.51440088907,0.0,8.25718729233,11.6354268332,17.2651051694,11.4989112337,0.0,5.76619393567
 11/25  06:00:00,39.8265215587,5.82676178173,2.4079522436,0.0,8.71707943955,15.3327214929,17.1058682214,11.3336284843,0.0,5.77223973707
 11/25  07:00:00,60.8635161493,5.93022261233,3.24529951656,0.0,18.5082010057,25.6353820695,22.1467104006,10.5974825164,0.0,11.5492278842
 11/25  08:00:00,75.2349189588,6.30919935822,6.55396735916,0.0,19.4083231844,41.0650158608,17.5804299078,5.96603957673,0.0,11.6143903311
 11/25  09:00:00,104.666703483,6.96037182638,13.3414676681,0.0,26.3286599382,57.9988325916,35.6272675874,0.0811114208253,0.0,35.5461561666
 11/25  10:00:00,90.7831006578,6.82068911101,14.7519402704,0.0,26.3286599382,42.8504436482,51.5951129467,0.0,18.025,33.5701129467
 11/25  11:00:00,64.2116858583,6.45280653405,12.5426927301,0.0,21.7447113004,23.4437158914,43.2784468781,0.0,18.025,25.2534468781
 11/25  12:00:00,61.9798310018,6.48761330574,12.7379389853,0.0,19.3027497915,23.426170988,41.4606531113,0.0,18.025,23.4356531113
 11/25  13:00:00,61.3544118325,6.43244024011,12.0256910201,0.0,19.1483137236,23.7250123474,41.4069329088,0.0,18.025,23.3819329088
 11/25  14:00:00,61.8050631437,6.47278403054,12.2904520941,0.0,19.3027497915,23.7161209604,41.4032406176,0.0,18.025,23.3782406176
 11/25  15:00:00,62.020430167,6.47742238677,12.5011784782,0.0,19.3027497915,23.7161209604,41.3971496662,0.0,18.025,23.3721496662
 11/25  16:00:00,61.4807863424,6.46204942553,12.2668586786,0.0,19.3027497915,23.426170988,35.5690490447,0.0,18.025,17.5440490447
 11/25  17:00:00,66.2321325782,6.39711621833,10.7478161185,0.0,19.3027497915,27.8956505705,23.7908811982,0.0,18.025,5.76588119815
 11/25  18:00:00,79.4419134899,6.52791401805,9.55223856434,0.0,18.2229234133,37.5968344597,5.77225570793,0.0,0.0,5.77225570793
 11/25  19:00:00,95.5336535471,6.83902950043,11.3794880628,0.0,32.690315043,37.0816133363,11.5452071157,0.00868820515487,0.0,11.5365189106
 11/25  20:00:00,97.5191610301,7.06233731747,13.0298585521,0.0,36.8143715336,33.066984531,5.79082684667,0.0,0.0,5.79082684667
 11/25  21:00:00,104.703392718,7.31502406169,14.721321605,0.0,36.3493007332,38.7721355839,11.578127102,0.0170587026814,0.0,11.5610683993
 11/25  22:00:00,102.852707894,7.35512635004,14.9484017854,0.0,36.1807251679,36.8228455648,5.79968503457,0.00839001879511,0.0,5.79129501578
 11/25  23:00:00,78.6013121394,6.98732713057,12.3845901483,0.0,31.0351095914,20.6438685092,17.4116248703,0.0,0.0,17.4116248703
 11/25  24:00:00,53.073770995,6.61784013797,9.78083277281,0.0,17.4250845679,11.7056064465,5.78517862431,0.0,0.0,5.78517862431
 11/26  01:00:00,45.6136368116,6.48851077106,8.55873460359,0.0,12.925468867,10.100111941,5.78636887255,0.0212613678767,0.0,5.76510750467
 11/26  02:00:00,44.6873080645,6.40567002988,7.71644744765,0.0,12.925468867,10.100111941,6.08883286389,0.32917429573,0.0,5.75965856816
 11/26  03:00:00,38.8244432426,6.27747984952,6.60081363492,0.0,8.34152022915,10.0650221343,6.6987987106,0.939235600256,0.0,5.75956311034
 11/26  04:00:00,37.8393920673,6.18921655934,5.70402617371,0.0,8.34152022915,10.0650221343,2.35503818892,2.33503818892,0.0,0.02
 11/26  05:00:00,38.9361166538,6.1407833009,5.24248543734,0.0,8.34152022915,11.6705166398,9.21237881822,3.44672919253,0.0,5.7656496257
 11/26  06:00:00,42.7331887327,6.09737740094,4.92457451656,0.0,8.80141237637,15.3678112995,9.91427416121,4.14186457625,0.0,5.77240958496
 11/26  07:00:00,63.9147169291,6.23774784886,5.98896688726,0.0,18.5082010057,25.6353820695,16.2787059402,4.72858553495,0.0,11.5501204053
 11/26  08:00:00,77.6704920208,6.58561264294,8.59368547881,0.0,19.4926561212,41.1001056674,16.543111437,4.92886600029,0.0,11.6142454367
 11/26  09:00:00,105.457692562,7.09316240697,13.999643615,0.0,26.3286599382,57.9988325916,36.1124923666,0.570566125905,0.0,35.5419262407
 11/26  10:00:00,90.6189431007,6.84706115707,14.6808240612,0.0,26.2443270014,42.8153538416,47.4822524581,0.0,18.025,29.4572524581
 11/26  11:00:00,61.8096438483,6.29047666111,10.3029661881,0.0,21.7447113004,23.4437158914,50.0065454688,2.62339737564,18.025,29.3581480931
 11/26  12:00:00,57.4226296006,6.12974241813,8.47888871728,0.0,19.3449162599,23.4437158914,47.6123444379,6.14911886871,18.025,23.4382255692
 11/26  13:00:00,56.8805679684,6.08789387156,7.8366767381,0.0,19.190480192,23.7425572507,49.0378779995,7.63134414092,18.025,23.3815338585
 11/26  14:00:00,56.9547347674,6.12246135164,7.85015044073,0.0,19.260583323,23.698576057,46.0173132246,4.61955362997,18.025,23.3727595946
 11/26  15:00:00,57.5973024398,6.20499775493,8.4101833051,0.0,19.260583323,23.698576057,38.2307330639,2.66458593461,18.025,17.5411471293
 11/26  16:00:00,56.5164093121,6.1095572793,7.71468455124,0.0,19.260583323,23.4086260847,45.8331446783,4.42402955468,18.025,23.3841151236
 11/26  17:00:00,61.3311445955,6.026992518,6.27665041468,0.0,19.260583323,27.8781056672,29.3549137092,5.56402867538,18.025,5.76588503384
 11/26  18:00:00,74.6383822029,6.13967851563,5.19664342171,0.0,18.1807569449,37.5792895564,12.2184885366,6.44631106734,0.0,5.7721774693
 11/26  19:00:00,90.3042219016,6.38675175003,6.72174886521,0.0,32.6059821062,37.0465235296,14.9927097107,9.21395231561,0.0,5.77875739505
 11/26  20:00:00,91.8441429819,6.55819010357,7.85897262393,0.0,36.8143715336,33.066984531,20.9013270323,9.33869331252,0.0,11.5626337197
 11/26  21:00:00,98.6720395103,6.76071132589,9.12484927986,0.0,36.43363367,38.8072253906,21.6369842482,10.0756004683,0.0,11.5613837799
 11/26  22:00:00,96.3146140505,6.77379397339,9.11105222525,0.0,36.0963922311,36.7877557581,16.1135284015,10.3220147461,0.0,5.79151365541
 11/26  23:00:00,72.1944343477,6.40870140128,6.67574243634,0.0,30.9507766546,20.6087787026,28.4235930353,11.0128555068,0.0,17.4107375285
 11/26  24:00:00,46.9555401906,6.05722704607,4.22320627993,0.0,17.4250845679,11.7056064465,18.1449407091,12.3595388062,0.0,5.78540190288
 11/27  01:00:00,38.3061631117,5.93445700918,3.12462896811,0.0,11.6412384099,10.0650221343,19.7960177135,14.0297887141,0.0,5.76622899937
 11/27  02:00:00,36.0935557918,5.86775045689,2.53951470758,0.0,10.0992000411,10.047477231,21.762178966,16.0025604033,0.0,5.75961856276
 11/27  03:00:00,33.7261366928,5.80846832024,2.09093915556,0.0,8.25718729233,10.0299323277,18.5533514899,18.5333514899,0.0,0.02
 11/27  04:00:00,33.4259957039,5.77278421662,1.826478692,0.0,8.25718729233,10.0299323277,25.5081828145,19.7482669265,0.0,5.75991588804
 11/27  05:00:00,34.8232302836,5.74612725533,1.64367184111,0.0,8.25718729233,11.6354268332,26.3175327509,20.5516209116,0.0,5.7659118393
 11/27  06:00:00,42.391721453,5.74592693685,1.63242639897,0.0,12.1011305571,15.3678112995,27.1756486556,21.3903600204,0.0,5.78528863514
 11/27  07:00:00,73.837504033,6.00295209231,3.29244290998,0.0,19.7275818095,37.2640762949,41.6246752118,24.21445171,0.0,17.4102235017
 11/27  08:00:00,88.4858074151,6.21871953167,4.77249721984,0.0,24.3117294858,51.2795993405,41.2345976047,23.7448741349,0.0,17.4897234699
 11/27  09:00:00,74.8456508018,6.00870415836,4.50188540789,0.0,23.6694662846,40.6342015617,43.4518554258,13.9899365541,0.0,29.4619188718
 11/27  10:00:00,72.5389870514,6.06790326751,7.14361730671,0.0,23.6694662846,35.6302164847,56.9463806266,9.56351276502,18.025,29.3578678616
 11/27  11:00:00,54.7674476143,6.00793782514,7.02891855002,0.0,18.7433767983,22.9618409725,47.850298041,6.38430134625,18.025,23.4409966947
 11/27  12:00:00,55.6487349832,6.09791957395,7.82263165097,0.0,18.7433767983,22.9618409725,44.5997818019,3.18867144258,18.025,23.3861103593
 11/27  13:00:00,56.6201712239,6.20389127242,8.64464562983,0.0,18.5889407304,23.1597249699,43.7548044379,2.35277853626,18.025,23.3770259016
 11/27  14:00:00,57.299139309,6.264905824,9.01609948142,0.0,18.7433767983,23.2517909448,35.5801257133,0.00943558221767,18.025,17.5456901311
 11/27  15:00:00,57.5178006311,6.25453762431,9.24513169774,0.0,18.7433767983,23.2517909448,41.4102395303,0.0,18.025,23.3852395303
 11/27  16:00:00,57.094322592,6.22810810058,9.13803152152,0.0,18.7433767983,22.9618409725,41.4075800301,0.0,18.025,23.3825800301
 11/27  17:00:00,62.2717575378,6.19138710464,8.01685207208,0.0,18.7433767983,27.431320555,23.974030624,0.182888031906,18.025,5.76614259211
 11/27  18:00:00,79.1643869922,6.34530423303,6.91515640104,0.0,17.6635504202,40.6971502883,7.46607500616,1.68720539823,0.0,5.77886960794
 11/27  19:00:00,86.4607826462,6.47942652696,7.57220316138,0.0,27.5259009287,37.3340067412,15.0736407054,3.47188208564,0.0,11.6017586197
 11/27  20:00:00,89.6375924818,6.59201095538,8.31136806918,0.0,33.8341110165,33.3544677425,16.8469283345,5.28377463294,0.0,11.5631537016
 11/27  21:00:00,99.0471797157,6.78339983747,9.37541255517,0.0,36.5179666069,38.8247702939,19.3484161401,7.78648713024,0.0,11.5619290098
 11/27  22:00:00,93.8426431256,6.8351966777,9.63372352405,0.0,32.965339924,36.8579353714,19.6552932957,8.04103882941,0.0,11.6142544663
 11/27  23:00:00,67.2723790953,6.43455885553,7.01154406302,0.0,25.6355707503,20.6438685092,19.9282188503,8.35148783733,0.0,11.5767310129
 11/27  24:00:00,44.8331986934,6.08102891535,4.47925437681,0.0,15.0252895274,11.7056064465,15.6825060798,9.90986378069,0.0,5.7726422991
 11/28  01:00:00,38.6446045949,5.96477556533,3.43274633628,0.0,11.6412384099,10.0650221343,16.3349987471,10.5687014489,0.0,5.76629729826
 11/28  02:00:00,36.3856199635,5.8940378816,2.80528939249,0.0,10.0992000411,10.047477231,17.2199991149,11.4602696442,0.0,5.7597294707
 11/28  03:00:00,34.2167536307,5.85866045285,2.53135887228,0.0,8.25718729233,10.0299323277,10.4621963409,10.4421963409,0.0,0.02
 11/28  04:00:00,34.1049039995,5.8437488864,2.4344175434,0.0,8.25718729233,10.0299323277,14.8957400876,9.13570699979,0.0,5.76003308777
 11/28  05:00:00,35.5973208405,5.82850050395,2.33538474934,0.0,8.25718729233,11.6354268332,14.7391261422,8.97283320061,0.0,5.76629294163
 11/28  06:00:00,43.5430626247,5.86043628109,2.66924922938,0.0,12.1011305571,15.3678112995,12.7685119351,6.98281899262,0.0,5.7856929425
 11/28  07:00:00,76.6393958997,6.28394434366,5.81332625221,0.0,19.7275818095,37.2640762949,22.2084555909,4.79575980345,0.0,17.4126957875
 11/28  08:00:00,91.9207352756,6.58251292717,7.84360960106,0.0,24.3117294858,51.2795993405,25.5520001294,8.06017488352,0.0,17.4918252459
 11/28  09:00:00,75.995665408,6.05727791686,5.60331201625,0.0,23.6694662846,40.6342015617,36.7747326958,7.31035406304,0.0,29.4643786328
 11/28  10:00:00,71.985326018,5.95680972014,6.70103813815,0.0,23.6694662846,35.6302164847,57.6823117499,10.2974500058,18.025,29.3598617441
 11/28  11:00:00,52.7401909302,5.7740522563,5.23554058564,0.0,18.7433767983,22.9618409725,55.8682893979,14.4027156825,18.025,23.4405737154
 11/28  12:00:00,52.2531644746,5.73953535884,4.78544044012,0.0,18.7433767983,22.9618409725,57.2588746946,15.8465583356,18.025,23.3873163591
 11/28  13:00:00,51.9807471874,5.72626534322,4.48284166208,0.0,18.5889407304,23.1597249699,50.5246138381,14.9595575901,18.025,17.540056248
 11/28  14:00:00,52.0953948549,5.72721327661,4.35004423424,0.0,18.7433767983,23.2517909448,55.6190548109,14.2049181107,18.025,23.3891367002
 11/28  15:00:00,51.92632452,5.71295771519,4.19522996674,0.0,18.7433767983,23.2517909448,55.5324395217,14.1219979295,18.025,23.3854415922
 11/28  16:00:00,51.517787644,5.70318062562,4.08641853567,0.0,18.7433767983,22.9618409725,56.8173827696,15.4106039102,18.025,23.3817788594
 11/28  17:00:00,57.0219649676,5.7014905922,3.25695047571,0.0,18.7433767983,27.431320555,39.7326068934,15.9414066041,18.025,5.76620028927
 11/28  18:00:00,74.0613778197,5.82900702893,2.32843611775,0.0,17.6635504202,40.6971502883,22.6819049333,16.9028514371,0.0,5.77905349622
 11/28  19:00:00,81.263009213,5.90927256943,2.94456870952,0.0,27.5259009287,37.3340067412,32.8105676164,21.2085989077,0.0,11.6019687086
 11/28  20:00:00,84.1598071714,5.98170774125,3.44387525774,0.0,33.8341110165,33.3544677425,34.2550962589,22.6918092823,0.0,11.5632869766
 11/28  21:00:00,93.3662908884,6.13031128791,4.34760167588,0.0,36.5179666069,38.8247702939,36.0994537436,24.5373400668,0.0,11.5621136769
 11/28  22:00:00,88.025946528,6.16463217802,4.48757575526,0.0,32.965339924,36.8579353714,37.3655045624,25.7508201685,0.0,11.6146843939
 11/28  23:00:00,62.5559844015,5.91418387542,2.81551245252,0.0,25.6355707503,20.6438685092,38.8261246216,27.2490287681,0.0,11.5770958536
 11/28  24:00:00,41.4116843771,5.71484243732,1.42391990333,0.0,15.0252895274,11.7056064465,35.886858981,30.1140996699,0.0,5.77275931108
 11/29  01:00:00,35.9240798844,5.64914025862,0.98175745342,0.0460942193661,11.6412384099,10.0650221343,37.3680177681,31.6016106071,0.0,5.76640716103
 11/29  02:00:00,34.1919154196,5.61377876199,0.71955719804,0.172282709829,10.0992000411,10.047477231,38.4245124606,32.6646808299,0.0,5.75983163078
 11/29  03:00:00,32.2713856589,5.58389274928,0.459403811869,0.401350942297,8.25718729233,10.0299323277,34.6565303449,34.6365303449,0.0,0.02
 11/29  04:00:00,32.3642162207,5.57232033368,0.286426826042,0.678727581808,8.25718729233,10.0299323277,42.3411391175,36.5813612931,0.0,5.75977782434
 11/29  05:00:00,34.3177357798,5.57248903179,0.159894247069,1.15191145889,8.25718729233,11.6354268332,44.0151610054,38.2487131485,0.0,5.76644785695
 11/29  06:00:00,42.5084831384,5.59621150655,0.159724399007,1.73916051859,12.1011305571,15.3678112995,43.9882132017,38.2026263474,0.0,5.78558685434
 11/29  07:00:00,72.7916713591,5.79367099277,1.88271843729,0.573140741268,19.7275818095,37.2640762949,55.0582280922,37.6434426389,0.0,17.4147854534
 11/29  08:00:00,86.9191979116,5.96953262605,3.12426935802,0.330762395215,24.3117294858,51.2795993405,53.6345669872,36.1429444752,0.0,17.491622512
 11/29  09:00:00,72.3524184649,5.68922475837,1.3489493451,0.979154776548,23.6694662846,40.6342015617,60.0999382059,30.6350891457,0.0,29.4648490602
 11/29  10:00:00,69.420039468,5.66930924246,2.97959236401,1.44365030159,23.6694662846,35.6302164847,77.8486290434,30.4622361228,18.025,29.3613929206
 11/29  11:00:00,53.5923275805,5.66770986793,2.48201903478,3.71199231506,18.7433767983,22.9618409725,71.9600205663,30.4908033584,18.025,23.444217208
 11/29  12:00:00,53.9811424821,5.682194499,2.52735096903,4.04340311233,18.7433767983,22.9618409725,71.0978757225,29.6843115634,18.025,23.3885641591
 11/29  13:00:00,53.7361922923,5.6775223624,2.38795111085,3.89907491579,18.5889407304,23.1597249699,69.3615536592,27.9547944313,18.025,23.3817592279
 11/29  14:00:00,53.9444392802,5.67871390317,2.32630039998,3.92127959783,18.7433767983,23.2517909448,62.5894354604,27.0170706683,18.025,17.5473647921
 11/29  15:00:00,54.1131129092,5.68576411763,2.30696046999,4.10224681052,18.7433767983,23.2517909448,69.183594423,27.7698642426,18.025,23.3887301805
 11/29  16:00:00,53.9341291054,5.69029728612,2.31184069953,4.20379861823,18.7433767983,22.9618409725,70.8521085585,29.4418725473,18.025,23.3852360113
 11/29  17:00:00,59.4430842385,5.69074555266,1.49745246885,4.19135763455,18.7433767983,27.431320555,53.2262475086,29.4349733742,18.025,5.76627413445
 11/29  18:00:00,74.77159694,5.67445304668,0.462637111804,2.7305649316,17.6635504202,40.6971502883,37.3045544755,31.5257257448,0.0,5.7788287307
 11/29  19:00:00,80.8295507096,5.70710598221,1.00954973128,1.70371164241,27.5259009287,37.3340067412,48.4159780704,36.8129911759,0.0,11.6029868945
 11/29  20:00:00,83.1846233094,5.750916571,1.51920973487,1.18026386292,33.8341110165,33.3544677425,48.8465028744,37.2821464648,0.0,11.5643564096
 11/29  21:00:00,92.0433057621,5.86353143202,2.34193127012,0.949452396451,36.5179666069,38.8247702939,50.7587943247,39.1972889663,0.0,11.5615053584
 11/29  22:00:00,86.701401222,5.88702572153,2.46964865343,0.970973867893,32.965339924,36.8579353714,52.3224825551,40.7065481454,0.0,11.6159344097
 11/29  23:00:00,62.579650384,5.71004540192,0.913240857156,2.13006462119,25.6355707503,20.6438685092,53.7649374496,42.1885593227,0.0,11.576378127
 11/29  24:00:00,46.0133648184,5.7563851133,0.13125691604,5.85279409245,15.0252895274,11.7056064465,49.6663310327,43.8934521744,0.0,5.7728788583
 11/30  01:00:00,42.51216655,5.81225652941,0.079959673555,7.37285734653,11.6412384099,10.0650221343,50.8041595726,45.0376109506,0.0,5.76654862206
 11/30  02:00:00,41.8658916314,5.84537547166,0.0510341198712,8.28317950728,10.0992000411,10.047477231,51.6706107868,45.9106967239,0.0,5.7599140629
 11/30  03:00:00,40.8375038468,5.87728003805,0.041717913895,9.0917646494,8.25718729233,10.0299323277,46.5719303049,46.5519303049,0.0,0.02
 11/30  04:00:00,41.416474581,5.89920930613,0.0355704356713,9.65495047011,8.25718729233,10.0299323277,52.827772933,47.0678980135,0.0,5.75987491948
 11/30  05:00:00,43.2909861824,5.9092677241,0.0308519579072,9.91741960941,8.25718729233,11.6354268332,52.4401903818,46.673831932,0.0,5.76635844983
 11/30  06:00:00,50.5135029235,5.89427255678,0.0304718255918,9.5753625053,12.1011305571,15.3678112995,50.4948539294,44.7088751014,0.0,5.785978828
 11/30  07:00:00,76.2697058517,5.76986915063,0.397956464833,5.55972479818,19.7275818095,37.2640762949,60.4398777287,43.0274796798,0.0,17.4123980489
 11/30  08:00:00,87.8960330937,5.83975868525,1.81819162012,2.74342786703,24.3117294858,51.2795993405,57.7979299555,40.3037282244,0.0,17.4942017311
 11/30  09:00:00,76.9585995019,5.775080686,0.409498433962,6.43891556029,23.6694662846,40.6342015617,62.657387095,33.18726277,0.0,29.470124325
 11/30  10:00:00,74.3965501598,5.79379644423,2.20480546479,7.07045306733,23.6694662846,35.6302164847,79.8267953488,32.4353383023,18.025,29.3664570465
 11/30  11:00:00,58.6613803415,5.85943089527,2.35420444775,8.71712963426,18.7433767983,22.9618409725,73.7852938384,32.3161131932,18.025,23.4441806451
 11/30  12:00:00,58.307034649,5.84511898911,2.40820610573,8.32550949261,18.7433767983,22.9618409725,72.6628322528,31.2494352766,18.025,23.3883969762
 11/30  13:00:00,57.7701421033,5.83012432267,2.24455345706,7.92381879806,18.5889407304,23.1597249699,71.2930905153,29.8811929757,18.025,23.3868975395
 11/30  14:00:00,57.4154596506,5.80890474991,2.22308428328,7.3653200739,18.7433767983,23.2517909448,69.5329115383,28.1266314436,18.025,23.3812800947
 11/30  15:00:00,56.8191229863,5.7853354966,2.24691211333,6.76872310454,18.7433767983,23.2517909448,62.9195347543,27.3575049256,18.025,17.5370298287
 11/30  16:00:00,55.7819799541,5.75516546574,2.26474296697,6.03387410722,18.7433767983,22.9618409725,69.4914515514,28.0746702435,18.025,23.3917813079
 11/30  17:00:00,61.2185765232,5.75324346922,1.43374134621,5.9680656339,18.7433767983,27.431320555,52.4964956456,28.7051764447,18.025,5.76631920093
 11/30  18:00:00,76.6865879874,5.7180649016,0.166264840227,4.89831172366,17.6635504202,40.6971502883,38.9771335903,33.1978845643,0.0,5.77924902601
 11/30  19:00:00,82.7816397677,5.71696115832,0.35618550157,4.29929819199,27.5259009287,37.3340067412,57.6757966597,40.2812133772,0.0,17.3945832825
 11/30  20:00:00,84.6909927026,5.71913749373,0.608548365971,3.62906574572,33.8341110165,33.3544677425,47.5147924282,41.7241099915,0.0,5.79068243668
 11/30  21:00:00,92.3815409371,5.76467161836,1.36637989597,2.36208974841,36.5179666069,38.8247702939,56.2249751638,44.6619485533,0.0,11.5630266105
 11/30  22:00:00,86.9670536752,5.80221637489,1.71471772731,2.07634702552,32.965339924,36.8579353714,61.3813190813,43.968302502,0.0,17.4130165793
 11/30  23:00:00,65.2597767501,5.75964320073,0.402140272894,5.27168359811,25.6355707503,20.6438685092,47.9451852304,42.1462437008,0.0,5.79894152959
 11/30  24:00:00,48.1432427786,5.8306196683,0.070918320562,7.96876834051,15.0252895274,11.7056064465,46.3934931826,40.6204232613,0.0,5.77306992131
 12/01  01:00:00,43.8307233609,5.85918172394,0.0506417618975,8.67380320944,11.6412384099,10.0650221343,43.9310308499,38.1644237751,0.0,5.76660707476
 12/01  02:00:00,42.3492995418,5.86310728554,0.0449917874317,8.75489453519,10.0992000411,10.047477231,41.2051427827,35.4450789665,0.0,5.76006381619
 12/01  03:00:00,40.3146938399,5.8582400407,0.0396891044964,8.59001585862,8.25718729233,10.0299323277,38.5218390498,32.7619308478,0.0,5.75990820201
 12/01  04:00:00,39.7307169614,5.83721688313,0.0363907585678,8.03036403132,8.25718729233,10.0299323277,29.8336499268,29.8136499268,0.0,0.02
 12/01  05:00:00,40.9516572693,5.82298372105,0.0329921505083,7.66223011407,8.25718729233,11.6354268332,34.4797190382,28.7130365814,0.0,5.76668245676
 12/01  06:00:00,47.8365552139,5.79533917181,0.0332300201253,6.99457687295,12.1011305571,15.3678112995,39.1653464718,27.613286933,0.0,11.5520595388
 12/01  07:00:00,73.6074120255,5.68211278279,0.522185677687,2.86094813064,19.7275818095,37.2640762949,38.6686318565,27.0520029496,0.0,11.6166289069
 12/01  08:00:00,86.3516428384,5.8037188917,2.00747532158,1.04576963747,24.3117294858,51.2795993405,42.0040584265,24.5103430401,0.0,17.4937153864
 12/01  09:00:00,73.235987818,5.63365242534,0.909070729565,2.35814615308,23.6694662846,40.6342015617,53.7104397712,18.3490410006,0.0,35.3613987706
 12/01  10:00:00,70.0259098189,5.63242617814,2.8765218025,2.18945658414,23.6694662846,35.6302164847,57.3055361894,15.7858619834,18.025,23.494674206
 12/01  11:00:00,53.4336968048,5.64560052396,2.78418140396,3.27329126503,18.7433767983,22.9618409725,63.1543845121,15.8260186382,18.025,29.303365874
 12/01  12:00:00,53.424924421,5.647024434,2.77598511994,3.27371066114,18.7433767983,22.9618409725,51.7878375676,16.2139561457,18.025,17.5488814219
 12/01  13:00:00,52.7066670187,5.62017773081,2.69298019752,2.62185746316,18.5889407304,23.1597249699,55.6600325393,14.2438501395,18.025,23.3911823998
 12/01  14:00:00,52.3515997603,5.59774124294,2.69171586433,2.04398985648,18.7433767983,23.2517909448,54.461064734,13.0480662399,18.025,23.3879984941
 12/01  15:00:00,52.2265041014,5.59269474275,2.6876915583,1.92796393015,18.7433767983,23.2517909448,54.8983002411,13.4884462562,18.025,23.3848539849
 12/01  16:00:00,51.689652124,5.58367851322,2.70610966125,1.67165862431,18.7433767983,22.9618409725,56.3930676795,14.9863527813,18.025,23.3817148982
 12/01  17:00:00,57.0827823272,5.58031275156,1.90602154721,1.53291137145,18.7433767983,27.431320555,39.7070244596,15.915750896,18.025,5.76627356359
 12/01  18:00:00,72.6810638193,5.59141088487,0.480848782159,0.704846173653,17.6635504202,40.6971502883,23.5327163212,17.7531834183,0.0,5.77953290289
 12/01  19:00:00,79.544375662,5.63509038672,0.94752010573,0.552556393231,27.5259009287,37.3340067412,33.9633514605,22.3597987399,0.0,11.6035527206
 12/01  20:00:00,82.3866280363,5.70721016798,1.5738146766,0.371348823693,33.8341110165,33.3544677425,34.5143712295,22.9504686354,0.0,11.5639025941
 12/01  21:00:00,91.5921719156,5.85709656912,2.7167521167,0.129912323357,36.5179666069,38.8247702939,35.077951112,23.5158337102,0.0,11.5621174018
 12/01  22:00:00,86.3222102144,5.89910884213,2.93665173764,0.112664596522,32.965339924,36.8579353714,35.1048439571,23.4880175734,0.0,11.6168263837
 12/01  23:00:00,61.1182089349,5.68659332773,1.26707706708,0.338215061754,25.6355707503,20.6438685092,36.0366456915,24.4587659131,0.0,11.5778797785
 12/01  24:00:00,40.9549773592,5.57627355477,0.308207960171,0.797553965126,15.0252895274,11.7056064465,30.6774028135,24.9043797711,0.0,5.77302304245
 12/02  01:00:00,37.164155321,5.56827217855,0.20880751176,0.940074638054,12.8411359301,10.0650221343,30.0807857441,24.3141416615,0.0,5.76664408259
 12/02  02:00:00,37.2388657743,5.56930699766,0.18586675303,1.03790332541,12.8411359301,10.0650221343,23.6806188186,23.6606188186,0.0,0.02
 12/02  03:00:00,33.0152682114,5.58010326581,0.124199729806,1.48421487319,8.25718729233,10.0299323277,28.6505469192,22.8903186958,0.0,5.76022822332
 12/02  04:00:00,33.3293358868,5.59131017165,0.103386516031,1.80788620137,8.25718729233,10.0299323277,28.4556996715,22.6954927851,0.0,5.76020688634
 12/02  05:00:00,35.1032391388,5.59713119812,0.0921593393575,1.98049222279,8.25718729233,11.6354268332,28.6213502619,22.8547408058,0.0,5.76660945609
 12/02  06:00:00,39.1252315087,5.59173197708,0.090638593589,1.85100726626,8.71707943955,15.3327214929,26.7575941997,20.9843652141,0.0,5.7732289856
 12/02  07:00:00,58.3362541627,5.57114943759,0.268345861695,0.80870392226,18.5082010057,25.6353820695,25.2374114771,19.4519082107,0.0,5.78550326645
 12/02  08:00:00,70.0167767381,5.72703422612,1.6095359352,0.308338834162,19.4083231844,41.0650158608,34.0161610051,16.599949963,0.0,17.4162110421
 12/02  09:00:00,95.1699560907,5.99578917703,4.78262014177,0.0265371456213,26.3286599382,57.9988325916,46.6812506378,11.1104838122,0.0,35.5707668255
 12/02  10:00:00,80.4586322997,5.80915338248,5.43233742243,0.00657460748457,26.3286599382,42.8504436482,57.0034938183,9.51033335302,18.025,29.4681604653
 12/02  11:00:00,54.8687832072,5.58586864489,3.86184153433,0.204810591665,21.7447113004,23.4437158914,56.9255437141,9.53016373802,18.025,29.3703799761
 12/02  12:00:00,52.3046042627,5.57726797732,3.71784855096,0.255154299699,19.3027497915,23.426170988,50.9289927821,9.45884795394,18.025,23.4451448282
 12/02  13:00:00,52.3483379609,5.58604310556,3.66452424252,0.201455611479,19.1483137236,23.7250123474,51.0892753943,9.67788550365,18.025,23.3863898907
