Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  14:00:00,52.5154664166,5.60257001137,3.78688486792,0.0841488193211,19.3027497915,23.7161209604,47.1210076264,5.71275823126,18.025,23.3832493951
 12/02  15:00:00,52.5258669072,5.607186827,3.8585245117,0.0182913150308,19.3027497915,23.7161209604,46.5719361648,5.16666119575,18.025,23.3802749691
 12/02  16:00:00,52.1663808093,5.60236424325,3.80789952898,0.004202441803,19.3027497915,23.426170988,42.2674598792,6.69950377372,18.025,17.5429561055
 12/02  17:00:00,57.8207432985,5.60252923189,3.13097927421,0.0,19.3027497915,27.8956505705,30.0115096411,6.22010460991,18.025,5.76640503122
 12/02  18:00:00,71.2274175097,5.7058674704,2.15974376002,0.0,18.2229234133,37.5968344597,13.1543613071,7.38141394202,0.0,5.77294736505
 12/02  19:00:00,86.2531051912,5.8450907087,3.0928233955,0.0,32.690315043,37.0816133363,22.7348111825,11.1957808222,0.0,11.5390303603
 12/02  20:00:00,87.0810574451,5.94149864889,3.71252061622,0.0,36.8143715336,33.066984531,17.5254023761,11.7345930013,0.0,5.79080937482
 12/02  21:00:00,93.4404690084,6.0972634125,4.6760863157,0.0,36.3493007332,38.7721355839,24.6538656086,13.0904580152,0.0,11.5634075934
 12/02  22:00:00,91.6031280042,6.14871598106,4.90515531447,0.0,36.1807251679,36.8228455648,25.3903007896,13.8257336368,0.0,11.5645671528
 12/02  23:00:00,68.1839477599,5.89912525768,3.05532031129,0.0,31.0351095914,20.6438685092,26.1951143536,14.5776222753,0.0,11.6174920783
 12/02  24:00:00,44.0636096014,5.72557183887,1.66287067949,0.0,17.4250845679,11.7056064465,26.9617592494,15.4094610919,0.0,11.5522981575
 12/03  01:00:00,37.6341164355,5.69549397251,1.37219480281,0.0,12.925468867,10.100111941,20.9130219642,15.146487261,0.0,5.7665347032
 12/03  02:00:00,37.4893380265,5.67732629304,1.24679741384,0.0,12.925468867,10.100111941,15.0495471599,15.0295471599,0.0,0.02
 12/03  03:00:00,32.5299474863,5.63457639409,0.949191718492,0.0,8.34152022915,10.0650221343,21.4514805327,15.6911520535,0.0,5.7603284792
 12/03  04:00:00,32.3659083725,5.61357509279,0.805793124859,0.000362350254721,8.34152022915,10.0650221343,22.6221466822,16.8622140779,0.0,5.75993260434
 12/03  05:00:00,33.9007268954,5.60212470603,0.723451362555,0.022267694425,8.34152022915,11.6705166398,17.4398585646,17.4198585646,0.0,0.02
 12/03  06:00:00,38.041211696,5.59377264055,0.652039234942,0.0841164665032,8.80141237637,15.3678112995,28.8880850936,17.3618748716,0.0,11.526210222
 12/03  07:00:00,58.6176993941,5.67304935777,1.24563980205,0.0109448706445,18.5082010057,25.6353820695,23.3757406833,17.5893342588,0.0,5.78640642453
 12/03  08:00:00,71.0014855543,5.86144512785,2.64873654152,0.0,19.4926561212,41.1001056674,33.8740313712,16.4566664501,0.0,17.4173649212
 12/03  09:00:00,95.907824812,6.10049165023,5.44230447878,0.0,26.3286599382,57.9988325916,48.3998139831,12.8310696905,0.0,35.5687442926
 12/03  10:00:00,81.054046374,5.90352358056,6.05936362367,0.0,26.2443270014,42.8153538416,60.6214362867,13.1264478997,18.025,29.469988387
 12/03  11:00:00,55.3015320619,5.66934935005,4.4159109601,0.0,21.7447113004,23.4437158914,62.3339016734,14.9334816726,18.025,29.3754200008
 12/03  12:00:00,52.5708350945,5.64412512465,4.09992860749,0.01272990331,19.3449162599,23.4437158914,57.0503087123,15.5765227165,18.025,23.4487859958
 12/03  13:00:00,52.3867611968,5.63191292929,3.75911949006,0.0396956730369,19.190480192,23.7425572507,57.5137307166,16.0996094667,18.025,23.3891212499
 12/03  14:00:00,52.3483966207,5.63023402717,3.68057687908,0.0554284324859,19.260583323,23.698576057,55.2257021406,13.8168629167,18.025,23.3838392238
 12/03  15:00:00,52.3276672279,5.63052169314,3.65229527327,0.0626920997112,19.260583323,23.698576057,49.191568019,13.6263014537,18.025,17.5402665653
 12/03  16:00:00,51.9067587339,5.61427865433,3.47815200466,0.122124488028,19.260583323,23.4086260847,57.3026982668,15.882332984,18.025,23.3953652828
 12/03  17:00:00,57.3168686852,5.60060711203,2.49889287385,0.189835823833,19.260583323,27.8781056672,40.6982275417,16.9067359946,18.025,5.76649154709
 12/03  18:00:00,70.3612296993,5.6756471896,1.27019857116,0.113280816577,18.1807569449,37.5792895564,25.1138162708,19.3408081547,0.0,5.77300811608
 12/03  19:00:00,85.2495635932,5.80285426626,2.24554788257,0.00538437733022,32.6059821062,37.0465235296,35.0871024262,23.5490663862,0.0,11.5380360399
 12/03  20:00:00,86.2109151141,5.89964633709,2.87638841437,0.00783131273473,36.8143715336,33.066984531,29.9581265225,24.1656808431,0.0,5.79244567942
 12/03  21:00:00,92.4801205004,6.02123687071,3.6447666652,0.0275616126759,36.43363367,38.8072253906,36.8011590934,25.2388823433,0.0,11.5622767501
 12/03  22:00:00,90.149570236,6.03464738735,3.6424078964,0.0426735349721,36.0963922311,36.7877557581,37.168819732,25.6039484614,0.0,11.5648712706
 12/03  23:00:00,67.1011659285,5.81693256468,2.11317173428,0.060966189131,30.9507766546,20.6087787026,38.7774849884,27.1600586569,0.0,11.6174263315
 12/03  24:00:00,43.5291590615,5.65241960586,0.948220129679,0.253343962139,17.4250845679,11.7056064465,40.1202553604,28.5676308375,0.0,11.5526245229
 12/04  01:00:00,36.0705977575,5.61877558527,0.646721795436,0.557988627872,11.6412384099,10.0650221343,29.1130816077,29.0930816077,0.0,0.02
 12/04  02:00:00,34.4700849255,5.59215294503,0.406159452478,0.785456826679,10.0992000411,10.047477231,35.2831345707,29.5227742414,0.0,5.7603603293
 12/04  03:00:00,32.5670462743,5.5716290467,0.225232816828,0.943423755938,8.25718729233,10.0299323277,35.6347816204,29.8744066941,0.0,5.76037492632
 12/04  04:00:00,32.6602408905,5.56626829404,0.143576351241,1.1236382016,8.25718729233,10.0299323277,30.7674121552,30.7474121552,0.0,0.02
 12/04  05:00:00,34.7119667639,5.58055419936,0.110027051535,1.58791999827,8.25718729233,11.6354268332,37.6689492514,31.9020305145,0.0,5.76691873683
 12/04  06:00:00,42.4945818001,5.59054008529,0.131044070398,1.75956260855,12.1011305571,15.3678112995,42.6157967696,31.0628134157,0.0,11.5529833539
 12/04  07:00:00,72.8239071226,5.78477216554,1.86189457924,0.635026499521,19.7275818095,37.2640762949,41.5156667609,29.8965837338,0.0,11.6190830271
 12/04  08:00:00,86.8362133235,5.95133164017,3.10600546167,0.284136973867,24.3117294858,51.2795993405,51.7566472002,28.4319778105,0.0,23.3246693897
 12/04  09:00:00,72.486358863,5.68945586193,1.63679080589,0.824952240671,23.6694662846,40.6342015617,52.289559561,22.8122952682,0.0,29.4772642928
 12/04  10:00:00,69.4871997984,5.68229218073,3.56200748544,0.915362592497,23.6694662846,35.6302164847,69.395047753,21.994770005,18.025,29.375277748
 12/04  11:00:00,51.7753215917,5.60857986627,3.03389481511,1.40220357238,18.7433767983,22.9618409725,62.6655534808,21.1913982341,18.025,23.4491552468
 12/04  12:00:00,52.4214635916,5.6954004177,3.70104243227,1.29680243994,18.7433767983,22.9618409725,60.2930875469,18.8723923096,18.025,23.3956952374
 12/04  13:00:00,52.2637189552,5.71531567956,3.71777092103,1.05896436582,18.5889407304,23.1597249699,57.5792549758,16.168449762,18.025,23.3858052138
 12/04  14:00:00,52.1924006538,5.71201170109,3.76311966913,0.69909812714,18.7433767983,23.2517909448,49.3887602272,13.8211191393,18.025,17.5426410879
 12/04  15:00:00,52.0599503816,5.71556771356,3.87685303136,0.449362403581,18.7433767983,23.2517909448,54.098095381,12.67619104,18.025,23.3969043411
 12/04  16:00:00,51.5047005796,5.69004005433,3.70321472707,0.383229232287,18.7433767983,22.9618409725,56.1377184891,14.7184660024,18.025,23.3942524867
 12/04  17:00:00,56.7239499118,5.64930523168,2.61362051551,0.39747365847,18.7433767983,27.431320555,40.5374653136,16.7458445979,18.025,5.76662071567
 12/04  18:00:00,73.36337387,5.72247497954,1.49712558636,0.239794229302,17.6635504202,40.6971502883,25.0280517044,19.2490577112,0.0,5.7789939932
 12/04  19:00:00,80.473743139,5.79327005628,2.1046999311,0.16651991107,27.5259009287,37.3340067412,41.308598231,23.912857458,0.0,17.395740773
 12/04  20:00:00,83.2687313578,5.85207996794,2.54469500539,0.137673614039,33.8341110165,33.3544677425,31.4230282876,25.6318434626,0.0,5.79118482504
 12/04  21:00:00,92.3212123977,5.97818024921,3.34619583041,0.108395935032,36.5179666069,38.8247702939,39.4640969666,27.899882583,0.0,11.5642143836
 12/04  22:00:00,86.970329667,6.00776982178,3.42516890769,0.163557352851,32.965339924,36.8579353714,47.1705920751,29.7540816798,0.0,17.4165103953
 12/04  23:00:00,61.8544326407,5.78489312614,1.82261014764,0.420573203994,25.6355707503,20.6438685092,37.4734266146,31.674283383,0.0,5.79914323168
 12/04  24:00:00,41.7261441756,5.65274911901,0.738826460749,1.06160633799,15.0252895274,11.7056064465,43.7274998145,32.2006656698,0.0,11.5268341447
 12/05  01:00:00,37.4507561938,5.6503675962,0.4429133059,2.11035859119,11.6412384099,10.0650221343,33.6594168502,33.6394168502,0.0,0.02
 12/05  02:00:00,36.445578841,5.65225485715,0.259959025053,2.84704471336,10.0992000411,10.047477231,40.8998414861,35.1394235347,0.0,5.76041795145
 12/05  03:00:00,35.5836549162,5.67777967457,0.117539230246,3.96157166701,8.25718729233,10.0299323277,42.4471316451,36.6869449043,0.0,5.76018674083
 12/05  04:00:00,36.44070262,5.70722338957,0.0671963954961,4.83952166887,8.25718729233,10.0299323277,37.7845763909,37.7645763909,0.0,0.02
 12/05  05:00:00,38.5990677242,5.72706725772,0.043831150789,5.39469841772,8.25718729233,11.6354268332,43.9861997066,38.220314789,0.0,5.7658849176
 12/05  06:00:00,46.1997099606,5.72833897375,0.0481389519316,5.40978838148,12.1011305571,15.3678112995,48.7261768482,37.1730525508,0.0,11.5531242974
 12/05  07:00:00,73.6757451454,5.76001929518,1.30457431788,2.06892320027,19.7275818095,37.2640762949,48.3593758166,36.7401585753,0.0,11.6192172413
 12/05  08:00:00,87.1525082999,5.90537236544,2.62581263076,1.12656365126,24.3117294858,51.2795993405,57.7584729719,34.4329865927,0.0,23.3254863792
 12/05  09:00:00,73.7458451576,5.69293665107,0.992114209751,2.72562061478,23.6694662846,40.6342015617,57.5011403659,28.0222265547,0.0,29.4789138112
 12/05  10:00:00,71.3473381411,5.70512012176,2.71633697786,3.59833388644,23.6694662846,35.6302164847,74.3351055021,26.9330296399,18.025,29.3770758623
 12/05  11:00:00,55.3416631166,5.72724653955,2.52643301321,5.35733297797,18.7433767983,22.9618409725,68.4560446234,26.979745793,18.025,23.4512988304
 12/05  12:00:00,55.5362328196,5.73534033897,2.54225482642,5.53041454485,18.7433767983,22.9618409725,68.6496588366,27.2295950617,18.025,23.3950637749
 12/05  13:00:00,55.3674415626,5.73342301478,2.36313174503,5.49921452962,18.5889407304,23.1597249699,68.4933257039,27.0785078862,18.025,23.3898178177
 12/05  14:00:00,55.331875349,5.72402067048,2.30478674977,5.28489204281,18.7433767983,23.2517909448,67.5953550732,26.1853490529,18.025,23.3850060203
 12/05  15:00:00,55.0078473411,5.71201250473,2.32392931941,4.95373223395,18.7433767983,23.2517909448,60.9869976986,25.4080555991,18.025,17.5539420995
 12/05  16:00:00,54.5152129577,5.70441243916,2.35575710827,4.72682213353,18.7433767983,22.9618409725,67.719865769,26.2984591749,18.025,23.3964065941
 12/05  17:00:00,59.9534663062,5.70268050567,1.5397227846,4.64750928318,18.7433767983,27.431320555,50.5818376831,26.7901430924,18.025,5.76669459077
 12/05  18:00:00,74.8696161825,5.66872815685,0.392720997135,2.9041810845,17.6635504202,40.6971502883,34.1114426651,28.3316812481,0.0,5.77976141697
 12/05  19:00:00,80.6032472492,5.67753154926,0.840032139317,1.67641719395,27.5259009287,37.3340067412,49.887934559,32.4901848882,0.0,17.3977496708
 12/05  20:00:00,83.0128290564,5.72114586023,1.3143586348,1.24303276828,33.8341110165,33.3544677425,39.6239899987,33.8323213704,0.0,5.79166862831
 12/05  21:00:00,91.9606682609,5.84530266784,2.24479806588,0.982117421823,36.5179666069,38.8247702939,47.4014980022,35.8362354086,0.0,11.5652625936
 12/05  22:00:00,86.6356551044,5.86332760415,2.32551931719,1.07295939373,32.965339924,36.8579353714,56.204870105,38.7864652965,0.0,17.4184048086
 12/05  23:00:00,62.6576609815,5.68615856654,0.700066492137,2.4450680996,25.6355707503,20.6438685092,54.1666523051,42.5873746101,0.0,11.579277695
 12/05  24:00:00,46.7994715785,5.77754581733,0.0948359910934,6.65412141018,15.0252895274,11.7056064465,52.3554620545,46.582117435,0.0,5.77334461946
 12/06  01:00:00,43.8596040431,5.85685025181,0.0510428643737,8.70458881626,11.6412384099,10.0650221343,55.1913915459,49.4245205369,0.0,5.76687100897
 12/06  02:00:00,43.8431464846,5.91552444213,0.0419321902364,10.1993671116,10.0992000411,10.047477231,51.4992258762,51.4792258762,0.0,0.02
 12/06  03:00:00,43.8228068743,5.98535801962,0.032475603229,11.9782052417,8.25718729233,10.0299323277,59.9055971089,54.1452931695,0.0,5.76030393938
 12/06  04:00:00,45.3814770615,6.04567030602,0.0248891529344,13.4841516195,8.25718729233,10.0299323277,62.1115612406,56.3516154542,0.0,5.75994578633
 12/06  05:00:00,48.1603431561,6.09132575905,0.0188338146968,14.6167081783,8.25718729233,11.6354268332,57.2515706725,57.2315706725,0.0,0.02
 12/06  06:00:00,56.3004117157,6.10858738602,0.016765423248,15.161606791,12.1011305571,15.3678112995,68.7901022543,57.2365337771,0.0,11.5535684772
 12/06  07:00:00,81.6097031627,5.93422009638,0.0834464157359,11.0497920276,19.7275818095,37.2640762949,68.1416677704,56.5216554938,0.0,11.6200122766
 12/06  08:00:00,92.2786293052,5.89816878795,0.792406168095,8.09327671611,24.3117294858,51.2795993405,77.0339602845,53.7070991944,0.0,23.3268610901
 12/06  09:00:00,80.2343725039,5.89446114033,0.348302587188,9.6564230219,23.6694662846,40.6342015617,68.4980759212,39.0139445613,0.0,29.4841313599
 12/06  10:00:00,75.7718702475,5.8745463649,2.59097449029,7.97879291266,23.6694662846,35.6302164847,79.8165470037,32.4162740893,18.025,29.3752729144
 12/06  11:00:00,57.7790459148,5.85440955633,2.90298495345,7.29099262936,18.7433767983,22.9618409725,68.5746774465,27.0970374528,18.025,23.4526399937
 12/06  12:00:00,55.926289193,5.83193393427,3.68476986494,4.68135686918,18.7433767983,22.9618409725,60.4333543039,19.0095289452,18.025,23.3988253588
 12/06  13:00:00,54.3454972112,5.79497206346,3.96845178362,2.8103988895,18.5889407304,23.1597249699,52.2896555092,10.8734954508,18.025,23.3911600584
 12/06  14:00:00,53.302429338,5.7455771517,3.94215956964,1.59651338189,18.7433767983,23.2517909448,47.9385593536,6.52466391042,18.025,23.3888954432
 12/06  15:00:00,52.6849013402,5.72448010762,4.04932284227,0.892918269604,18.7433767983,23.2517909448,46.8092928275,5.4000465374,18.025,23.3842462901
 12/06  16:00:00,51.8462789399,5.69359227262,3.91807692795,0.506379398146,18.7433767983,22.9618409725,43.3168398197,7.74809446545,18.025,17.5437453543
 12/06  17:00:00,57.0104803945,5.65581256138,2.66872458549,0.622391794704,18.7433767983,27.431320555,37.2549752211,13.4633133971,18.025,5.76666182396
 12/06  18:00:00,73.1409751566,5.67848371534,1.12769831873,0.430802322733,17.6635504202,40.6971502883,33.4027103091,21.862695728,0.0,11.5400145811
 12/06  19:00:00,79.9785608562,5.71269831672,1.39801640732,0.458572303078,27.5259009287,37.3340067412,42.5181824421,30.9124607032,0.0,11.6057217388
 12/06  20:00:00,82.6897970005,5.75359734065,1.70847693818,0.49342153415,33.8341110165,33.3544677425,44.6834332124,33.118305876,0.0,11.5651273365
 12/06  21:00:00,91.6603699006,5.86135754656,2.41945204483,0.491097318428,36.5179666069,38.8247702939,42.2347626716,36.4432047746,0.0,5.79155789697
 12/06  22:00:00,86.4085810647,5.88707543446,2.52683418068,0.620810004816,32.965339924,36.8579353714,56.6717326551,39.2534319123,0.0,17.4183007428
 12/06  23:00:00,62.2618528918,5.71557651306,1.10051184339,1.6193845797,25.6355707503,20.6438685092,53.5428812541,41.9631428975,0.0,11.5797383565
 12/06  24:00:00,44.2644829933,5.69666099732,0.294032602511,4.00081624724,15.0252895274,11.7056064465,50.0756225185,44.3019400542,0.0,5.7736824643
 12/07  01:00:00,41.1819152065,5.75280494838,0.0872044654918,6.09477767201,11.6412384099,10.0650221343,52.1710152353,46.4039616249,0.0,5.76705361041
 12/07  02:00:00,41.6763160141,5.82858220501,0.0405590732845,8.12084861183,10.0992000411,10.047477231,47.7451374947,47.7251374947,0.0,0.02
 12/07  03:00:00,41.2087668745,5.88275521232,0.0325186185302,9.46672364592,8.25718729233,10.0299323277,53.7723009366,48.0119035429,0.0,5.76039739367
 12/07  04:00:00,42.0666049553,5.91601408683,0.0270112226004,10.2968081989,8.25718729233,10.0299323277,53.3605009568,47.6000561815,0.0,5.7604447753
 12/07  05:00:00,44.4106020993,5.9455865654,0.0221165596959,11.00941769,8.25718729233,11.6354268332,53.4845334417,47.7175120772,0.0,5.76702136447
 12/07  06:00:00,52.1691969335,5.95034627371,0.0211194779351,11.1842739072,12.1011305571,15.3678112995,52.7153651044,46.928581237,0.0,5.78678386746
 12/07  07:00:00,78.0370593148,5.84156165275,0.502566056467,7.15066895544,19.7275818095,37.2640762949,62.3167685315,44.896234723,0.0,17.4205338085
 12/07  08:00:00,89.4134069285,5.88063406242,1.68379060195,4.3541879744,24.3117294858,51.2795993405,59.9023756211,42.4010657734,0.0,17.5013098476
 12/07  09:00:00,77.929517796,5.83297020046,0.739955371392,7.02139161568,23.6694662846,40.6342015617,61.2366110744,31.7519961163,0.0,29.4846149581
 12/07  10:00:00,73.9677706656,5.81600507053,2.93221568516,5.89198709187,23.6694662846,35.6302164847,73.0428221935,25.6426609743,18.025,29.3751612192
 12/07  11:00:00,55.9138405572,5.78308643235,3.17730408755,5.22278259383,18.7433767983,22.9618409725,61.1722262841,19.6930488323,18.025,23.4541774517
 12/07  12:00:00,54.7398440582,5.7680816832,3.68231848866,3.56121127141,18.7433767983,22.9618409725,56.3280761483,14.9040839196,18.025,23.3989922287
 12/07  13:00:00,53.3439018723,5.69081287838,3.4454463941,2.43596245891,18.5889407304,23.1597249699,51.6946592887,10.2730619303,18.025,23.3965973584
 12/07  14:00:00,52.8479079295,5.70233519182,4.02174614262,1.10564438567,18.7433767983,23.2517909448,45.2984124974,3.87894191665,18.025,23.3944705807
 12/07  15:00:00,52.0701757675,5.65090633888,3.99180744956,0.409279371256,18.7433767983,23.2517909448,43.5199695685,2.10261656233,18.025,23.3923530062
 12/07  16:00:00,51.3993031942,5.62080888395,3.79767104565,0.252589938253,18.7433767983,22.9618409725,45.8500173636,4.43476997236,18.025,23.3902473913
 12/07  17:00:00,56.7892104392,5.61461829506,2.90394118795,0.207082303173,18.7433767983,27.431320555,30.7872870685,6.99531982301,18.025,5.76696724545
 12/07  18:00:00,73.2769601297,5.68892848353,1.60638737866,0.0776413480469,17.6635504202,40.6971502883,16.2183347704,10.4380724347,0.0,5.78026233571
 12/07  19:00:00,80.1358451876,5.74332303306,1.94782778348,0.0354013460295,27.5259009287,37.3340067412,28.3521612143,16.7457389566,0.0,11.6064222578
 12/07  20:00:00,83.2646237548,5.82935245895,2.69763738904,0.00331913754382,33.8341110165,33.3544677425,26.3042481437,14.7375743638,0.0,11.5666737799
 12/07  21:00:00,92.6825197788,5.98852729751,3.80552150767,0.0,36.5179666069,38.8247702939,25.9326371785,14.3663346597,0.0,11.5663025189
 12/07  22:00:00,87.1570293106,6.01833940706,3.74826787345,0.0165469070619,32.965339924,36.8579353714,29.1693155588,17.5503043089,0.0,11.6190112498
 12/07  23:00:00,61.742760658,5.79221431754,2.09118967384,0.032966692433,25.6355707503,20.6438685092,31.0353912704,19.4556530502,0.0,11.5797382202
 12/07  24:00:00,41.0276478899,5.64936812885,0.990706379907,0.114593843284,15.0252895274,11.7056064465,25.2637736395,19.4900146169,0.0,5.77375902255
 12/08  01:00:00,35.8657357131,5.6205269918,0.729512338785,0.268563865736,11.6412384099,10.0650221343,25.3669012836,19.5996712496,0.0,5.76723003402
 12/08  02:00:00,34.3286138216,5.60398107496,0.564349209818,0.47395079168,10.0992000411,10.047477231,26.4598945255,20.699493497,0.0,5.76040102844
 12/08  03:00:00,32.4813091065,5.58851395284,0.415288691076,0.650733171672,8.25718729233,10.0299323277,27.9020418999,22.1415691092,0.0,5.76047279074
 12/08  04:00:00,32.5484268241,5.58082040773,0.320415957082,0.82041839245,8.25718729233,10.0299323277,23.4550517443,23.4350517443,0.0,0.02
 12/08  05:00:00,34.3815769653,5.58151540878,0.242731514125,1.12384392348,8.25718729233,11.6354268332,30.4932152264,24.7262377464,0.0,5.76697748003
 12/08  06:00:00,42.0262600055,5.58914041186,0.30279457266,1.12085580996,12.1011305571,15.3678112995,35.9020536081,24.3481340113,0.0,11.5539195968
 12/08  07:00:00,72.6295550334,5.78944005685,1.98700007008,0.31084410908,19.7275818095,37.2640762949,35.0713229391,23.4515578094,0.0,11.6197651297
 12/08  08:00:00,86.9277848149,5.97350451899,3.34970349952,0.109757786619,24.3117294858,51.2795993405,45.2088861122,21.8801218859,0.0,23.3287642263
 12/08  09:00:00,72.5732774357,5.69795256402,2.15042726219,0.389684326869,23.6694662846,40.6342015617,45.6199388563,16.1351912325,0.0,29.4847476239
 12/08  10:00:00,69.6151491956,5.6827414298,4.16312264098,0.441709187707,23.6694662846,35.6302164847,61.1938929012,13.7873639018,18.025,29.3815289994
 12/08  11:00:00,51.5599751195,5.59326528971,3.63831931531,0.597718527341,18.7433767983,22.9618409725,53.920825357,12.439025845,18.025,23.456799512
 12/08  12:00:00,51.4907124822,5.59725155693,3.6484197909,0.516804189159,18.7433767983,22.9618409725,52.6031069993,11.1779236261,18.025,23.4001833732
 12/08  13:00:00,51.4202384682,5.59659096177,3.62889123325,0.423070064477,18.5889407304,23.1597249699,50.989530918,9.57442624514,18.025,23.3901046729
 12/08  14:00:00,51.4976304616,5.60093872333,3.59849591509,0.280006572852,18.7433767983,23.2517909448,49.0086319693,7.59545614756,18.025,23.3881758218
 12/08  15:00:00,51.5815026512,5.61072016277,3.83372634217,0.118867277076,18.7433767983,23.2517909448,40.7108182712,5.13741606667,18.025,17.5484022045
 12/08  16:00:00,51.1964813973,5.60390216435,3.79955351586,0.0647899898441,18.7433767983,22.9618409725,47.9733738332,6.54695425073,18.025,23.4014195825
 12/08  17:00:00,56.7727561902,5.61082858449,3.06456547673,0.0337970061179,18.7433767983,27.431320555,31.3743237008,7.58241464474,18.025,5.76690905611
 12/08  18:00:00,74.1148468744,5.75420673769,2.45663292241,0.0,17.6635504202,40.6971502883,19.0312946739,7.49092793758,0.0,11.5403667363
 12/08  19:00:00,81.4090420476,5.84778852007,3.15194950044,0.0,27.5259009287,37.3340067412,21.5748700921,9.9684224298,0.0,11.6064476623
 12/08  20:00:00,84.3210590727,5.92375367434,3.66298552461,0.0,33.8341110165,33.3544677425,22.3701127724,10.805109712,0.0,11.5650030604
 12/08  21:00:00,93.545576916,6.07636350207,4.58073250547,0.0,36.5179666069,38.8247702939,18.0444913776,12.2509439673,0.0,5.79354741025
 12/08  22:00:00,88.4921063347,6.15372484255,4.96448886923,0.0,32.965339924,36.8579353714,30.1008828997,12.6815086617,0.0,17.419374238
 12/08  23:00:00,62.73918208,5.88801949176,3.0247617501,0.0,25.6355707503,20.6438685092,25.0664795326,13.4856883126,0.0,11.58079122
 12/08  24:00:00,41.6449118646,5.72137758101,1.65054893221,0.0,15.0252895274,11.7056064465,20.6196328323,14.8460393499,0.0,5.77359348241
 12/09  01:00:00,37.424989633,5.68569935403,1.29225517111,0.0,12.8411359301,10.0650221343,21.1635769186,15.3963001024,0.0,5.76727681623
 12/09  02:00:00,37.337771971,5.67465406357,1.2173040579,0.0,12.8411359301,10.0650221343,15.1452782031,15.1252782031,0.0,0.02
 12/09  03:00:00,32.4512588032,5.64026802179,0.984213832122,0.0,8.25718729233,10.0299323277,20.7808860768,15.0204870294,0.0,5.7603990474
 12/09  04:00:00,32.3663113218,5.62792600061,0.902909378447,0.00869743595454,8.25718729233,10.0299323277,20.9594246628,15.1989518109,0.0,5.76047285193
 12/09  05:00:00,33.9676911958,5.62523265185,0.888887144351,0.0200807277838,8.25718729233,11.6354268332,20.5259416842,14.7588243873,0.0,5.76711729687
 12/09  06:00:00,38.1840573516,5.63119704562,0.944700019297,0.0162633758701,8.71707943955,15.3327214929,17.9573676636,12.1833824727,0.0,5.77398519089
 12/09  07:00:00,59.1084646812,5.73058730315,1.68976230993,0.0,18.5082010057,25.6353820695,16.1969186528,10.4112732243,0.0,5.78564542848
 12/09  08:00:00,73.7208609209,5.94132224481,3.52356750343,0.0,19.4083231844,41.0650158608,26.2736241105,8.8521034517,0.0,17.4215206588
 12/09  09:00:00,97.8281277447,6.23591818446,7.22706321192,0.0,26.3286599382,57.9988325916,40.2945463048,4.70301869954,0.0,35.5915276052
 12/09  10:00:00,83.2439989991,6.03187107492,8.00146454138,0.0,26.3286599382,42.8504436482,50.9494841944,3.43444542507,18.025,29.4900387693
 12/09  11:00:00,57.3561396687,5.7879357773,6.35187776003,0.0,21.7447113004,23.4437158914,51.1033343567,3.69306407949,18.025,29.3852702772
 12/09  12:00:00,54.7185561372,5.7710177119,6.19315431343,0.0,19.3027497915,23.426170988,48.5861462938,2.90943130852,18.025,27.6517149852
 12/09  13:00:00,54.8258308999,5.77507935783,6.15439902246,0.0,19.1483137236,23.7250123474,40.2856078539,3.04440406381,18.025,19.2162037901
 12/09  14:00:00,54.9293118258,5.77940646068,6.10801189065,0.0,19.3027497915,23.7161209604,41.9853942283,0.558441310689,18.025,23.4019529176
 12/09  15:00:00,54.8739000847,5.77774904883,6.05425731561,0.0,19.3027497915,23.7161209604,42.1683964193,0.743254604318,18.025,23.4001418149
 12/09  16:00:00,54.5271446344,5.77390712601,6.00129347815,0.0,19.3027497915,23.426170988,43.2577193975,1.83435826566,18.025,23.3983611318
 12/09  17:00:00,60.0301560955,5.77112123293,5.17175485658,0.0,19.3027497915,27.8956505705,25.7760625643,1.98405484019,18.025,5.76700772414
 12/09  18:00:00,73.3175653812,5.87989223777,4.07581839483,0.0,18.2229234133,37.5968344597,8.42169002295,2.64792825151,0.0,5.77376177145
 12/09  19:00:00,89.229951704,6.15034476782,5.76436254306,0.0,32.690315043,37.0816133363,11.4768693748,5.69656403788,0.0,5.78030533693
 12/09  20:00:00,91.3042254108,6.39101939643,7.4860949989,0.0,36.8143715336,33.066984531,16.2011285828,4.63327973299,0.0,11.5678488499
 12/09  21:00:00,98.6734190735,6.66439865559,9.34183000987,0.0,36.3493007332,38.7721355839,15.4930146844,3.92712437427,0.0,11.5658903102
 12/09  22:00:00,96.751580311,6.706735481,9.49552146721,0.0,36.1807251679,36.8228455648,15.8384790226,4.27203126969,0.0,11.5664477529
 12/09  23:00:00,72.2606835784,6.32283985336,6.70823719928,0.0,31.0351095914,20.6438685092,16.7325144059,5.11246513222,0.0,11.6200492737
 12/09  24:00:00,46.3732041779,5.94970833861,3.74826893808,0.0,17.4250845679,11.7056064465,20.2956689604,8.74126870082,0.0,11.5544002596
 12/10  01:00:00,39.0459648348,5.84985006474,2.62965326081,0.0,12.925468867,10.100111941,17.5872901111,11.8200028426,0.0,5.76728726849
 12/10  02:00:00,38.6100677852,5.8140869708,2.23074049306,0.0,12.925468867,10.100111941,13.220025947,13.200025947,0.0,0.02
 12/10  03:00:00,33.494076573,5.75436350975,1.79350816677,0.0,8.34152022915,10.0650221343,20.5293901376,14.7686983375,0.0,5.76069180012
 12/10  04:00:00,33.2800277679,5.72866903015,1.60515532036,0.0,8.34152022915,10.0650221343,21.3688267395,15.6084437599,0.0,5.76038297965
 12/10  05:00:00,34.7353891767,5.71075184739,1.47171979558,0.0,8.34152022915,11.6705166398,16.3735192014,16.3535192014,0.0,0.02
 12/10  06:00:00,38.7495917565,5.69374300355,1.34452275772,0.0,8.80141237637,15.3678112995,28.1757699648,16.6479651942,0.0,11.5278047706
 12/10  07:00:00,59.3892373003,5.77754277394,1.92357018023,0.0,18.5082010057,25.6353820695,22.5934365892,16.8059490994,0.0,5.78748748985
 12/10  08:00:00,73.7895567102,5.98157186973,3.43257717947,0.0,19.4926561212,41.1001056674,33.7853924339,16.362143699,0.0,17.4232487349
 12/10  09:00:00,97.2692358378,6.28232467298,6.621746204,0.0,26.3286599382,57.9988325916,48.3690071158,12.7709040278,0.0,35.598103088
 12/10  10:00:00,82.1948914669,6.04450786506,7.05913318648,0.0,26.2443270014,42.8153538416,59.7149275419,12.2007471847,18.025,29.4891803572
 12/10  11:00:00,56.3017440568,5.7833851972,5.30202103766,0.0,21.7447113004,23.4437158914,61.1296330908,13.7173394996,18.025,29.3872935913
 12/10  12:00:00,53.5205066123,5.75582418673,4.95058119017,0.0,19.3449162599,23.4437158914,56.2807012057,14.7989017332,18.025,23.4567994725
 12/10  13:00:00,53.2488261741,5.73958441838,4.55317517164,0.0,19.190480192,23.7425572507,57.0142726616,15.5866023444,18.025,23.4026703172
 12/10  14:00:00,53.06426819,5.72768057769,4.35440031346,0.0,19.260583323,23.698576057,55.1966317341,13.7708202384,18.025,23.4008114957
 12/10  15:00:00,52.9420873988,5.71968765698,4.24021238949,0.0,19.260583323,23.698576057,55.2921731648,13.8679916749,18.025,23.3991814899
 12/10  16:00:00,52.4476660091,5.70171934642,4.05370897046,0.0,19.260583323,23.4086260847,57.0718879556,15.6493173568,18.025,23.3975705987
 12/10  17:00:00,57.730768915,5.67435475393,3.02883921156,0.0,19.260583323,27.8781056672,40.7226933721,16.9305094778,18.025,5.76718389423
 12/10  18:00:00,70.8940795222,5.75793804162,1.83399126166,0.0,18.1807569449,37.5792895564,23.9335923304,18.1597112848,0.0,5.77388104559
 12/10  19:00:00,85.947025703,5.9029093177,2.84828805491,0.0,32.6059821062,37.0465235296,27.9766434103,22.1961157431,0.0,5.78052766722
 12/10  20:00:00,86.8741017538,5.99479779172,3.45218293611,0.0,36.8143715336,33.066984531,34.8977158366,23.330041227,0.0,11.5676746096
 12/10  21:00:00,93.1259626035,6.12072847838,4.21861173743,0.0,36.43363367,38.8072253906,37.2698517093,25.7023429965,0.0,11.5675087128
 12/10  22:00:00,90.7087955012,6.12444159859,4.15444409811,0.0,36.0963922311,36.7877557581,39.1157212202,27.5486198304,0.0,11.5671013898
 12/10  23:00:00,67.620993276,5.89735179553,2.613443225,0.0,30.9507766546,20.6087787026,41.1199742503,29.4985727997,0.0,11.6214014506
 12/10  24:00:00,43.7414407215,5.7064950157,1.35971070197,0.0,17.4250845679,11.7056064465,42.3236536249,30.7702225822,0.0,11.5534310427
 12/11  01:00:00,35.9836828192,5.65547606593,1.00568479932,0.0753762742331,11.6412384099,10.0650221343,31.8205113539,31.8005113539,0.0,0.02
 12/11  02:00:00,34.3403517873,5.62349111793,0.731936378295,0.298583288875,10.0992000411,10.047477231,38.5534898413,32.7926981506,0.0,5.76079169068
 12/11  03:00:00,32.5293708619,5.60095104746,0.507974829815,0.593659142375,8.25718729233,10.0299323277,39.2969250757,33.536420268,0.0,5.76050480769
 12/11  04:00:00,32.5964636844,5.58830475583,0.370786245945,0.810588970751,8.25718729233,10.0299323277,40.0838881716,34.3236803341,0.0,5.76020783753
 12/11  05:00:00,34.2426439155,5.58031260391,0.285600696153,0.94323140717,8.25718729233,11.6354268332,34.0438658396,34.0238658396,0.0,0.02
 12/11  06:00:00,41.9643371387,5.59279773618,0.365114910004,0.992930915885,12.1011305571,15.3678112995,44.4750137096,32.9198824647,0.0,11.5551312448
 12/11  07:00:00,72.9939020359,5.82936153031,2.18172481979,0.440498717876,19.7275818095,37.2640762949,49.0772548188,31.6556192157,0.0,17.4216356031
 12/11  08:00:00,89.1232719417,6.01755074402,3.52206319617,0.204786141667,24.3117294858,51.2795993405,46.8650382779,29.3599900158,0.0,17.5050482621
 12/11  09:00:00,72.6579510917,5.73302614137,2.0130193809,0.576655019788,23.6694662846,40.6342015617,52.279833663,22.7859254247,0.0,29.4939082383
 12/11  10:00:00,69.6283472219,5.70499048882,3.89701917885,0.698736614664,23.6694662846,35.6302164847,68.3268747225,20.915153918,18.025,29.3867208045
 12/11  11:00:00,51.4850072188,5.59378816262,3.22542286085,0.935101553033,18.7433767983,22.9618409725,61.5137048914,20.0288718618,18.025,23.4598330296
 12/11  12:00:00,51.42801094,5.58634676723,3.17284703701,0.940566520564,18.7433767983,22.9618409725,60.7165503404,19.2883751927,18.025,23.4031751478
 12/11  13:00:00,51.239645811,5.58169328518,3.04579225542,0.84046182036,18.5889407304,23.1597249699,58.1998153694,16.7733451014,18.025,23.401470268
 12/11  14:00:00,51.3684201338,5.58254118318,3.07684895278,0.690829648154,18.7433767983,23.2517909448,55.821901225,14.3969102624,18.025,23.3999909626
 12/11  15:00:00,51.3103079622,5.58222720356,3.12878327743,0.581096975414,18.7433767983,23.2517909448,54.4238921213,13.0003513465,18.025,23.3985407748
 12/11  16:00:00,51.0329209914,5.58599318631,3.21358656139,0.50509037485,18.7433767983,22.9618409725,55.2002350269,13.7781352235,18.025,23.3970998034
 12/11  17:00:00,56.6657889968,5.60267564816,2.58364911032,0.415875811316,18.7433767983,27.431320555,36.8209997725,13.0287917763,18.025,5.76720799619
 12/11  18:00:00,73.6249431555,5.73333624265,1.84943882724,0.138136740565,17.6635504202,40.6971502883,19.673058779,13.8927837701,0.0,5.7802750089
 12/11  19:00:00,80.7628267479,5.81276193626,2.5105340754,0.0301830952114,27.5259009287,37.3340067412,35.1302583123,17.7287428281,0.0,17.4015154842
 12/11  20:00:00,83.6070250395,5.88867962287,2.97779202965,0.00620284357548,33.8341110165,33.3544677425,24.9498747797,19.1561166611,0.0,5.79375811862
 12/11  21:00:00,92.9339858132,6.04587937911,3.99611603308,0.00347992354937,36.5179666069,38.8247702939,31.4819508406,19.9153244638,0.0,11.5666263768
 12/11  22:00:00,87.7234031044,6.0950978951,4.24905328007,0.00531910215401,32.965339924,36.8579353714,37.4940641626,20.0717723664,0.0,17.4222917962
 12/11  23:00:00,62.113656625,5.84081153798,2.42625269384,0.0201602964132,25.6355707503,20.6438685092,27.8560506852,22.0556340711,0.0,5.80041661413
 12/11  24:00:00,41.1817088584,5.66051800449,1.04284055454,0.205345941277,15.0252895274,11.7056064465,36.8703340283,25.3421188368,0.0,11.5282151915
 12/12  01:00:00,36.0413947196,5.61304927499,0.615156970236,0.566038164941,11.6412384099,10.0650221343,28.2293700843,28.2093700843,0.0,0.02
 12/12  02:00:00,34.4308434731,5.58325454662,0.34321320092,0.8180312988,10.0992000411,10.047477231,35.7859700534,30.0251107743,0.0,5.76085927912
 12/12  03:00:00,32.6475903778,5.57049267548,0.188772625976,1.06153582942,8.25718729233,10.0299323277,36.5757186821,30.8151344054,0.0,5.76058427674
 12/12  04:00:00,33.3184572376,5.59273551317,0.137649194359,1.76128532357,8.25718729233,10.0299323277,36.9961056289,31.235806351,0.0,5.76029927792
 12/12  05:00:00,35.5292563398,5.61507071602,0.111527612264,2.36915407366,8.25718729233,11.6354268332,31.0853081394,31.0653081394,0.0,0.02
 12/12  06:00:00,43.2979431058,5.62404924566,0.131835929499,2.52855647673,12.1011305571,15.3678112995,42.1082590922,30.5540242306,0.0,11.5542348617
 12/12  07:00:00,72.8815737397,5.78488402842,1.84176607068,0.712592870825,19.7275818095,37.2640762949,47.2902285937,29.8664841369,0.0,17.4237444568
 12/12  08:00:00,88.8401179321,5.95611177808,3.15002422409,0.355091870746,24.3117294858,51.2795993405,45.9092975192,28.4041651956,0.0,17.5051323237
 12/12  09:00:00,72.530391374,5.68386561435,1.60131698311,0.909945863568,23.6694662846,40.6342015617,52.265495784,22.7690232326,0.0,29.4964725514
 12/12  10:00:00,69.4786274095,5.66024585438,3.49280733583,0.997964467692,23.6694662846,35.6302164847,69.0377332932,21.6248940732,18.025,29.38783922
 12/12  11:00:00,52.1385071746,5.60551576787,2.8633293318,1.93896059984,18.7433767983,22.9618409725,63.3570063566,21.8712058954,18.025,23.4608004612
 12/12  12:00:00,52.0309906963,5.61272035182,2.99023144595,1.69978366542,18.7433767983,22.9618409725,62.1144711843,20.6838482102,18.025,23.4056229741
 12/12  13:00:00,51.8782633647,5.6445337152,3.23665958276,1.22536654128,18.5889407304,23.1597249699,58.4254341803,16.9963423622,18.025,23.4040918181
 12/12  14:00:00,51.8706934165,5.64725943809,3.29651568971,0.908713696043,18.7433767983,23.2517909448,56.8016980949,15.3739426907,18.025,23.4027554041
 12/12  15:00:00,51.3554335248,5.58982700049,2.89708210787,0.850319720408,18.7433767983,23.2517909448,57.8225823251,16.3961135782,18.025,23.4014687468
 12/12  16:00:00,50.9375558115,5.57996827628,2.82835977356,0.800972828666,18.7433767983,22.9618409725,59.9998796428,18.574693295,18.025,23.4001863478
 12/12  17:00:00,56.4599579586,5.58471361026,2.0484165872,0.763235536315,18.7433767983,27.431320555,43.1557460459,19.3635339983,18.025,5.76721204768
 12/12  18:00:00,73.2075078732,5.67778354873,1.15806707911,0.467619123937,17.6635504202,40.6971502883,26.507949406,20.7275668471,0.0,5.78038255888
 12/12  19:00:00,80.2574340457,5.74414015453,1.75674590628,0.347188206161,27.5259009287,37.3340067412,42.9958343596,25.5929928266,0.0,17.402841533
 12/12  20:00:00,83.0042372707,5.80115680086,2.2108536514,0.257866557414,33.8341110165,33.3544677425,33.2314916224,27.4394330462,0.0,5.79205857624
 12/12  21:00:00,92.0019059485,5.92656214267,3.03799774614,0.148829487857,36.5179666069,38.8247702939,41.0344144469,29.4673677317,0.0,11.5670467151
 12/12  22:00:00,86.6513578287,5.95689699886,3.13587124134,0.184640903815,32.965339924,36.8579353714,48.046272747,30.6225742719,0.0,17.4236984752
 12/12  23:00:00,61.6626504718,5.73990389283,1.4943387308,0.601964380304,25.6355707503,20.6438685092,44.9408739445,33.3585133339,0.0,11.5823606106
 12/12  24:00:00,41.7780791054,5.60841398592,0.333337799587,1.56331794683,15.0252895274,11.7056064465,42.8584451706,37.0843153019,0.0,5.77412986867
 12/13  01:00:00,38.3589975694,5.6523520073,0.136546974249,3.32294293864,11.6412384099,10.0650221343,45.5966125423,39.8290331499,0.0,5.76757939247
 12/13  02:00:00,38.4736908691,5.71459464254,0.0825386975586,4.99021090868,10.0992000411,10.047477231,42.1687347477,42.1487347477,0.0,0.02
 12/13  03:00:00,37.9958204908,5.76775399455,0.0497025119507,6.35157206796,8.25718729233,10.0299323277,49.7839679571,44.0230548729,0.0,5.7609130842
 12/13  04:00:00,39.1178542903,5.81127873868,0.0405574965561,7.43922584435,8.25718729233,10.0299323277,51.5869206658,45.8266784829,0.0,5.76024218281
 12/13  05:00:00,41.5131077425,5.84063373074,0.0344659220495,8.2044996725,8.25718729233,11.6354268332,52.5550375643,46.7880199654,0.0,5.76701759884
 12/13  06:00:00,49.3553619314,5.84856289805,0.0326818321532,8.46060964821,12.1011305571,15.3678112995,52.4207286111,46.6334488155,0.0,5.78727979561
 12/13  07:00:00,75.9389410818,5.75981993049,0.440824438507,5.19595037569,19.7275818095,37.2640762949,64.6362539236,47.2125443176,0.0,17.423709606
 12/13  08:00:00,89.9668377974,5.84638143906,1.8132681085,2.92828196384,24.3117294858,51.2795993405,64.2491081439,46.7418426467,0.0,17.5072654972
 12/13  09:00:00,76.6140038987,5.77572760942,0.48863041007,6.01436935473,23.6694662846,40.6342015617,67.2563184893,37.7566089115,0.0,29.4997095779
 12/13  10:00:00,73.8539974023,5.78652781107,2.21163179337,6.52821978518,23.6694662846,35.6302164847,83.5771065686,36.1639924215,18.025,29.3881141471
 12/13  11:00:00,57.4332632096,5.8156820851,2.26004797082,7.62682479422,18.7433767983,22.9618409725,82.4098812347,35.0618792641,18.025,29.3230019707
 12/13  12:00:00,56.54986138,5.79526474338,2.48899792846,6.53733880582,18.7433767983,22.9618409725,74.6605844689,33.2327822545,18.025,23.4028022144
 12/13  13:00:00,55.226364233,5.79415956593,2.89076760961,4.76972621275,18.5889407304,23.1597249699,64.8926195092,28.774513194,18.025,18.0931063152
 12/13  14:00:00,54.936231592,5.79321079064,3.13501845605,3.98979330394,18.7433767983,23.2517909448,66.2573697045,25.3677362672,18.025,22.8646334373
 12/13  15:00:00,54.4515156637,5.77432698096,3.11878811359,3.54019193786,18.7433767983,23.2517909448,66.0451897292,24.6131000262,18.025,23.4070897029
 12/13  16:00:00,53.6871085659,5.74752497642,3.00240498595,3.20891999671,18.7433767983,22.9618409725,67.9804500069,26.5494955769,18.025,23.4059544301
 12/13  17:00:00,58.7900477729,5.70018345037,1.82047417866,3.20579964304,18.7433767983,27.431320555,52.6949116546,28.902606054,18.025,5.76730560059
 12/13  18:00:00,75.1797472425,5.71540508119,0.757112502352,2.80318623042,17.6635504202,40.6971502883,46.3845677891,34.8428902259,0.0,11.5416775632
 12/13  19:00:00,81.803099733,5.73907658064,0.955942723381,2.69871240537,27.5259009287,37.3340067412,54.2444394098,42.6363186083,0.0,11.6081208015
 12/13  20:00:00,84.5072442865,5.76932126299,1.15942941427,2.84412685579,33.8341110165,33.3544677425,58.0181473742,46.4511427109,0.0,11.5670046633
 12/13  21:00:00,92.9367532179,5.83320977163,1.73237283291,2.48264133179,36.5179666069,38.8247702939,56.4827203035,50.6900981371,0.0,5.79262216643
 12/13  22:00:00,87.9466785736,5.86580233588,1.89200953081,2.81490739198,32.965339924,36.8579353714,70.3477462954,52.9238550178,0.0,17.4238912776
 12/13  23:00:00,66.6414967724,5.82654970991,0.627337879747,6.361155445,25.6355707503,20.6438685092,67.4489724546,55.8666393209,0.0,11.5823331337
 12/13  24:00:00,51.7207159637,5.95249817841,0.0528773559095,11.442326128,15.0252895274,11.7056064465,64.8032736267,59.0289823747,0.0,5.77429125194
 12/14  01:00:00,49.5959965915,6.06218002626,0.0335970789431,14.2530587145,11.6412384099,10.0650221343,67.251286182,61.4836615619,0.0,5.76762462014
 12/14  02:00:00,50.0131732828,6.13674348842,0.0252015849831,16.1648757213,10.0992000411,10.047477231,68.680920994,62.9201723551,0.0,5.76074863886
 12/14  03:00:00,50.1339981688,6.21092867591,0.0167451624606,18.0795320184,8.25718729233,10.0299323277,64.5122005046,64.4922005046,0.0,0.02
 12/14  04:00:00,51.7480150719,6.27046816306,0.0097677558255,19.6409837782,8.25718729233,10.0299323277,71.3942966107,65.6333983487,0.0,5.76089826199
 12/14  05:00:00,54.2762698186,6.30546909669,0.00443064681916,20.5328556664,8.25718729233,11.6354268332,71.1857760542,65.4183110114,0.0,5.76746504279
 12/14  06:00:00,62.0047779066,6.30698890498,0.00265773346189,20.6816156185,12.1011305571,15.3678112995,70.0710096167,64.2831360425,0.0,5.78787357416
 12/14  07:00:00,86.6573963391,6.10236868238,0.0341838531238,15.9784881967,19.7275818095,37.2640762949,80.523575709,63.1003359667,0.0,17.4232397424
 12/14  08:00:00,98.3669993859,6.01850951176,0.550528884495,12.4190327629,24.3117294858,51.2795993405,77.1107051588,59.6046613931,0.0,17.5060437657
 12/14  09:00:00,84.7029086957,6.04429315275,0.19735081923,14.1259764452,23.6694662846,40.6342015617,80.7095588915,45.3104294571,0.0,35.3991294344
 12/14  10:00:00,79.0332938371,5.98358098729,2.32492061074,11.3971622808,23.6694662846,35.6302164847,84.1588570036,36.7421670008,18.025,29.3916900028
 12/14  11:00:00,59.7954072365,5.92375334455,2.83882001661,9.30212159173,18.7433767983,22.9618409725,68.3666073104,26.8780661703,18.025,23.4635411401
 12/14  12:00:00,57.1472339814,5.86087527442,3.5151564698,6.04293830197,18.7433767983,22.9618409725,59.844478772,18.411611964,18.025,23.4078668079
 12/14  13:00:00,55.5339700456,5.82997148591,3.66585531622,4.26643285562,18.5889407304,23.1597249699,54.5990760978,13.1738174871,18.025,23.4002586106
 12/14  14:00:00,54.6497952646,5.79891895821,3.73624238284,3.09641975366,18.7433767983,23.2517909448,52.25266293,10.8283536252,18.025,23.3993093048
 12/14  15:00:00,53.7129087254,5.76262821145,3.79087351729,2.14119263816,18.7433767983,23.2517909448,50.3760888198,8.95513610401,18.025,23.3959527158
 12/14  16:00:00,52.7525598457,5.7337929442,3.7806704475,1.50983187162,18.7433767983,22.9618409725,51.3205445136,9.90053116981,18.025,23.3950133438
 12/14  17:00:00,57.6978159368,5.68145242815,2.62870272347,1.32406320104,18.7433767983,27.431320555,36.6598790575,12.8675599803,18.025,5.76731907719
 12/14  18:00:00,73.566712905,5.69451435216,1.08239192791,0.885756358592,17.6635504202,40.6971502883,25.325574201,19.5444874544,0.0,5.78108674661
 12/14  19:00:00,80.2670579008,5.71881075448,1.36196106771,0.776904826606,27.5259009287,37.3340067412,40.5853450752,28.9767139157,0.0,11.6086311595
 12/14  20:00:00,82.8007202523,5.73924489784,1.51046882602,0.816627318094,33.8341110165,33.3544677425,45.76364891,34.1946909593,0.0,11.5689579507
 12/14  21:00:00,91.5168773155,5.82072780111,2.04733760611,0.760275951775,36.5179666069,38.8247702939,49.9417180157,38.3730376283,0.0,11.5686803874
 12/14  22:00:00,86.3192632244,5.86172465515,2.30348358879,0.780082190502,32.965339924,36.8579353714,49.7101466294,38.0866894181,0.0,11.6234572113
 12/14  23:00:00,62.493902614,5.73312579713,1.1534192436,1.78089458137,25.6355707503,20.6438685092,47.7189652793,36.1361277044,0.0,11.5828375749
 12/14  24:00:00,43.9697051865,5.70227889692,0.42779165392,3.56661362615,15.0252895274,11.7056064465,40.9833189084,35.2088130285,0.0,5.77450587988
 12/15  01:00:00,39.1858915563,5.70074841573,0.287504971621,3.95047412863,11.6412384099,10.0650221343,36.7756778884,31.0079509926,0.0,5.76772689582
 12/15  02:00:00,38.5513190859,5.72710893865,0.171842289725,4.96601190757,10.0992000411,10.047477231,35.804621533,30.0436882055,0.0,5.76093332754
 12/15  03:00:00,38.0964853305,5.77239421762,0.0736401433953,6.42365193353,8.25718729233,10.0299323277,39.3640047826,33.6030448252,0.0,5.76095995743
 12/15  04:00:00,39.0974448144,5.8083519861,0.0351860022424,7.42711072833,8.25718729233,10.0299323277,36.8332332452,36.8132332452,0.0,0.02
 12/15  05:00:00,41.4890283889,5.83702279817,0.0262444133421,8.19224329803,8.25718729233,11.6354268332,45.2191543041,39.4513817116,0.0,5.76777259243
 12/15  06:00:00,49.5149346207,5.85123667444,0.0243596897516,8.62581281261,12.1011305571,15.3678112995,53.1304174426,41.574249604,0.0,11.5561678387
 12/15  07:00:00,76.2324329419,5.78978593177,0.667516573097,5.23275986619,19.7275818095,37.2640762949,54.6078849886,42.9837647947,0.0,11.6241201939
 12/15  08:00:00,89.9031377626,5.83476437923,1.70358363234,2.98584512329,24.3117294858,51.2795993405,65.2016345318,41.8630801457,0.0,23.3385543861
 12/15  09:00:00,76.0589819089,5.77603991503,0.92467882549,5.02296367583,23.6694662846,40.6342015617,59.9685375701,30.4668605148,0.0,29.5016770553
 12/15  10:00:00,72.4393142526,5.8136961359,3.62699285412,3.67098955936,23.6694662846,35.6302164847,69.5501358561,22.1300757765,18.025,29.3950600795
 12/15  11:00:00,55.0164928322,5.81231406586,3.96075440824,3.51270331717,18.7433767983,22.9618409725,57.5310223014,16.0408612821,18.025,23.4651610194
 12/15  12:00:00,54.563053792,5.831040728,4.37581348334,2.62793123785,18.7433767983,22.9618409725,53.3085389281,11.8735474289,18.025,23.4099914992
 12/15  13:00:00,53.9514953279,5.83642269109,4.67735031073,1.66600506272,18.5889407304,23.1597249699,49.6868088623,8.25287173844,18.025,23.4089371239
 12/15  14:00:00,53.5572802087,5.82902796849,4.8077687533,0.902265940244,18.7433767983,23.2517909448,45.1105017772,3.67742769086,18.025,23.4080740863
 12/15  15:00:00,53.0164758747,5.79933999856,4.81642984028,0.382488469217,18.7433767983,23.2517909448,44.2921974724,2.85993060703,18.025,23.4072668654
 12/15  16:00:00,52.3738247567,5.7674771763,4.64070458272,0.237375404607,18.7433767983,22.9618409725,46.4042281637,4.97277139492,18.025,23.4064567688
 12/15  17:00:00,57.3247998752,5.70852814362,3.33906862607,0.213600880583,18.7433767983,27.431320555,32.6542030178,8.8617909318,18.025,5.76741208604
 12/15  18:00:00,73.4686206273,5.74166551581,1.65025290411,0.172644492706,17.6635504202,40.6971502883,22.7292494219,16.9482323075,0.0,5.78101711442
 12/15  19:00:00,80.3076363131,5.77439409152,1.8921068973,0.231740260017,27.5259009287,37.3340067412,44.7329746418,27.3285510201,0.0,17.4044236217
 12/15  20:00:00,82.9765414667,5.81359341243,2.16228680631,0.26627662751,33.8341110165,33.3544677425,42.3250959724,30.7579825469,0.0,11.5671134255
 12/15  21:00:00,92.0001323845,5.92873658696,2.88753669921,0.295312778018,36.5179666069,38.8247702939,40.2826459194,34.487878524,0.0,5.79476739545
 12/15  22:00:00,86.71405427,5.95336005129,2.97458837158,0.412119014068,32.965339924,36.8579353714,54.1785943769,36.7537720526,0.0,17.4248223243
 12/15  23:00:00,61.8637369399,5.74233233889,1.4475709546,0.847359956679,25.6355707503,20.6438685092,50.7018206227,39.1189773283,0.0,11.5828432944
 12/15  24:00:00,43.4222615976,5.6985747829,0.611012091865,2.83964925544,15.0252895274,11.7056064465,47.7042970326,41.9300882273,0.0,5.77420880537
 12/16  01:00:00,40.6116648376,5.71146262915,0.369657900528,4.08347722883,12.8411359301,10.0650221343,49.6109547876,43.8432073852,0.0,5.76774740236
 12/16  02:00:00,41.3670992672,5.72662590112,0.226934290554,4.96769920358,12.8411359301,10.0650221343,51.3054353487,45.5445788912,0.0,5.76085645744
 12/16  03:00:00,38.7456477178,5.78916761102,0.052766300757,7.07691484196,8.25718729233,10.0299323277,47.5584740053,47.5384740053,0.0,0.02
 12/16  04:00:00,40.2765354146,5.84607135642,0.0289094396531,8.57475266418,8.25718729233,10.0299323277,54.4959787458,48.734947344,0.0,5.76103140183
 12/16  05:00:00,43.1122390477,5.89255803516,0.0231126645569,9.76304514157,8.25718729233,11.6354268332,55.6985188951,49.9308583769,0.0,5.76766051822
