Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  06:00:00,48.4549109964,5.93785664622,0.0178673566344,10.9072509464,8.71707943955,15.3327214929,56.3963802609,50.6218657474,0.0,5.77451451346
 12/16  07:00:00,67.3696775188,5.88919755424,0.0263286275831,9.7659784221,18.5082010057,25.6353820695,60.2458569681,48.6898932492,0.0,11.5559637189
 12/16  08:00:00,77.7039002206,5.84739640439,0.581858537497,7.01858198926,19.4083231844,41.0650158608,57.4178163914,45.7935745497,0.0,11.6242418417
 12/16  09:00:00,95.8907166734,5.88528708426,2.14048514776,3.49967089682,26.3286599382,57.9988325916,77.7265133944,36.1799389253,0.0,41.5465744691
 12/16  10:00:00,82.4144219129,5.81708801199,3.45333129225,3.93325693862,26.3286599382,42.8504436482,77.8142929286,30.2914045973,18.025,29.4978883313
 12/16  11:00:00,59.0307975597,5.77328600781,3.14315188954,4.89796834889,21.7447113004,23.4437158914,72.5392833391,25.1159153139,18.025,29.3983680251
 12/16  12:00:00,55.9733250995,5.74224150757,3.18078571821,4.29586860567,19.3027497915,23.426170988,63.5800169214,22.0932962553,18.025,23.461720666
 12/16  13:00:00,54.9745037812,5.69285623481,2.94952339023,3.43574525002,19.1483137236,23.7250123474,61.8076783809,20.377115288,18.025,23.4055630929
 12/16  14:00:00,53.9275321759,5.65560037575,3.05735946844,2.17264741168,19.3027497915,23.7161209604,55.9745311046,14.5447986936,18.025,23.4047324111
 12/16  15:00:00,53.3631193919,5.62875450407,3.05121977866,1.64121997603,19.3027497915,23.7161209604,54.920100258,13.4910171911,18.025,23.4040830669
 12/16  16:00:00,52.7896303138,5.61636961697,3.02641114634,1.39487432406,19.3027497915,23.426170988,56.839105899,15.4106619203,18.025,23.4034439787
 12/16  17:00:00,58.1850503275,5.60214896843,2.09690193934,1.39868598156,19.3027497915,27.8956505705,40.5767355182,16.7841156035,18.025,5.76761991479
 12/16  18:00:00,70.5029635138,5.63431460752,0.768043297783,0.738710208629,18.2229234133,37.5968344597,24.1838575082,18.4093439398,0.0,5.77451356839
 12/16  19:00:00,85.0623716358,5.72806353453,1.64271954448,0.376296537429,32.690315043,37.0816133363,28.1459516285,22.364594517,0.0,5.78135711157
 12/16  20:00:00,85.7586006272,5.81437326915,2.32454158417,0.192510777188,36.8143715336,33.066984531,35.4208072986,23.8517876507,0.0,11.5690196478
 12/16  21:00:00,91.9386751371,5.9419485608,3.18369030784,0.145781898125,36.3493007332,38.7721355839,36.7500488294,25.1819184042,0.0,11.5681304252
 12/16  22:00:00,89.8584425912,5.95802157581,3.19809031573,0.152943744542,36.1807251679,36.8228455648,37.0663996216,25.4973377799,0.0,11.5690618417
 12/16  23:00:00,66.9843805197,5.76126033931,1.7347678633,0.258650697531,31.0351095914,20.6438685092,38.0598272065,26.435716349,0.0,11.6241108576
 12/16  24:00:00,43.7511947177,5.62812018414,0.655154221779,0.792637596236,17.4250845679,11.7056064465,38.9973715391,27.4412730897,0.0,11.5560984494
 12/17  01:00:00,37.7820778694,5.61153807848,0.450761791559,1.15328443825,12.925468867,10.100111941,34.1435374408,28.3756828546,0.0,5.76785458621
 12/17  02:00:00,38.285979148,5.61468423657,0.293096420972,1.81293501472,12.925468867,10.100111941,30.6144705026,30.5944705026,0.0,0.02
 12/17  03:00:00,34.3316905716,5.62540643543,0.133616256217,2.6264408263,8.34152022915,10.0650221343,37.4018101074,31.6406990519,0.0,5.76111105549
 12/17  04:00:00,35.0768658796,5.6516457737,0.0891226164711,3.38986934882,8.34152022915,10.0650221343,38.0040040702,32.2431188939,0.0,5.76088517628
 12/17  05:00:00,37.1780884861,5.6687558729,0.058299169732,3.89808377994,8.34152022915,11.6705166398,38.4038322265,32.6360418231,0.0,5.76779040346
 12/17  06:00:00,41.7299728222,5.68315709305,0.0430107804729,4.29244029546,8.80141237637,15.3678112995,37.8142679659,32.0395877747,0.0,5.77468019114
 12/17  07:00:00,60.6477791355,5.65494114318,0.216915419254,3.08774451495,18.5082010057,25.6353820695,36.0519382392,30.264972384,0.0,5.78696585514
 12/17  08:00:00,72.6472436716,5.72498716883,1.33340015211,1.21335454963,19.4926561212,41.1001056674,45.7036431545,28.2765876982,0.0,17.4270554563
 12/17  09:00:00,94.6809342669,5.9516595573,3.74670154613,0.617284700789,26.3286599382,57.9988325916,57.8944432702,22.2770752541,0.0,35.6173680161
 12/17  10:00:00,80.2984224212,5.79317802287,4.58130085345,0.832605960565,26.2443270014,42.8153538416,74.4481089524,21.0203785802,18.025,35.4027303722
 12/17  11:00:00,55.6052564176,5.63072700544,3.33600105349,1.42213062843,21.7447113004,23.4437158914,68.4167715442,20.993786004,18.025,29.3979855402
 12/17  12:00:00,53.1623964655,5.65253301947,3.71587182659,0.979844186914,19.3449162599,23.4437158914,57.3794731618,15.8860731566,18.025,23.4684000052
 12/17  13:00:00,53.3372605683,5.70295150703,4.32974284184,0.348472305101,19.190480192,23.7425572507,50.6544850517,9.22591541055,18.025,23.4035696412
 12/17  14:00:00,53.0578256251,5.67568245167,4.22854804996,0.171377426017,19.260583323,23.698576057,45.7772176113,4.34908437064,18.025,23.4031332407
 12/17  15:00:00,53.2433616328,5.70814411936,4.4437052897,0.109294182202,19.260583323,23.698576057,45.6795871452,4.25193450152,18.025,23.4026526436
 12/17  16:00:00,52.532920733,5.66633934668,4.10257376167,0.07173950518,19.260583323,23.4086260847,48.4803879979,7.05320956526,18.025,23.4021784327
 12/17  17:00:00,57.7863439737,5.63974631947,3.04538359352,0.0736076940134,19.260583323,27.8781056672,33.1814572917,9.38868279401,18.025,5.76777449765
 12/17  18:00:00,70.8330559755,5.71006860122,1.81428277592,0.00651504195841,18.1807569449,37.5792895564,16.6201869419,10.8455352161,0.0,5.7746517258
 12/17  19:00:00,86.0011244641,5.85783989028,2.94740968041,0.0,32.6059821062,37.0465235296,19.6550646561,13.8735820612,0.0,5.78148259491
 12/17  20:00:00,86.9674693717,5.95528749898,3.58499769409,0.0,36.8143715336,33.066984531,26.1903267315,14.6206684918,0.0,11.5696582397
 12/17  21:00:00,93.2524234235,6.08906407373,4.37667470071,0.0,36.43363367,38.8072253906,27.9948742491,16.4253143807,0.0,11.5695598685
 12/17  22:00:00,90.8609276038,6.10804532048,4.3229093579,0.0,36.0963922311,36.7877557581,29.4519541505,17.8824409179,0.0,11.5695132326
 12/17  23:00:00,67.6371930886,5.87431212018,2.65258830609,0.0,30.9507766546,20.6087787026,30.9020992964,19.277346322,0.0,11.6247529744
 12/17  24:00:00,43.7743118507,5.7014503397,1.39757121822,0.0,17.4250845679,11.7056064465,32.4009537105,20.8444105085,0.0,11.556543202
 12/18  01:00:00,36.0134856553,5.6573524789,1.07103365792,0.0379222013619,11.6412384099,10.0650221343,27.3195308871,21.551622655,0.0,5.76790823208
 12/18  02:00:00,34.2895468596,5.62965276435,0.866456067133,0.107074954806,10.0992000411,10.047477231,21.2014450269,21.1814450269,0.0,0.02
 12/18  03:00:00,32.3517639155,5.60903933201,0.6689683048,0.246948037352,8.25718729233,10.0299323277,27.5875966405,21.8263888753,0.0,5.76120776514
 12/18  04:00:00,32.3728915825,5.59936276653,0.556657001929,0.390063302192,8.25718729233,10.0299323277,28.3317835205,22.5711945481,0.0,5.76058897248
 12/18  05:00:00,33.9866625603,5.59171790998,0.484604812344,0.476809369431,8.25718729233,11.6354268332,28.606239423,22.8387157792,0.0,5.76752364383
 12/18  06:00:00,41.6790795399,5.60685055691,0.604478476615,0.454205324504,12.1011305571,15.3678112995,27.1650568532,21.3766079831,0.0,5.78844887006
 12/18  07:00:00,73.0435092676,5.86736855252,2.59775251282,0.0359757965209,19.7275818095,37.2640762949,38.1456000862,20.7169308517,0.0,17.4286692345
 12/18  08:00:00,89.3886420231,6.05627781313,3.92672717986,0.0266432687457,24.3117294858,51.2795993405,35.8067962039,18.295945694,0.0,17.5108505099
 12/18  09:00:00,73.0354503361,5.76077284915,2.90571227133,0.0336302951768,23.6694662846,40.6342015617,48.2882296194,12.883154527,0.0,35.4050750924
 12/18  10:00:00,69.9282780038,5.7303548324,4.80705129998,0.0632078132512,23.6694662846,35.6302164847,53.6852854984,12.0022111281,18.025,23.6580743703
 12/18  11:00:00,51.518742438,5.60430698554,3.84769221461,0.336005593564,18.7433767983,22.9618409725,60.7213769783,13.4991560033,18.025,29.197220975
 12/18  12:00:00,51.2983639489,5.58824152824,3.50771797738,0.474124240772,18.7433767983,22.9618409725,56.6875233067,15.2510680137,18.025,23.411455293
 12/18  13:00:00,51.1174515898,5.58119089513,3.22592686923,0.538606657186,18.5889407304,23.1597249699,56.6912396333,15.259415119,18.025,23.4068245143
 12/18  14:00:00,51.2119493713,5.57693429941,2.98197076095,0.634814070164,18.7433767983,23.2517909448,58.3503996488,16.9213170005,18.025,23.4040826483
 12/18  15:00:00,51.1161416253,5.56821358266,2.77662964441,0.753067963818,18.7433767983,23.2517909448,60.4866461546,19.0603045429,18.025,23.4013416117
 12/18  16:00:00,50.7863562238,5.56460747778,2.6964427921,0.797025383314,18.7433767983,22.9618409725,62.3883911037,20.9623570788,18.025,23.401034025
 12/18  17:00:00,56.3754733175,5.56956281872,1.87540733663,0.866885751512,18.7433767983,27.431320555,45.8013513792,22.008551745,18.025,5.76779963422
 12/18  18:00:00,73.2759744364,5.67265900065,1.06465869013,0.634579871154,17.6635504202,40.6971502883,29.131581155,23.3501277467,0.0,5.78145340825
 12/18  19:00:00,80.354469213,5.74699398523,1.73067648147,0.467367455242,27.5259009287,37.3340067412,38.8195673901,27.2078281742,0.0,11.6117392159
 12/18  20:00:00,83.0840122292,5.80516675147,2.22063844948,0.323793778497,33.8341110165,33.3544677425,39.5904806459,28.020693446,0.0,11.5697871999
 12/18  21:00:00,92.0677664328,5.92970727561,3.07611198461,0.173375464579,36.5179666069,38.8247702939,41.2183200142,29.6508390636,0.0,11.5674809507
 12/18  22:00:00,86.728304444,5.96511019494,3.21582480028,0.173343441348,32.965339924,36.8579353714,47.5231899487,30.0956056788,0.0,17.4275842699
 12/18  23:00:00,61.722250875,5.75546676346,1.62237955467,0.517902307714,25.6355707503,20.6438685092,43.4028496494,31.819009696,0.0,11.5838399534
 12/18  24:00:00,41.4842930608,5.61431003836,0.480751310556,1.11618879546,15.0252895274,11.7056064465,39.1019691593,33.3271256647,0.0,5.77484349461
 12/19  01:00:00,36.8068583588,5.60058992864,0.211987411223,1.74709934519,11.6412384099,10.0650221343,39.6218687608,33.8539446951,0.0,5.76792406577
 12/19  02:00:00,36.2779010095,5.63502014171,0.136174255493,2.82034024537,10.0992000411,10.047477231,34.3992614204,34.3792614204,0.0,0.02
 12/19  03:00:00,35.4060437474,5.67127358561,0.0947566868505,3.81320198381,8.25718729233,10.0299323277,40.9162816027,35.155065211,0.0,5.7612163917
 12/19  04:00:00,36.155079772,5.69889661095,0.0717144523039,4.5576569946,8.25718729233,10.0299323277,42.1307929822,36.3701852558,0.0,5.76060772644
 12/19  05:00:00,38.2828940727,5.71777301626,0.0534987513409,5.0780876404,8.25718729233,11.6354268332,42.9297219438,37.1621489947,0.0,5.76757294905
 12/19  06:00:00,45.8247457869,5.71593000089,0.0581870919577,5.03707612539,12.1011305571,15.3678112995,42.1062461123,36.3176784593,0.0,5.78856765301
 12/19  07:00:00,73.0450141668,5.72408121645,1.22822462983,1.55028331249,19.7275818095,37.2640762949,52.4673024367,35.0379176472,0.0,17.4293847894
 12/19  08:00:00,88.9251379969,5.90413022922,2.72680471501,0.915192565485,24.3117294858,51.2795993405,49.8772460803,32.3653422766,0.0,17.5119038036
 12/19  09:00:00,72.9036649188,5.65356206753,1.0146725433,1.90008386418,23.6694662846,40.6342015617,61.4846861192,26.0761748488,0.0,35.4085112704
 12/19  10:00:00,70.410057716,5.66038297124,2.78989261143,2.63210982813,23.6694662846,35.6302164847,72.4329341888,25.0069306132,18.025,29.4010035756
 12/19  11:00:00,54.0361053111,5.6750607662,2.66992094806,3.96038002544,18.7433767983,22.9618409725,65.6837016607,24.1894377878,18.025,23.469263873
 12/19  12:00:00,53.2525353164,5.68189867524,3.19040392437,2.65194827411,18.7433767983,22.9618409725,62.607688386,21.1692496635,18.025,23.4134387225
 12/19  13:00:00,53.2394544599,5.75281884225,3.77580028646,1.93910486908,18.5889407304,23.1597249699,58.0219273601,16.5911991625,18.025,23.4057281976
 12/19  14:00:00,53.0493136318,5.76423219535,4.02203591011,1.24481123304,18.7433767983,23.2517909448,54.4553883563,13.0240147842,18.025,23.4063735721
 12/19  15:00:00,52.5749438293,5.74483964475,3.97877694859,0.833092962338,18.7433767983,23.2517909448,53.5710028829,12.1422226452,18.025,23.4037802377
 12/19  16:00:00,51.8501841087,5.72070963458,3.91810020589,0.483089832246,18.7433767983,22.9618409725,55.1326552167,13.7040325508,18.025,23.4036226659
 12/19  17:00:00,56.8202626912,5.663231961,2.70095613063,0.392451757686,18.7433767983,27.431320555,40.3071066998,16.5145758479,18.025,5.76753085195
 12/19  18:00:00,73.2854027956,5.71197341816,1.43234081379,0.237004901321,17.6635504202,40.6971502883,25.7859550647,20.0044322697,0.0,5.78152279498
 12/19  19:00:00,80.3680603224,5.77911238056,2.00723222476,0.172271669925,27.5259009287,37.3340067412,42.7979200862,25.391555197,0.0,17.4063648892
 12/19  20:00:00,83.2280642512,5.84702979809,2.50230572763,0.144307683584,33.8341110165,33.3544677425,32.5788299004,26.7836372083,0.0,5.79519269204
 12/19  21:00:00,92.3349190795,5.97495762341,3.32625638893,0.145126677742,36.5179666069,38.8247702939,40.9093805361,29.3406876941,0.0,11.568692842
 12/19  22:00:00,86.956671817,5.9960167308,3.36863500107,0.217979610714,32.965339924,36.8579353714,49.0589986204,31.6304588515,0.0,17.4285397689
 12/19  23:00:00,61.8048429957,5.76872721929,1.71409672419,0.495506550888,25.6355707503,20.6438685092,45.7312198979,34.1475427218,0.0,11.5836771761
 12/19  24:00:00,42.0073441536,5.64787030515,0.628795313545,1.45763123524,15.0252895274,11.7056064465,42.7443942344,36.9694603264,0.0,5.77493390803
 12/20  01:00:00,38.0324292274,5.6575358369,0.336028214938,2.79167900437,11.6412384099,10.0650221343,45.3083951667,39.5408505833,0.0,5.76754458343
 12/20  02:00:00,37.486753092,5.67502276001,0.128630959985,3.99672970698,10.0992000411,10.047477231,42.5204014004,42.5004014004,0.0,0.02
 12/20  03:00:00,37.7305797518,5.75197819313,0.046521040104,6.10526706839,8.25718729233,10.0299323277,52.1196945129,46.3586713161,0.0,5.76102319683
 12/20  04:00:00,39.4020292052,5.81623428008,0.0367898041713,7.72219009748,8.25718729233,10.0299323277,54.7893720027,49.0281348427,0.0,5.76123716005
 12/20  05:00:00,42.3544096667,5.86731131269,0.0301909212713,9.0233673963,8.25718729233,11.6354268332,56.5205420208,50.7528242011,0.0,5.7677178196
 12/20  06:00:00,50.519637665,5.8880961765,0.0281520397454,9.58982984538,12.1011305571,15.3678112995,56.3085122948,50.5200433017,0.0,5.78846899309
 12/20  07:00:00,76.7460058016,5.80874167239,0.645809249875,5.74902028037,19.7275818095,37.2640762949,65.3981148658,47.9706531914,0.0,17.4274616744
 12/20  08:00:00,90.4743721815,5.87962734778,1.94329665745,3.27241835616,24.3117294858,51.2795993405,62.6574356406,45.1438587437,0.0,17.5135768969
 12/20  09:00:00,77.2739650304,5.80848071889,0.641568187022,6.48855775939,23.6694662846,40.6342015617,70.0112071271,34.599814338,0.0,35.4113927891
 12/20  10:00:00,73.4441253303,5.81337159102,3.01658115271,5.28649284605,23.6694662846,35.6302164847,76.0081543439,28.5788733419,18.025,29.404281002
 12/20  11:00:00,55.7911371671,5.80804780194,3.38929481032,4.86304510351,18.7433767983,22.9618409725,65.0457048311,23.549200187,18.025,23.4715046441
 12/20  12:00:00,55.022957272,5.80808110415,3.87285859997,3.61372927607,18.7433767983,22.9618409725,59.5941500849,18.1572420041,18.025,23.4119080809
 12/20  13:00:00,54.3250301027,5.83082104583,4.1650955891,2.55737878082,18.5889407304,23.1597249699,54.7501088852,13.3147114447,18.025,23.4103974405
 12/20  14:00:00,53.8182817023,5.80992651454,4.09790610661,1.89221090719,18.7433767983,23.2517909448,53.8655633572,12.4301718113,18.025,23.4103915459
 12/20  15:00:00,53.2819854787,5.785191657,4.00158131141,1.47697435226,18.7433767983,23.2517909448,54.2954890642,12.8617541438,18.025,23.4087349204
 12/20  16:00:00,52.5488354185,5.7626682518,3.90255209322,1.15532677838,18.7433767983,22.9618409725,56.3341869057,14.9004736126,18.025,23.4087132931
 12/20  17:00:00,57.582148575,5.70817230657,2.66385308595,1.14649665243,18.7433767983,27.431320555,42.3154163511,18.5234351259,18.025,5.76698122523
 12/20  18:00:00,73.5208849765,5.72108901867,1.35156501805,0.54414054721,17.6635504202,40.6971502883,28.6174296999,22.8358672537,0.0,5.78156244623
 12/20  19:00:00,80.4585561864,5.77639990997,1.87939505946,0.393305240545,27.5259009287,37.3340067412,44.0804870047,26.6736165686,0.0,17.4068704361
 12/20  20:00:00,83.2518949569,5.83333216473,2.32626113088,0.357873566803,33.8341110165,33.3544677425,39.2166752989,27.6486452932,0.0,11.5680300057
 12/20  21:00:00,92.3488509548,5.96383131212,3.20817628966,0.288255414987,36.5179666069,38.8247702939,35.7408971733,29.9455737279,0.0,5.79532344538
 12/20  22:00:00,87.0253848195,5.99531040261,3.3548705986,0.301152808766,32.965339924,36.8579353714,48.0026022311,30.5755623313,0.0,17.4270398998
 12/20  23:00:00,61.8938592937,5.77099118347,1.70644653576,0.589900069745,25.6355707503,20.6438685092,43.9035796476,32.3188540136,0.0,11.584725634
 12/20  24:00:00,42.3228476406,5.67403932214,0.752036962004,1.6237193275,15.0252895274,11.7056064465,39.6245129594,33.8494293903,0.0,5.77508356915
 12/21  01:00:00,38.1054445286,5.67701034201,0.481177395915,2.7000664079,11.6412384099,10.0650221343,40.9670443841,35.1992219779,0.0,5.76782240616
 12/21  02:00:00,36.9707503544,5.6737714131,0.295828328649,3.31477521517,10.0992000411,10.047477231,42.3641736574,36.6031389921,0.0,5.76103466528
 12/21  03:00:00,35.6961298975,5.67998553883,0.13354263716,4.05578691309,8.25718729233,10.0299323277,37.9791924189,37.9591924189,0.0,0.02
 12/21  04:00:00,36.5924386139,5.70995636503,0.0705426895894,4.98512255623,8.25718729233,10.0299323277,44.7090906134,38.9478200133,0.0,5.76127060006
 12/21  05:00:00,38.8584061547,5.73572496528,0.0428019642935,5.64633529173,8.25718729233,11.6354268332,45.1830050908,39.4156326344,0.0,5.76737245637
 12/21  06:00:00,46.464421488,5.73735480642,0.0556925030025,5.65780520409,12.1011305571,15.3678112995,50.1149971111,38.5582541566,0.0,11.5567429545
 12/21  07:00:00,73.8433547472,5.7550477314,1.20871236735,2.33715104806,19.7275818095,37.2640762949,48.2651497374,36.6393411151,0.0,11.6258086222
 12/21  08:00:00,88.9989686187,5.89169157798,2.53873077114,1.18949605436,24.3117294858,51.2795993405,56.9370303474,33.5923149758,0.0,23.3447153716
 12/21  09:00:00,73.8775358226,5.69822432124,1.03202659446,2.81191734346,23.6694662846,40.6342015617,56.7181333451,27.2040553868,0.0,29.5140779583
 12/21  10:00:00,71.3461996244,5.70714286984,2.808990337,3.50238023224,23.6694662846,35.6302164847,73.4655463811,26.0371362246,18.025,29.4034101565
 12/21  11:00:00,55.2581490226,5.72190445614,2.58033734294,5.22514964446,18.7433767983,22.9618409725,67.0789733898,25.5816024998,18.025,23.47237089
 12/21  12:00:00,55.063436351,5.71425544504,2.63208578248,4.98880249278,18.7433767983,22.9618409725,66.1866959287,24.745239192,18.025,23.4164567367
 12/21  13:00:00,54.323418645,5.68894005769,2.50591054705,4.35682563793,18.5889407304,23.1597249699,63.8959313777,22.45458097,18.025,23.4163504077
 12/21  14:00:00,53.8782342234,5.66501788778,2.47390477549,3.7210690369,18.7433767983,23.2517909448,62.1027371508,20.6613575636,18.025,23.4163795872
 12/21  15:00:00,53.5066805478,5.65026381485,2.48069573172,3.35747847187,18.7433767983,23.2517909448,61.8836890582,20.442204228,18.025,23.4164848301
 12/21  16:00:00,52.9508076154,5.64097666029,2.4924130174,3.08912553486,18.7433767983,22.9618409725,63.5714418283,22.1298642055,18.025,23.4165776228
 12/21  17:00:00,58.341629898,5.63814665746,1.68225726436,2.95760617243,18.7433767983,27.431320555,46.6620067748,22.8690849058,18.025,5.76792186903
 12/21  18:00:00,73.6162206602,5.63937679847,0.580144007503,1.49260775259,17.6635504202,40.6971502883,35.7168641133,24.1734966489,0.0,11.5433674644
 12/21  19:00:00,80.1799545574,5.68401249272,1.11760766083,0.968875227371,27.5259009287,37.3340067412,40.3493926159,28.7378018378,0.0,11.6115907781
 12/21  20:00:00,82.8809301276,5.73654742519,1.57888073414,0.831062911215,33.8341110165,33.3544677425,41.447365315,29.8760117254,0.0,11.5713535896
 12/21  21:00:00,91.8235717816,5.85819160465,2.4877649613,0.589021593329,36.5179666069,38.8247702939,43.6135753721,32.0437831429,0.0,11.5697922292
 12/21  22:00:00,86.4227665935,5.88395117213,2.59745308659,0.567299167546,32.965339924,36.8579353714,45.1208600713,33.4948247726,0.0,11.6260352987
 12/21  23:00:00,61.7741161954,5.6847972502,0.985648587576,1.27713994234,25.6355707503,20.6438685092,48.3597406609,36.7744557407,0.0,11.5852849202
 12/21  24:00:00,44.0942718604,5.67784127146,0.145919387224,3.99745273061,15.0252895274,11.7056064465,46.8277236054,41.0525592771,0.0,5.77516432829
 12/22  01:00:00,41.7763969153,5.77757506573,0.057107236633,6.69452116402,11.6412384099,10.0650221343,51.5206375322,45.7535647053,0.0,5.76707282688
 12/22  02:00:00,42.3610341347,5.85831265638,0.0440447536274,8.77229908518,10.0992000411,10.047477231,55.8554402569,50.0942180963,0.0,5.76122216058
 12/22  03:00:00,42.484994474,5.93280332054,0.0341053948895,10.6912646206,8.25718729233,10.0299323277,59.4058988116,53.6447030487,0.0,5.76119576287
 12/22  04:00:00,44.0897358177,5.99463734624,0.0264515978368,12.2418279381,8.25718729233,10.0299323277,55.9270937324,55.9070937324,0.0,0.02
 12/22  05:00:00,47.3869192821,6.05819456378,0.019536631585,13.8756411105,8.25718729233,11.6354268332,64.0199149706,58.2515913459,0.0,5.76832362474
 12/22  06:00:00,56.0861789162,6.09650834881,0.0165023883335,14.959591812,12.1011305571,15.3678112995,70.7313432644,59.173646685,0.0,11.5576965795
 12/22  07:00:00,81.6883390674,5.93448716069,0.0855420567181,11.1258499557,19.7275818095,37.2640762949,75.950830071,58.5194551154,0.0,17.4313749556
 12/22  08:00:00,94.4155741112,5.91226992528,0.84318252385,8.2810618273,24.3117294858,51.2795993405,72.6029502947,55.0882785608,0.0,17.5146717338
 12/22  09:00:00,80.781430706,5.91477881496,0.337190628421,10.1940816334,23.6694662846,40.6342015617,76.0314911733,40.6160450342,0.0,35.4154461391
 12/22  10:00:00,76.130491372,5.89735040762,2.69796613637,8.20747923839,23.6694662846,35.6302164847,73.9970428622,32.4444656448,18.025,23.5275772174
 12/22  11:00:00,58.4072368625,5.8853985435,2.96182309652,7.82925287399,18.7433767983,22.9618409725,75.2898666314,27.9269410783,18.025,29.3379255531
 12/22  12:00:00,56.8615209749,5.87425221108,3.60961007141,5.64936255492,18.7433767983,22.9618409725,63.8138623389,22.3730469405,18.025,23.4158153984
 12/22  13:00:00,55.5369355738,5.86221088491,3.86292991367,4.04005229705,18.5889407304,23.1597249699,57.8039984757,16.3696765365,18.025,23.4093219392
 12/22  14:00:00,54.5539726591,5.8352180098,4.06010478952,2.64040382194,18.7433767983,23.2517909448,52.9134448278,11.4796303173,18.025,23.4088145105
 12/22  15:00:00,53.6005684047,5.79852987149,4.17530462429,1.60848789864,18.7433767983,23.2517909448,49.5766664949,8.14421817156,18.025,23.4074483234
 12/22  16:00:00,52.6613584916,5.76459421276,4.15733745405,1.01113065328,18.7433767983,22.9618409725,50.3714640037,8.93872391024,18.025,23.4077400935
 12/22  17:00:00,57.6514986567,5.7088738709,2.84377847434,1.03521098057,18.7433767983,27.431320555,38.3098306656,14.5167813807,18.025,5.76804928483
 12/22  18:00:00,73.6118578905,5.71292646132,1.23149306678,0.763336209148,17.6635504202,40.6971502883,29.2763278718,23.4946637248,0.0,5.78166414696
 12/22  19:00:00,80.302774935,5.7302288968,1.40824170022,0.754826606934,27.5259009287,37.3340067412,51.5313944911,34.1226548767,0.0,17.4087396144
 12/22  20:00:00,82.8637777844,5.7564370182,1.6124150373,0.760479709001,33.8341110165,33.3544677425,43.5467135374,37.7527101512,0.0,5.79400338614
 12/22  21:00:00,91.7014961725,5.84765119036,2.21135594897,0.753886700646,36.5179666069,38.8247702939,52.4085345278,40.8378465894,0.0,11.5706879384
 12/22  22:00:00,86.5119933635,5.87384255406,2.34931340906,0.91475920864,32.965339924,36.8579353714,60.7835954689,43.3547298134,0.0,17.4288656554
 12/22  23:00:00,63.4279148002,5.75324450486,1.03562842773,2.81250282868,25.6355707503,20.6438685092,58.2874171858,46.7028502859,0.0,11.5845669
 12/22  24:00:00,45.8447643358,5.75062502992,0.266793993592,5.55428354126,15.0252895274,11.7056064465,55.6272030847,49.8520864782,0.0,5.77511660654
 12/23  01:00:00,44.7098142868,5.83660765615,0.0780929126361,8.34801795726,12.8411359301,10.0650221343,58.0389230159,52.2705404673,0.0,5.76838254859
 12/23  02:00:00,46.8286559191,5.91443242258,0.0355764524484,10.4327856032,12.8411359301,10.0650221343,60.3955758309,54.6343486201,0.0,5.76122721078
 12/23  03:00:00,44.5138555225,6.00174579666,0.0241056058109,12.6611834039,8.25718729233,10.0299323277,56.6726569786,56.6526569786,0.0,0.02
 12/23  04:00:00,46.0542995033,6.06066402125,0.0170773534887,14.1497346398,8.25718729233,10.0299323277,63.6069348684,57.8454482911,0.0,5.76148657725
 12/23  05:00:00,48.9365032678,6.10669525292,0.0110496405003,15.3852063096,8.25718729233,11.6354268332,64.8099752857,59.0416517626,0.0,5.76832352305
 12/23  06:00:00,54.4467109951,6.15567018657,0.00542935973976,16.6936393655,8.71707943955,15.3327214929,65.5126044774,59.7375485343,0.0,5.77505594304
 12/23  07:00:00,73.7597534177,6.11886998964,0.0125736800598,15.9400848242,18.5082010057,25.6353820695,71.3925702095,59.8345401786,0.0,11.5580300309
 12/23  08:00:00,83.7900179284,6.01433089415,0.0880948288439,13.4314431255,19.4083231844,41.0650158608,70.5273467859,58.8994581717,0.0,11.6278886142
 12/23  09:00:00,99.3817182267,5.95964011247,1.59594297534,7.46074867398,26.3286599382,57.9988325916,85.5726215687,44.0019856358,0.0,41.5706359329
 12/23  10:00:00,85.4630926558,5.91991791881,3.1504245281,7.18192393052,26.3286599382,42.8504436482,84.1220392118,36.5827800072,18.025,29.5142592046
 12/23  11:00:00,62.2317850517,5.9061901873,2.98208760896,8.12706005685,21.7447113004,23.4437158914,80.3557543994,32.9200158573,18.025,29.4107385421
 12/23  12:00:00,58.2293149853,5.86158907069,3.26031882024,6.35293477295,19.3027497915,23.426170988,75.4860807204,28.125565244,18.025,29.3355154764
 12/23  13:00:00,56.5494658512,5.80493171745,3.19380217582,4.65432255838,19.1483137236,23.7250123474,66.1204401193,24.6905969446,18.025,23.4048431747
 12/23  14:00:00,55.4043293802,5.7734812795,3.42236080775,3.16653444634,19.3027497915,23.7161209604,59.2678084134,17.8401916504,18.025,23.4026167629
 12/23  15:00:00,54.1562946657,5.70366777498,3.3124187604,2.09825544319,19.3027497915,23.7161209604,56.4324521535,15.0043883445,18.025,23.403063809
 12/23  16:00:00,53.2223761287,5.6564286446,3.084084679,1.72986007313,19.3027497915,23.426170988,58.4466405596,17.0181155093,18.025,23.4035250504
 12/23  17:00:00,58.5444326297,5.63794843593,2.1242637994,1.69488313996,19.3027497915,27.8956505705,42.6080364222,18.8150157243,18.025,5.76802069794
 12/23  18:00:00,71.0728655122,5.66100632335,0.730846679036,1.31908294726,18.2229234133,37.5968344597,28.7566424693,22.9816230557,0.0,5.77501941362
 12/23  19:00:00,85.0223514482,5.71089299792,1.31330291503,0.682822862793,32.690315043,37.0816133363,34.9716559091,29.1898513067,0.0,5.78180460244
 12/23  20:00:00,85.4949716935,5.76737022948,1.78009219233,0.520277081548,36.8143715336,33.066984531,41.8222516567,30.250440831,0.0,11.5718108257
 12/23  21:00:00,91.5515427089,5.88625163987,2.62642422967,0.371557386479,36.3493007332,38.7721355839,42.2721539196,30.7020823734,0.0,11.5700715462
 12/23  22:00:00,89.5873662405,5.91207588434,2.76315180688,0.362693130161,36.1807251679,36.8228455648,35.9416692502,30.1462544525,0.0,5.79541479767
 12/23  23:00:00,67.0429739854,5.7330178435,1.42830344546,0.651862683928,31.0351095914,20.6438685092,47.570085555,30.1387713096,0.0,17.4313142453
 12/23  24:00:00,44.4227743226,5.64376699049,0.58816133425,1.51551267198,17.4250845679,11.7056064465,42.3478108815,30.7905631679,0.0,11.5572477135
 12/24  01:00:00,38.9471651481,5.64920433568,0.400718247456,2.3307207545,12.925468867,10.100111941,37.0412719087,31.2730196852,0.0,5.76825222351
 12/24  02:00:00,39.1753621351,5.64726885794,0.289225482106,2.6735828681,12.925468867,10.100111941,30.9749519371,30.9549519371,0.0,0.02
 12/24  03:00:00,35.0043455888,5.64919138675,0.119810912678,3.28909415875,8.34152022915,10.0650221343,36.6911705266,30.9296580707,0.0,5.76151245589
 12/24  04:00:00,35.3974454044,5.66370570805,0.0922353061622,3.69525500516,8.34152022915,10.0650221343,35.8662243276,30.1052719381,0.0,5.76095238952
 12/24  05:00:00,37.2173306374,5.67154108391,0.0763596531044,3.91645227967,8.34152022915,11.6705166398,35.3616033415,29.5935366654,0.0,5.76806667613
 12/24  06:00:00,41.3442346966,5.6708240288,0.0720293998963,3.88998071676,8.80141237637,15.3678112995,33.282596822,27.5074497421,0.0,5.77514707983
 12/24  07:00:00,59.4500770692,5.63215721132,0.491821346753,1.63787045401,18.5082010057,25.6353820695,24.8853729327,19.0976025674,0.0,5.78777036523
 12/24  08:00:00,72.3954584489,5.75662159822,1.74669675613,0.516553240886,19.4926561212,41.1001056674,31.4339073556,14.0023141048,0.0,17.4315932508
 12/24  09:00:00,95.0938524349,5.98855787205,4.63646186251,0.103429366677,26.3286599382,57.9988325916,51.7224018662,10.1463968087,0.0,41.5760050574
 12/24  10:00:00,80.2500508845,5.80317107031,5.19133473971,0.164132907371,26.2443270014,42.8153538416,58.0038194312,10.4648387593,18.025,29.5139806718
 12/24  11:00:00,55.1419240662,5.61397546989,3.78503337329,0.526459632971,21.7447113004,23.4437158914,58.8505269504,11.4146882737,18.025,29.4108386767
 12/24  12:00:00,52.5465802696,5.60162761445,3.62144261631,0.509321619619,19.3449162599,23.4437158914,52.3984887395,10.8990144759,18.025,23.4744742636
 12/24  13:00:00,52.4805987594,5.59778567032,3.46236028459,0.464327549671,19.190480192,23.7425572507,52.915188486,11.4717912925,18.025,23.4183971935
 12/24  14:00:00,52.2652265693,5.59111206572,3.2380247916,0.453843464054,19.260583323,23.698576057,51.8582877228,10.4145894599,18.025,23.4186982629
 12/24  15:00:00,52.1474052018,5.57992806315,3.06152530531,0.523705714976,19.260583323,23.698576057,54.5016077985,13.0573926062,18.025,23.4192151923
 12/24  16:00:00,51.8176625492,5.5749991425,3.00401329438,0.546353942412,19.260583323,23.4086260847,56.9665073324,15.5217619611,18.025,23.4197453714
 12/24  17:00:00,57.3325721357,5.5730571043,2.21200058804,0.519891644318,19.260583323,27.8781056672,38.6446019737,14.8515373946,18.025,5.76806457911
 12/24  18:00:00,70.3253594225,5.6418576557,1.1013344328,0.279947570994,18.1807569449,37.5792895564,25.5974574456,14.0672138345,0.0,11.5302436112
 12/24  19:00:00,85.3360369709,5.78077698516,2.34034944214,0.0189955148401,32.6059821062,37.0465235296,21.5264960983,15.7444812849,0.0,5.7820148134
 12/24  20:00:00,86.3694620245,5.88103330062,3.05334559617,0.00784803097619,36.8143715336,33.066984531,27.2426839919,15.67227659,0.0,11.5704074019
 12/24  21:00:00,92.6229791527,6.00715731126,3.8136225866,0.015455792301,36.43363367,38.8072253906,22.9611810427,17.1666735331,0.0,5.7945075096
 12/24  22:00:00,90.1810782597,6.01738073697,3.70793462032,0.0257336208276,36.0963922311,36.7877557581,30.0152294878,18.442742575,0.0,11.5724869128
 12/24  23:00:00,67.142584563,5.81115861551,2.18442933576,0.0366165098655,30.9507766546,20.6087787026,37.8490431539,20.4167491879,0.0,17.432293966
 12/24  24:00:00,43.4091963459,5.6485289366,0.985769317096,0.0995602566882,17.4250845679,11.7056064465,32.78815862,21.8140263091,0.0,10.9741323109
 12/25  01:00:00,37.2654970382,5.62512683437,0.766847029194,0.30699786544,12.925468867,10.100111941,22.8689254924,22.267431685,0.0,0.601493807395
 12/25  02:00:00,37.2777222655,5.6106397088,0.622914616748,0.478878460386,12.925468867,10.100111941,28.9571664138,23.1955931736,0.0,5.76157324021
 12/25  03:00:00,32.5472843988,5.58335864862,0.392871653367,0.624801418202,8.34152022915,10.0650221343,28.8648132418,23.103226168,0.0,5.76158707376
 12/25  04:00:00,32.5203853591,5.57793645492,0.347862271282,0.648335870888,8.34152022915,10.0650221343,27.6801764693,21.9191482555,0.0,5.76102821383
 12/25  05:00:00,34.0985296516,5.57672893364,0.345925030787,0.622894181037,8.34152022915,11.6705166398,20.0548101834,20.0348101834,0.0,0.02
 12/25  06:00:00,38.2249123784,5.57650537468,0.356653796527,0.580347341167,8.80141237637,15.3678112995,28.977098392,17.4463075398,0.0,11.5307908521
 12/25  07:00:00,58.7101414607,5.65591029731,1.01281162283,0.353184296312,18.5082010057,25.6353820695,21.6764864519,15.8871758613,0.0,5.78931059059
 12/25  08:00:00,72.7691277849,5.84310929993,2.52372170002,0.0266983653473,19.4926561212,41.1001056674,32.9066763493,15.4742554539,0.0,17.4324208955
 12/25  09:00:00,95.5926489676,6.05598846858,5.14306885924,0.0281747792048,26.3286599382,57.9988325916,48.6203393179,12.9813616871,0.0,35.6389776309
 12/25  10:00:00,80.6568644034,5.85819513163,5.67539517359,0.0318490805705,26.2443270014,42.8153538416,66.9057381309,13.4664781467,18.025,35.4142599841
 12/25  11:00:00,55.042426247,5.63032328099,3.97808730641,0.217553217536,21.7447113004,23.4437158914,63.2051900596,15.7670083744,18.025,29.4131816852
 12/25  12:00:00,52.4493723829,5.60848214937,3.61788688136,0.408809578605,19.3449162599,23.4437158914,58.8333591851,17.3348717786,18.025,23.4734874065
 12/25  13:00:00,52.3439108545,5.59926091924,3.29978861402,0.488733926308,19.190480192,23.7425572507,60.1969979931,18.7546108148,18.025,23.4173871783
 12/25  14:00:00,52.2879221024,5.59589964448,3.20388273976,0.505889926381,19.260583323,23.698576057,58.2073323289,16.7644680927,18.025,23.4178642362
 12/25  15:00:00,52.2090500553,5.58932770493,3.12240671985,0.515065728556,19.260583323,23.698576057,58.0704030046,16.6268636153,18.025,23.4185393893
 12/25  16:00:00,51.8913704228,5.58777717852,3.11008779816,0.50120549695,19.260583323,23.4086260847,58.7976702865,17.3534517932,18.025,23.4192184933
 12/25  17:00:00,57.3875779159,5.58458954649,2.26587210122,0.509486338459,19.260583323,27.8781056672,40.7586835462,16.9655593137,18.025,5.76812423252
 12/25  18:00:00,70.4470060614,5.66383964162,1.10580112808,0.375139138522,18.1807569449,37.5792895564,24.3325541682,18.5572970092,0.0,5.77525715904
 12/25  19:00:00,85.286362101,5.79252862864,2.1864495207,0.111461102934,32.6059821062,37.0465235296,33.7609985827,22.2164748238,0.0,11.5445237589
 12/25  20:00:00,86.1819126069,5.8801608281,2.80229675115,0.0722119528573,36.8143715336,33.066984531,34.8775226236,23.3074415583,0.0,11.5700810653
 12/25  21:00:00,92.4636704284,6.00214383577,3.59169514567,0.083080101728,36.43363367,38.8072253906,30.4170524356,24.6226869055,0.0,5.79436553008
 12/25  22:00:00,90.1423452749,6.01822299474,3.60463650502,0.0894489388488,36.0963922311,36.7877557581,36.4982389953,24.9257114554,0.0,11.5725275399
 12/25  23:00:00,67.1358543028,5.81066386043,2.11906700533,0.0957320823166,30.9507766546,20.6087787026,43.304087258,25.8727453197,0.0,17.4313419384
 12/25  24:00:00,43.6541137367,5.65109215705,0.919714597345,0.407962983815,17.4250845679,11.7056064465,33.241981698,27.4538317173,0.0,5.78814998073
 12/26  01:00:00,36.1977925091,5.6169671575,0.604698471377,0.728917931495,11.6412384099,10.0650221343,34.2936994579,28.5251088165,0.0,5.76859064133
 12/26  02:00:00,34.574509353,5.59113119821,0.374948793537,0.922040245787,10.0992000411,10.047477231,34.6708829107,28.9094351822,0.0,5.76144772847
 12/26  03:00:00,32.7133520405,5.57474008742,0.213655018374,1.09812430809,8.25718729233,10.0299323277,34.9956081198,29.2341441085,0.0,5.7614640113
 12/26  04:00:00,32.9947914951,5.58072925784,0.163118756438,1.42411282149,8.25718729233,10.0299323277,35.2853516564,29.5244291886,0.0,5.76092246785
 12/26  05:00:00,35.1029620968,5.59929711211,0.134806074883,1.93529649395,8.25718729233,11.6354268332,29.7902460382,29.7702460382,0.0,0.02
 12/26  06:00:00,42.8037787503,5.60860404877,0.157434362259,2.02413809932,12.1011305571,15.3678112995,40.5447148285,28.985985278,0.0,11.5587295504
 12/26  07:00:00,73.0111558198,5.80193568931,1.98538256849,0.68133061413,19.7275818095,37.2640762949,45.4808621478,28.048760553,0.0,17.4321015949
 12/26  08:00:00,88.9197994509,5.96861953546,3.27211210726,0.299947162654,24.3117294858,51.2795993405,43.9681117088,26.4494452122,0.0,17.5186664966
 12/26  09:00:00,72.6789130694,5.70168698498,1.85302080474,0.788783430209,23.6694662846,40.6342015617,55.7694401977,20.344648177,0.0,35.4247920207
 12/26  10:00:00,69.6046895762,5.67589750469,3.72156571476,0.879499755832,23.6694662846,35.6302164847,66.9501552374,19.5123086918,18.025,29.4128465455
 12/26  11:00:00,51.5996296302,5.58193774479,3.03551173982,1.2513956336,18.7433767983,22.9618409725,61.2336883146,19.7316716642,18.025,23.4770166504
 12/26  12:00:00,51.635886617,5.58275136125,3.0147708114,1.31005325831,18.7433767983,22.9618409725,61.0302597994,19.5870653429,18.025,23.4181944565
 12/26  13:00:00,51.3577500478,5.57901529102,2.84600999986,1.16096642683,18.5889407304,23.1597249699,59.6970971207,18.2545470241,18.025,23.4175500966
 12/26  14:00:00,51.3525303489,5.57274124499,2.79965470475,0.961872774502,18.7433767983,23.2517909448,58.9354920142,17.4937091874,18.025,23.4167828268
 12/26  15:00:00,51.1884255677,5.56766364915,2.78031876832,0.822181415347,18.7433767983,23.2517909448,58.6929094415,17.2503107102,18.025,23.4175987312
 12/26  16:00:00,50.8106075854,5.56666503467,2.78519649634,0.730434126672,18.7433767983,22.9618409725,59.8591249982,18.4156936338,18.025,23.4184313644
 12/26  17:00:00,56.3328816367,5.57126789664,2.03715716251,0.660811357305,18.7433767983,27.431320555,42.1447489963,18.3514667358,18.025,5.76828226052
 12/26  18:00:00,73.1806345249,5.67795604272,1.20276609575,0.395787123304,17.6635504202,40.6971502883,30.7068496492,19.1624249199,0.0,11.5444247293
 12/26  19:00:00,80.2985403498,5.7559958496,1.91623356627,0.216795990962,27.5259009287,37.3340067412,34.6640642769,23.0495014209,0.0,11.614562856
 12/26  20:00:00,83.1125773934,5.81990724732,2.43099397633,0.127199142302,33.8341110165,33.3544677425,35.4286916355,23.856620254,0.0,11.5720713815
 12/26  21:00:00,92.2271895617,5.94975092567,3.28573781679,0.103067753751,36.5179666069,38.8247702939,37.6230800954,26.0523523157,0.0,11.5707277797
 12/26  22:00:00,86.907736039,5.98493443508,3.4317883164,0.116891556632,32.965339924,36.8579353714,38.4430007932,26.8147904848,0.0,11.6282103084
 12/26  23:00:00,61.6186383212,5.76229597683,1.78542592799,0.244342333407,25.6355707503,20.6438685092,40.1152762415,28.5284048781,0.0,11.5868713634
 12/26  24:00:00,41.2790721663,5.61958090843,0.60160181245,0.784806498011,15.0252895274,11.7056064465,37.1708967966,30.033452831,0.0,7.13744396559
 12/27  01:00:00,36.2235194775,5.58945247852,0.301711366917,1.08514317443,11.6412384099,10.0650221343,34.9713389605,30.563931737,0.0,4.40740722349
 12/27  02:00:00,35.1318407514,5.5966084069,0.190178728899,1.65866215126,10.0992000411,10.047477231,36.7506137479,30.9889347603,0.0,5.76167898758
 12/27  03:00:00,34.2620170752,5.63092429881,0.128560905884,2.67569642617,8.25718729233,10.0299323277,37.098166978,31.3364612657,0.0,5.76170571233
 12/27  04:00:00,34.927232598,5.65502830175,0.100099909281,3.34527045861,8.25718729233,10.0299323277,37.5251241353,31.7634391564,0.0,5.7616849789
 12/27  05:00:00,37.1444284369,5.67726031461,0.0813013645423,3.95230061799,8.25718729233,11.6354268332,33.202726401,33.182726401,0.0,0.02
 12/27  06:00:00,44.7750744121,5.67863799413,0.0846066603132,3.99822181469,12.1011305571,15.3678112995,44.3073846196,32.7483300237,0.0,11.5590545959
 12/27  07:00:00,72.9034367767,5.74484298236,1.48420549622,1.1318703478,19.7275818095,37.2640762949,49.5066774616,32.0729495473,0.0,17.4337279143
 12/27  08:00:00,88.9090663122,5.92175504931,2.88546592325,0.722709836362,24.3117294858,51.2795993405,48.2360876114,30.7180357951,0.0,17.5180518163
 12/27  09:00:00,72.9793019062,5.71434259543,1.76744933686,1.16207758918,23.6694662846,40.6342015617,58.3428813037,22.9162023402,0.0,35.4266789635
 12/27  10:00:00,70.511553447,5.76540047305,4.20468843692,1.21373088474,23.6694662846,35.6302164847,66.8742313361,19.4355346861,18.025,29.41369665
 12/27  11:00:00,53.3357003868,5.75306307789,4.12495816727,1.72688952461,18.7433767983,22.9618409725,58.4593836918,16.9563132122,18.025,23.4780704797
 12/27  12:00:00,53.2816825581,5.78617766036,4.45159660926,1.31559349552,18.7433767983,22.9618409725,55.8041479741,14.3587902253,18.025,23.4203577488
 12/27  13:00:00,53.0090902208,5.80729133616,4.72759711018,0.70243865629,18.5889407304,23.1597249699,51.2874396523,9.84357781222,18.025,23.4188618401
 12/27  14:00:00,52.9345266423,5.81799116538,4.7715531524,0.326716742602,18.7433767983,23.2517909448,48.4685891171,7.02378133804,18.025,23.4198077791
 12/27  15:00:00,52.7986838495,5.8119418285,4.76965209521,0.198824109872,18.7433767983,23.2517909448,47.862285355,6.41651064733,18.025,23.4207747077
 12/27  16:00:00,52.3799542484,5.79652495883,4.72491546785,0.130197894705,18.7433767983,22.9618409725,49.6575701694,8.21084061741,18.025,23.421729552
 12/27  17:00:00,57.3869841936,5.73770426412,3.46048717368,0.125148390039,18.7433767983,27.431320555,36.0572011189,12.2639292703,18.025,5.76827184869
 12/27  18:00:00,73.6759353301,5.77709748254,1.95364718176,0.0410630138881,17.6635504202,40.6971502883,29.1662520736,17.6215698025,0.0,11.544682271
 12/27  19:00:00,80.667087098,5.83471977215,2.38953383747,0.0333104172535,27.5259009287,37.3340067412,38.0563400939,26.4421258875,0.0,11.6142142065
 12/27  20:00:00,83.42602184,5.88659375475,2.72675103808,0.0781918025232,33.8341110165,33.3544677425,41.8160785692,30.2437790549,0.0,11.5722995143
 12/27  21:00:00,92.3887755894,5.99557664162,3.36786968336,0.136688335701,36.5179666069,38.8247702939,46.2371376586,34.6648025178,0.0,11.5723351408
 12/27  22:00:00,87.0589453476,6.02142904405,3.43894316567,0.224440308979,32.965339924,36.8579353714,47.6408443046,36.0111524436,0.0,11.629691861
 12/27  23:00:00,62.0436543063,5.80259499327,1.90427986916,0.510197265454,25.6355707503,20.6438685092,52.8065423621,36.359609186,0.0,16.4469331761
 12/27  24:00:00,42.0424429077,5.67692800189,0.870345078168,1.2220824194,15.0252895274,11.7056064465,42.8209411503,36.127119859,0.0,6.69382129134
 12/28  01:00:00,37.9966694875,5.68864806569,0.617190251942,2.44361480708,11.6412384099,10.0650221343,41.5109527431,35.742533175,0.0,5.76841956813
 12/28  02:00:00,36.9766712443,5.69180514112,0.451231559054,3.14724193061,10.0992000411,10.047477231,35.7258985124,35.7058985124,0.0,0.02
 12/28  03:00:00,35.4067763993,5.68714666599,0.300364383075,3.59242783811,8.25718729233,10.0299323277,41.1339274671,35.3722724143,0.0,5.76165505275
 12/28  04:00:00,35.7334956004,5.69121373212,0.209629629765,4.00581455321,8.25718729233,10.0299323277,40.5869702505,34.825838519,0.0,5.76113173149
 12/28  05:00:00,37.7058693191,5.70050297788,0.146894479607,4.42490211334,8.25718729233,11.6354268332,39.9024667289,34.1341091143,0.0,5.76835761462
 12/28  06:00:00,45.2176316215,5.70183066011,0.191234557244,4.3109530087,12.1011305571,15.3678112995,38.6523879767,32.8628216181,0.0,5.78956635863
 12/28  07:00:00,73.674655536,5.79410294062,1.65237809399,1.68564678451,19.7275818095,37.2640762949,49.5994675501,32.1674697319,0.0,17.4319978182
 12/28  08:00:00,89.1611772846,5.94927735759,3.00488411249,0.82786285631,24.3117294858,51.2795993405,47.5412354348,30.0205389858,0.0,17.5206964489
 12/28  09:00:00,73.3398951561,5.70829902555,1.4456172359,1.85053709783,23.6694662846,40.6342015617,59.3041564161,23.8764044391,0.0,35.4277519771
 12/28  10:00:00,70.519672821,5.69951770419,3.26635312416,2.22606325627,23.6694662846,35.6302164847,70.7750517618,23.3357069463,18.025,29.4143448156
 12/28  11:00:00,53.5261966737,5.65914267523,2.76775354058,3.3685036833,18.7433767983,22.9618409725,64.8014912144,23.2955867601,18.025,23.4809044543
 12/28  12:00:00,53.6934244688,5.66297799999,2.73299252895,3.56913503904,18.7433767983,22.9618409725,64.7666695717,23.3185327059,18.025,23.4231368658
 12/28  13:00:00,53.3361159711,5.65488352898,2.57981061311,3.32965268914,18.5889407304,23.1597249699,69.656682944,22.3599173275,18.025,29.2717656165
 12/28  14:00:00,53.0758172301,5.63958636363,2.57320603722,2.8447567354,18.7433767983,23.2517909448,62.1590144785,20.7252350257,18.025,23.4087794528
 12/28  15:00:00,52.71010935,5.62718932397,2.57889017801,2.48576234408,18.7433767983,23.2517909448,61.5748985488,20.1433113725,18.025,23.4065871763
 12/28  16:00:00,51.9970505508,5.61416189099,2.66266864996,1.99190255495,18.7433767983,22.9618409725,61.6472042757,20.2144406028,18.025,23.4077636729
 12/28  17:00:00,57.4882681172,5.62032296549,1.88799231027,1.91630056921,18.7433767983,27.431320555,45.1537183593,21.3603610793,18.025,5.76835728001
 12/28  18:00:00,73.7595656918,5.65977511822,0.723186120959,1.47247119759,17.6635504202,40.6971502883,32.4866301979,26.7040541451,0.0,5.78257605273
 12/28  19:00:00,80.3119424842,5.70881380343,1.31287329227,0.880719233551,27.5259009287,37.3340067412,41.8907456795,30.2755447225,0.0,11.615200957
 12/28  20:00:00,83.0991200916,5.77901458556,1.93453154277,0.651082587708,33.8341110165,33.3544677425,41.1122170154,29.5403392189,0.0,11.5718777965
 12/28  21:00:00,92.0445307301,5.90268317966,2.84269961522,0.410499567415,36.5179666069,38.8247702939,42.7445708027,31.1738421104,0.0,11.5707286924
 12/28  22:00:00,86.6699904535,5.93078309004,2.95161682423,0.413445844716,32.965339924,36.8579353714,49.6272186396,32.1928542498,0.0,17.4343643898
 12/28  23:00:00,61.901115343,5.72493710425,1.31316243116,1.03642553522,25.6355707503,20.6438685092,46.4208587022,34.8337677872,0.0,11.587090915
 12/28  24:00:00,42.8863210097,5.64409623762,0.280871282177,2.68826294789,15.0252895274,11.7056064465,43.1466997077,37.3709735304,0.0,5.7757261773
 12/29  01:00:00,40.0172564963,5.71619750603,0.112612432631,4.94122604312,11.6412384099,10.0650221343,45.8444162744,40.0756930062,0.0,5.76872326817
 12/29  02:00:00,40.0573523864,5.7742599464,0.0586805953155,6.53801496275,10.0992000411,10.047477231,48.4685931877,42.7068718128,0.0,5.76172137493
 12/29  03:00:00,39.7254470349,5.83208285722,0.0434752226808,8.02305126067,8.25718729233,10.0299323277,45.3422338337,45.3222338337,0.0,0.02
 12/29  04:00:00,41.167608406,5.88700860533,0.0355823151529,9.41817719086,8.25718729233,10.0299323277,53.9896673511,48.2280350777,0.0,5.76163227342
 12/29  05:00:00,43.9944377496,5.93409420938,0.0289502904192,10.597819032,8.25718729233,11.6354268332,55.9907363207,50.2221035269,0.0,5.76863279377
 12/29  06:00:00,51.5969384737,5.93318683904,0.0282174631676,10.6219127107,12.1011305571,15.3678112995,59.9970861006,48.4394286943,0.0,11.5576574063
 12/29  07:00:00,77.664432929,5.8187564852,0.378885377478,6.92425709611,19.7275818095,37.2640762949,58.7798597991,47.1508912073,0.0,11.6289685918
 12/29  08:00:00,91.5952022567,5.89223108524,1.67277879318,4.65102180977,24.3117294858,51.2795993405,69.6552705518,46.3011339752,0.0,23.3541365765
 12/29  09:00:00,77.8686926175,5.83447553489,0.690039948278,7.00872620469,23.6694662846,40.6342015617,64.753966208,35.2240960249,0.0,29.5298701831
 12/29  10:00:00,73.6818424615,5.83671118943,3.13108618045,5.38629981689,23.6694662846,35.6302164847,76.4286318367,28.9905210625,18.025,29.4131107742
 12/29  11:00:00,55.8884450198,5.81725215614,3.37335801069,4.96703187656,18.7433767983,22.9618409725,70.9332666417,23.5602817686,18.025,29.3479848731
 12/29  12:00:00,55.0642931938,5.8154274123,3.87662472448,3.64391964788,18.7433767983,22.9618409725,59.1966421399,17.7491687946,18.025,23.4224733452
 12/29  13:00:00,54.0391067792,5.81216491009,4.22357461891,2.23159829077,18.5889407304,23.1597249699,52.2798880344,10.8395991435,18.025,23.415288891
 12/29  14:00:00,53.4598710379,5.80049764029,4.57263868188,1.06846321786,18.7433767983,23.2517909448,45.9909761034,4.55024545664,18.025,23.4157306467
 12/29  15:00:00,52.8832813078,5.76718997014,4.74660611446,0.351213584246,18.7433767983,23.2517909448,43.5328149748,2.09328751441,18.025,23.4145274604
 12/29  16:00:00,52.1076184108,5.71952159521,4.45351929203,0.206255562245,18.7433767983,22.9618409725,45.5313183073,4.09051378494,18.025,23.4158045223
 12/29  17:00:00,57.1541526435,5.67756826393,3.23640018805,0.176523053306,18.7433767983,27.431320555,31.6648123288,7.871400782,18.025,5.76841154679
 12/29  18:00:00,73.4353420528,5.73397978693,1.71992799912,0.0772922891375,17.6635504202,40.6971502883,19.269331449,13.4869401363,0.0,5.7823913127
 12/29  19:00:00,80.3212770665,5.78088454849,2.04692575897,0.0839161035975,27.5259009287,37.3340067412,40.266124632,22.8555536861,0.0,17.4105709459
 12/29  20:00:00,83.1473290723,5.83937279182,2.46870060741,0.104760410108,33.8341110165,33.3544677425,37.7944206646,26.2232589971,0.0,11.5711616675
 12/29  21:00:00,92.2503454954,5.96533520174,3.26615938501,0.130192444025,36.5179666069,38.8247702939,35.7566129495,29.9616637047,0.0,5.79494924483
 12/29  22:00:00,86.881457567,5.99154236543,3.34649069294,0.16927176633,32.965339924,36.8579353714,49.3862085602,31.9508614933,0.0,17.4353470669
 12/29  23:00:00,61.696865969,5.76736317176,1.71629975404,0.386605034123,25.6355707503,20.6438685092,45.3799907546,33.7921089317,0.0,11.5878818229
 12/29  24:00:00,41.6803275217,5.64470829583,0.70688451515,1.05563959356,15.0252895274,11.7056064465,41.8812607664,36.1056270824,0.0,5.77563368402
 12/30  01:00:00,38.9017559072,5.65634243923,0.441895418243,2.356396995,12.8411359301,10.0650221343,44.6526031799,38.8837979577,0.0,5.76880522218
 12/30  02:00:00,39.6365228359,5.6662358735,0.27660207071,3.24780352848,12.8411359301,10.0650221343,47.3726327776,41.6110722247,0.0,5.7615605529
 12/30  03:00:00,36.3588199956,5.69680077342,0.0688672573474,4.76630906709,8.25718729233,10.0299323277,50.7018227184,44.9403402059,0.0,5.76148251252
 12/30  04:00:00,37.8828849914,5.75572189083,0.0374768044216,6.26284600832,8.25718729233,10.0299323277,46.2917879923,46.2717879923,0.0,0.02
 12/30  05:00:00,40.3844825443,5.7927645794,0.0324517469921,7.12568914536,8.25718729233,11.6354268332,51.4636392608,45.6947538477,0.0,5.7688854131
 12/30  06:00:00,44.9474654034,5.80880586505,0.0293357621618,7.51731817667,8.71707943955,15.3327214929,48.4119832581,42.636062654,0.0,5.7759206042
 12/30  07:00:00,63.5610996979,5.75430248262,0.0956294650708,6.02289976169,18.5082010057,25.6353820695,49.858211197,38.2983698884,0.0,11.5598413086
 12/30  08:00:00,74.2942759133,5.76762042167,1.06398006738,3.20644608067,19.4083231844,41.0650158608,51.1024080459,33.6663282423,0.0,17.4360798035
 12/30  09:00:00,94.8191620134,5.92364112866,3.20438131195,1.32565111222,26.3286599382,57.9988325916,61.5983457866,25.945056882,0.0,35.6532889046
 12/30  10:00:00,80.8504038607,5.78545479548,4.03578543559,1.81826692736,26.3286599382,42.8504436482,77.2140599845,23.7635166737,18.025,35.4255433107
 12/30  11:00:00,57.3838023571,5.68607969705,2.99583859062,3.48538599381,21.7447113004,23.4437158914,71.5853418511,24.1382039278,18.025,29.4221379233
 12/30  12:00:00,54.8430856142,5.67783010163,2.99382076521,3.41692539119,19.3027497915,23.426170988,65.1047226602,23.5989801843,18.025,23.4807424759
 12/30  13:00:00,54.3483294207,5.65614829893,2.75549537427,3.04024964387,19.1483137236,23.7250123474,65.1673694265,23.7176958984,18.025,23.4246735281
 12/30  14:00:00,53.9099094108,5.63569200031,2.67323283611,2.55900493971,19.3027497915,23.7161209604,69.1730615719,21.8747446611,18.025,29.2733169108
 12/30  15:00:00,53.4772474448,5.61999187296,2.65215228858,2.16312583464,19.3027497915,23.7161209604,63.3812803879,21.9488072918,18.025,23.4074730961
 12/30  16:00:00,53.1113550847,5.6159859005,2.60939243735,2.13394973682,19.3027497915,23.426170988,65.172407811,23.7384932112,18.025,23.4089145999
 12/30  17:00:00,56.8955637368,5.61950083799,1.74544244045,2.32725926358,19.3027497915,27.8956505705,47.8782768025,24.0849029888,18.025,5.76837381372
 12/30  18:00:00,70.9194605042,5.62753014356,0.498799889372,1.43116986118,18.2229234133,37.5968344597,30.4371681027,24.6616003524,0.0,5.77556775032
 12/30  19:00:00,85.1810376986,5.71456744658,1.37831242262,0.77278730951,32.690315043,37.0816133363,34.5535545467,28.7710097321,0.0,5.78254481458
 12/30  20:00:00,85.8355414314,5.79767259848,2.055969342,0.554615439194,36.8143715336,33.066984531,41.1960868415,29.6228442427,0.0,11.5732425987
 12/30  21:00:00,91.8088215543,5.91061051106,2.87345537948,0.357395088099,36.3493007332,38.7721355839,42.2044644769,30.6319206444,0.0,11.5725438325
 12/30  22:00:00,89.6525716464,5.91385957928,2.8097133462,0.379501939236,36.1807251679,36.8228455648,43.2235704499,31.6504595383,0.0,11.5731109116
 12/30  23:00:00,67.1631599065,5.73057310945,1.38770836726,0.815011922689,31.0351095914,20.6438685092,44.6491631406,33.0183460581,0.0,11.6308170825
 12/30  24:00:00,44.2154340602,5.60901898,0.341820568195,1.58921656243,17.4250845679,11.7056064465,45.6040193747,34.044120824,0.0,11.5598985507
 12/31  01:00:00,39.0724410255,5.63343581114,0.195708598056,2.67674916799,12.925468867,10.100111941,40.2773830412,34.5085650023,0.0,5.76881803889
 12/31  02:00:00,39.9008864137,5.66291156438,0.144562912068,3.52810697755,12.925468867,10.100111941,40.1254326009,34.3638474043,0.0,5.76158519661
 12/31  03:00:00,36.353230132,5.70122262874,0.0662293188463,4.6395122088,8.34152022915,10.0650221343,35.3772990145,35.3572990145,0.0,0.02
 12/31  04:00:00,37.0301149414,5.72632578353,0.0467562260743,5.31076448762,8.34152022915,10.0650221343,42.1003463098,36.33937498,0.0,5.76097132977
 12/31  05:00:00,38.8625766083,5.73510229788,0.0417626894094,5.53270786966,8.34152022915,11.6705166398,41.699555886,35.9309892148,0.0,5.76856667123
 12/31  06:00:00,43.2108163074,5.7422725059,0.0380030924382,5.71910979405,8.80141237637,15.3678112995,40.6065498478,34.8306960145,0.0,5.77585383331
 12/31  07:00:00,62.0348621615,5.70036771856,0.110167255048,4.53605171513,18.5082010057,25.6353820695,45.221017803,33.6612778992,0.0,11.5597399038
 12/31  08:00:00,73.0243916205,5.70340023184,0.957179302353,1.98815249891,19.4926561212,41.1001056674,43.3018550164,31.6705483316,0.0,11.6313066848
 12/31  09:00:00,94.5809136714,5.92242480647,3.36004782089,0.932938033789,26.3286599382,57.9988325916,67.0304175575,25.4338478873,0.0,41.5965696701
 12/31  10:00:00,80.0188204323,5.75359475748,4.01530265476,1.15843833139,26.2443270014,42.8153538416,77.7006188881,24.2419395146,18.025,35.4336793736
 12/31  11:00:00,56.0344800235,5.62336363476,2.8816788387,2.3129340062,21.7447113004,23.4437158914,65.8539286804,24.2887103147,18.025,23.5402183657
 12/31  12:00:00,53.7482110967,5.6273372237,2.88198230429,2.424665587,19.3449162599,23.4437158914,70.8106256894,23.4369350892,18.025,29.3486906002
 12/31  13:00:00,53.2961791016,5.62564686272,2.85198657697,1.86239893242,19.190480192,23.7425572507,64.4991593242,23.0542163115,18.025,23.4199430128
 12/31  14:00:00,53.4107429015,5.70376001614,3.58123449901,1.14347811528,19.260583323,23.698576057,59.3480516834,17.9042132023,18.025,23.4188384812
 12/31  15:00:00,53.0064961919,5.69481237142,3.6923553319,0.63705766269,19.260583323,23.698576057,57.4716371281,16.0262835271,18.025,23.420353601
 12/31  16:00:00,52.2160402996,5.65137870857,3.44480148852,0.427538942366,19.260583323,23.4086260847,58.6649977859,17.2181331562,18.025,23.4218646297
 12/31  17:00:00,55.5685588633,5.61704553509,2.29829492867,0.509562373653,19.260583323,27.8781056672,44.1746793328,20.3810919293,18.025,5.76858740346
 12/31  18:00:00,70.252977433,5.64116738459,0.822383323126,0.487171642003,18.1807569449,37.5792895564,31.6971791367,25.9226079084,0.0,5.77457122829
 12/31  19:00:00,84.8264559559,5.73066297851,1.52518874854,0.374647094279,32.6059821062,37.0465235296,44.4912679083,32.9460232223,0.0,11.545244686
 12/31  20:00:00,85.6575943475,5.80231683594,2.03921489323,0.388775221802,36.8143715336,33.066984531,47.3494815616,35.7784646055,0.0,11.5710169561
 12/31  21:00:00,91.7880279828,5.90353426733,2.69337617939,0.404323764394,36.43363367,38.8072253906,43.6828589193,37.8857963029,0.0,5.79706261642
 12/31  22:00:00,89.4662328175,5.90695625054,2.6511725967,0.478024169441,36.0963922311,36.7877557581,50.0618147739,38.4879514279,0.0,11.5738633461
 12/31  23:00:00,67.2306357113,5.7301827503,1.30799371845,1.08200380061,30.9507766546,20.6087787026,57.6943226555,40.2593936057,0.0,17.4349290498
 12/31  24:00:00,45.5393437562,5.65529040906,0.324287741828,2.88438364381,17.4250845679,11.7056064465,54.5508970325,42.9911507917,0.0,11.5597462408
